ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/03/2016 00:00,2,0.000,ALERT,213.96,302.98,59.975,1464926404,"201051344000645","219011344069620",0.00,14.70,0,301.47,305.08,0.0,0.0,0.000,430757.9,430757.9,33073,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464926406,585692.00
06/03/2016 00:00,2,0.000,ALERT,213.06,301.77,59.970,1464926404,"274151322000085","219011344069620",0.00,15.00,0,300.27,304.18,0.0,0.0,0.000,688887.6,688887.6,26617,0,0,0,L,1151911521,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464926407,585693.00
06/03/2016 00:00,2,0.000,ALERT,214.19,302.98,59.965,1464926404,"201051344000633","219011344069620",0.00,13.70,0,299.37,304.78,0.0,0.0,0.000,421902.1,421902.1,33554,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464926409,585694.00
06/03/2016 00:00,2,0.000,ALERT,213.74,303.28,59.991,1464926404,"201051344000469","219011344069620",0.00,13.70,0,300.27,304.78,0.0,0.0,0.000,423282.1,423282.1,33489,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464926411,585695.00
06/03/2016 00:00,2,0.000,ALERT,213.06,301.77,59.991,1464926404,"201051344000646","219011344069620",0.00,13.70,0,299.37,304.18,0.0,0.0,0.000,426680.9,426680.9,38037,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464926413,585696.00
06/03/2016 00:00,2,0.000,ALERT,212.61,302.07,59.975,1464926404,"274151322000052","219011344069620",0.00,14.70,0,299.97,304.48,0.0,0.0,0.000,702378.9,702378.9,26847,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464926415,585697.00
06/03/2016 00:00,2,0.000,ALERT,213.29,301.77,59.986,1464926404,"201051344000585","219011344069620",0.00,14.30,0,299.67,304.18,0.0,0.0,0.000,433643.4,433643.4,38041,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464926416,585698.00
06/03/2016 00:00,2,0.000,ALERT,213.29,302.07,59.981,1464926404,"201051344001230","219011344069620",0.00,14.00,0,300.27,304.48,0.0,0.0,0.000,430271.7,430271.7,37845,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464926418,585699.00
06/03/2016 00:00,2,0.000,ALERT,213.74,302.68,59.986,1464926404,"201051344000582","219011344069620",0.00,13.70,0,300.87,305.38,0.0,0.0,0.000,423679.0,423679.0,38003,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464926420,585700.00
06/03/2016 00:00,2,0.000,ALERT,212.83,301.77,59.981,1464926404,"201051344000955","219011344069620",0.00,14.00,0,299.97,304.48,0.0,0.0,0.000,436089.8,436089.8,37943,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464926422,585701.00
06/03/2016 00:00,2,0.000,ALERT,213.29,301.77,59.975,1464926404,"274151322000094","219011344069620",0.00,14.30,0,299.67,303.58,0.0,0.0,0.000,567714.0,567714.0,27905,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464926424,585702.00
06/03/2016 00:00,2,0.000,ALERT,213.51,303.88,59.944,1464926404,"201051344000579","219011344069620",0.00,14.30,0,302.07,305.68,0.0,0.0,0.000,437354.9,437354.9,13556,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464926425,585703.00
06/03/2016 00:00,2,0.000,ALERT,213.29,302.07,59.975,1464926404,"201051344000890","219011344069620",0.00,14.00,0,300.57,305.38,0.0,0.0,0.000,433263.3,433263.3,37959,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464926427,585704.00
06/03/2016 00:00,2,0.000,ALERT,213.51,302.07,59.949,1464926404,"201051344000438","219011344069620",0.00,13.70,0,300.27,304.48,0.0,0.0,0.000,435271.0,435271.0,37963,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464926429,585705.00
06/03/2016 00:00,2,0.000,ALERT,213.51,301.17,59.970,1464926404,"201051344000417","219011344069620",0.00,14.00,0,299.37,303.58,0.0,0.0,0.000,427718.3,427718.3,38126,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464926431,585706.00
06/03/2016 00:00,2,0.000,ALERT,213.06,302.37,59.965,1464926404,"274151322000083","219011344069620",0.00,14.70,0,300.27,304.48,0.0,0.0,0.000,696058.6,696058.6,26918,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464926433,585707.00
06/03/2016 00:00,2,0.000,ALERT,213.74,302.68,59.970,1464926404,"274151322000076","219011344069620",0.00,14.70,0,299.97,304.48,0.0,0.0,0.000,741253.3,741253.3,26918,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464926435,585708.00
06/03/2016 00:00,2,0.000,ALERT,213.51,304.18,59.970,1464926404,"201051344000868","219011344069620",0.00,14.30,0,302.07,305.98,0.0,0.0,0.000,422378.1,422378.1,33207,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464926436,585709.00
06/03/2016 00:00,2,0.000,ALERT,213.06,303.58,59.975,1464926404,"274151322000095","219011344069620",0.00,14.30,0,301.17,305.08,0.0,0.0,0.000,733627.9,733627.9,26837,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464926438,585710.00
06/03/2016 00:00,2,0.000,ALERT,213.51,303.28,59.986,1464926404,"201051344000988","219011344069620",0.00,14.30,0,299.07,304.78,0.0,0.0,0.000,419437.0,419437.0,33505,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464926440,585711.00
06/03/2016 00:00,2,0.000,ALERT,213.06,301.17,59.975,1464926404,"201051344001025","219011344069620",0.00,13.70,0,299.37,304.48,0.0,0.0,0.000,433296.2,433296.2,38012,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464926442,585712.00
06/03/2016 00:00,2,0.000,ALERT,213.51,303.28,59.975,1464926404,"201051344000458","219011344069620",0.00,15.00,0,301.77,305.98,0.0,0.0,0.000,430269.7,430269.7,33425,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464926444,585713.00
06/03/2016 00:00,2,0.000,ALERT,214.19,303.28,59.981,1464926404,"201051344000853","219011344069620",0.00,14.30,0,301.47,305.08,0.0,0.0,0.000,428939.7,428939.7,33028,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464926446,585714.00
06/03/2016 00:00,2,0.000,ALERT,213.51,301.77,59.981,1464926404,"201051344000685","219011344069620",0.00,14.00,0,299.97,303.88,0.0,0.0,0.000,434719.9,434719.9,37856,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464926447,585715.00
06/03/2016 00:00,2,0.000,ALERT,213.51,301.47,60.007,1464926404,"201051344000917","219011344069620",0.00,15.00,0,298.47,303.58,0.0,0.0,0.000,431557.1,431557.1,37857,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464926449,585716.00
06/03/2016 00:00,2,0.000,ALERT,213.74,302.37,59.986,1464926404,"201051344001145","219011344069620",0.00,14.00,0,300.27,304.78,0.0,0.0,0.000,436762.7,436762.7,37711,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464926451,585717.00
06/03/2016 00:00,2,0.000,ALERT,213.51,301.47,59.981,1464926404,"201051344000651","219011344069620",0.00,13.30,0,299.37,303.58,0.0,0.0,0.000,429143.7,429143.7,38066,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464926453,585718.00
06/03/2016 00:00,2,0.000,ALERT,212.83,302.37,59.981,1464926404,"274151322000088","219011344069620",0.00,15.00,0,299.97,303.88,0.0,0.0,0.000,672733.7,672733.7,26581,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464926455,585719.00
06/03/2016 00:00,2,0.000,ALERT,213.74,301.47,59.970,1464926404,"274151322000068","219011344069620",0.00,15.30,0,299.67,303.28,0.0,0.0,0.000,567537.5,567537.5,28114,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464926456,585720.00
06/03/2016 00:00,2,0.000,ALERT,213.06,302.07,60.012,1464926404,"201051344001135","219011344069620",0.00,14.00,0,299.97,304.18,0.0,0.0,0.000,425195.1,425195.1,38002,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464926458,585721.00
06/03/2016 00:00,2,0.000,ALERT,213.51,304.18,59.975,1464926404,"201051344000594","219011344069620",0.00,14.00,0,300.87,305.38,0.0,0.0,0.000,434135.1,434135.1,33464,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464926460,585722.00
06/03/2016 00:00,2,0.000,ALERT,213.51,301.77,59.938,1464926404,"201051344001203","219011344069620",0.00,14.00,0,299.97,305.68,0.0,0.0,0.000,432210.2,432210.2,38038,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464926462,585723.00
06/03/2016 00:00,2,0.000,ALERT,213.06,302.98,59.954,1464926404,"274151322000054","219011344069620",0.00,15.30,0,299.97,304.48,0.0,0.0,0.000,687137.2,687137.2,26609,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464926464,585724.00
06/03/2016 00:00,2,0.000,ALERT,213.74,302.98,59.959,1464926404,"201051344000867","219011344069620",0.00,14.70,0,301.17,305.38,0.0,0.0,0.000,421610.3,421610.3,33470,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464926466,585725.00
06/03/2016 00:00,2,0.000,ALERT,213.51,302.07,59.933,1464926404,"201051344001093","219011344069620",0.00,14.70,0,299.97,303.58,0.0,0.0,0.000,430704.3,430704.3,37908,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464926468,585726.00
06/03/2016 00:00,2,0.000,ALERT,213.51,303.28,59.959,1464926404,"201051344000900","219011344069620",0.00,14.30,0,301.17,304.78,0.0,0.0,0.000,437296.3,437296.3,32865,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464926470,585727.00
06/03/2016 00:00,2,0.000,ALERT,213.74,302.37,59.970,1464926404,"201051344000648","219011344069620",0.00,13.70,0,300.87,305.08,0.0,0.0,0.000,429075.0,429075.0,33153,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464926472,585728.00
06/03/2016 00:00,2,0.000,ALERT,213.74,304.18,59.970,1464926404,"201051344000569","219011344069620",0.00,14.30,0,302.07,305.98,0.0,0.0,0.000,438402.6,438402.6,32789,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464926473,585729.00
06/03/2016 00:00,2,0.000,ALERT,213.51,303.58,59.959,1464926404,"201051344000983","219011344069620",0.00,14.30,0,301.77,305.38,0.0,0.0,0.000,429933.1,429933.1,33269,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464926475,585730.00
06/03/2016 00:00,2,0.000,ALERT,213.51,302.98,59.996,1464926404,"201051344001158","219011344069620",0.00,13.70,0,300.87,304.48,0.0,0.0,0.000,424199.9,424199.9,33532,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464926477,585731.00
06/03/2016 00:00,2,0.000,ALERT,213.96,303.58,59.970,1464926404,"201051344000576","219011344069620",0.00,14.00,0,301.47,305.08,0.0,0.0,0.000,431218.2,431218.2,32939,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464926479,585732.00
06/03/2016 00:00,2,0.000,ALERT,213.06,302.07,59.954,1464926404,"274151322000087","219011344069620",0.00,15.30,0,299.37,303.58,0.0,0.0,0.000,660647.6,660647.6,26707,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464926481,585733.00
06/03/2016 00:15,2,0.000,ALERT,214.41,303.58,59.975,1464927303,"201051344000645","219011344069620",0.00,14.70,0,300.57,305.08,0.0,0.0,0.000,430757.9,430757.9,33075,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464927305,585734.00
06/03/2016 00:15,2,0.000,ALERT,213.51,302.68,59.970,1464927303,"274151322000085","219011344069620",0.00,15.00,0,299.37,303.88,0.0,0.0,0.000,688887.6,688887.6,26619,0,0,0,L,1151911521,0,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464927307,585735.00
06/03/2016 00:15,2,0.000,ALERT,214.41,303.28,59.981,1464927303,"201051344000633","219011344069620",0.00,14.00,0,298.77,304.48,0.0,0.0,0.000,421902.1,421902.1,33556,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464927309,585736.00
06/03/2016 00:15,2,0.000,ALERT,213.96,303.58,59.981,1464927303,"201051344000469","219011344069620",0.00,13.70,0,299.37,304.78,0.0,0.0,0.000,423282.1,423282.1,33491,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464927310,585737.00
06/03/2016 00:15,2,0.000,ALERT,213.29,302.07,59.975,1464927303,"201051344000646","219011344069620",0.00,14.00,0,298.47,303.28,0.0,0.0,0.000,426680.9,426680.9,38039,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464927312,585738.00
06/03/2016 00:15,2,0.000,ALERT,212.83,302.07,59.970,1464927303,"274151322000052","219011344069620",0.00,15.00,0,299.07,304.48,0.0,0.0,0.000,702378.9,702378.9,26849,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464927314,585739.00
06/03/2016 00:15,2,0.000,ALERT,213.74,302.07,59.981,1464927303,"201051344000585","219011344069620",0.00,14.70,0,298.77,303.58,0.0,0.0,0.000,433643.4,433643.4,38043,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464927316,585740.00
06/03/2016 00:15,2,0.000,ALERT,213.51,302.37,59.959,1464927303,"201051344001230","219011344069620",0.00,14.00,0,299.37,303.88,0.0,0.0,0.000,430271.7,430271.7,37847,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464927318,585741.00
06/03/2016 00:15,2,0.000,ALERT,213.96,302.68,59.970,1464927303,"201051344000582","219011344069620",0.00,14.00,0,299.97,304.18,0.0,0.0,0.000,423679.0,423679.0,38005,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464927320,585742.00
06/03/2016 00:15,2,0.000,ALERT,213.29,302.07,59.975,1464927303,"201051344000955","219011344069620",0.00,14.30,0,299.07,303.28,0.0,0.0,0.000,436089.8,436089.8,37945,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464927321,585743.00
06/03/2016 00:15,2,0.000,ALERT,213.51,302.07,59.970,1464927303,"274151322000094","219011344069620",0.00,14.70,0,298.77,303.28,0.0,0.0,0.000,567714.0,567714.0,27907,0,0,0,L,1151911521,0,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464927323,585744.00
06/03/2016 00:15,2,0.000,ALERT,213.74,304.18,59.975,1464927303,"201051344000579","219011344069620",0.00,14.70,0,301.17,305.68,0.0,0.0,0.000,437354.9,437354.9,13558,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464927325,585745.00
06/03/2016 00:15,2,0.000,ALERT,213.51,302.68,59.970,1464927303,"201051344000890","219011344069620",0.00,14.30,0,299.67,304.48,0.0,0.0,0.000,433263.3,433263.3,37961,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464927327,585746.00
06/03/2016 00:15,2,0.000,ALERT,213.74,302.07,59.975,1464927303,"201051344000438","219011344069620",0.00,14.00,0,299.07,303.88,0.0,0.0,0.000,435271.0,435271.0,37965,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464927329,585747.00
06/03/2016 00:15,2,0.000,ALERT,213.74,301.47,59.981,1464927303,"201051344000417","219011344069620",0.00,14.30,0,298.47,302.98,0.0,0.0,0.000,427718.3,427718.3,38128,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464927330,585748.00
06/03/2016 00:15,2,0.000,ALERT,213.51,302.68,59.981,1464927303,"274151322000083","219011344069620",0.00,14.70,0,299.37,304.18,0.0,0.0,0.000,696058.6,696058.6,26920,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464927332,585749.00
06/03/2016 00:15,2,0.000,ALERT,213.96,302.37,59.981,1464927303,"274151322000076","219011344069620",0.00,15.00,0,299.37,304.18,0.0,0.0,0.000,741253.3,741253.3,26920,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464927334,585750.00
06/03/2016 00:15,2,0.000,ALERT,213.74,304.48,59.986,1464927303,"201051344000868","219011344069620",0.00,14.30,0,301.17,305.98,0.0,0.0,0.000,422378.1,422378.1,33209,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464927336,585751.00
06/03/2016 00:15,2,0.000,ALERT,213.51,303.58,59.981,1464927303,"274151322000095","219011344069620",0.00,14.30,0,300.57,304.78,0.0,0.0,0.000,733627.9,733627.9,26839,0,0,0,L,1151911521,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464927338,585752.00
06/03/2016 00:15,2,0.000,ALERT,213.74,303.58,59.954,1464927303,"201051344000988","219011344069620",0.00,14.70,0,297.87,304.78,0.0,0.0,0.000,419437.0,419437.0,33507,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464927340,585753.00
06/03/2016 00:15,2,0.000,ALERT,213.29,301.17,59.991,1464927303,"201051344001025","219011344069620",0.00,13.70,0,298.47,304.18,0.0,0.0,0.000,433296.2,433296.2,38014,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464927342,585754.00
06/03/2016 00:15,2,0.000,ALERT,213.74,303.88,59.986,1464927303,"201051344000458","219011344069620",0.00,15.30,0,300.87,305.68,0.0,0.0,0.000,430269.7,430269.7,33427,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464927343,585755.00
06/03/2016 00:15,2,0.000,ALERT,214.41,303.58,59.981,1464927303,"201051344000853","219011344069620",0.00,14.30,0,300.57,305.38,0.0,0.0,0.000,428939.7,428939.7,33030,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464927345,585756.00
06/03/2016 00:15,2,0.000,ALERT,213.96,302.07,60.018,1464927303,"201051344000685","219011344069620",0.00,14.30,0,299.07,303.58,0.0,0.0,0.000,434719.9,434719.9,37858,0,0,0,L,1122011218,0,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464927347,585757.00
06/03/2016 00:15,2,0.000,ALERT,213.74,301.47,59.981,1464927303,"201051344000917","219011344069620",0.00,15.00,0,297.87,302.98,0.0,0.0,0.000,431557.1,431557.1,37859,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464927349,585758.00
06/03/2016 00:15,2,0.000,ALERT,213.74,302.37,59.981,1464927303,"201051344001145","219011344069620",0.00,14.00,0,299.37,304.18,0.0,0.0,0.000,436762.7,436762.7,37713,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464927351,585759.00
06/03/2016 00:15,2,0.000,ALERT,213.74,301.47,59.996,1464927303,"201051344000651","219011344069620",0.00,13.70,0,298.47,302.98,0.0,0.0,0.000,429143.7,429143.7,38068,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464927353,585760.00
06/03/2016 00:15,2,0.000,ALERT,212.83,302.68,59.981,1464927303,"274151322000088","219011344069620",0.00,15.30,0,299.07,303.88,0.0,0.0,0.000,672733.7,672733.7,26583,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464927355,585761.00
06/03/2016 00:15,2,0.000,ALERT,213.96,302.07,59.986,1464927303,"274151322000068","219011344069620",0.00,15.50,0,298.77,302.98,0.0,0.0,0.000,567537.5,567537.5,28116,0,0,0,L,1151911521,0,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464927356,585762.00
06/03/2016 00:15,2,0.000,ALERT,213.29,302.07,59.970,1464927303,"201051344001135","219011344069620",0.00,14.00,0,299.07,303.88,0.0,0.0,0.000,425195.1,425195.1,38004,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464927358,585763.00
06/03/2016 00:15,2,0.000,ALERT,213.51,304.18,59.986,1464927303,"201051344000594","219011344069620",0.00,14.30,0,300.27,305.68,0.0,0.0,0.000,434135.1,434135.1,33466,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464927360,585764.00
06/03/2016 00:15,2,0.000,ALERT,213.51,301.77,59.996,1464927303,"201051344001203","219011344069620",0.00,14.00,0,299.07,305.38,0.0,0.0,0.000,432210.2,432210.2,38040,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464927362,585765.00
06/03/2016 00:15,2,0.000,ALERT,213.29,302.37,59.986,1464927303,"274151322000054","219011344069620",0.00,15.30,0,299.07,304.18,0.0,0.0,0.000,687137.2,687137.2,26611,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464927363,585766.00
06/03/2016 00:15,2,0.000,ALERT,213.96,303.58,59.986,1464927303,"201051344000867","219011344069620",0.00,14.70,0,300.57,305.68,0.0,0.0,0.000,421610.3,421610.3,33472,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464927365,585767.00
06/03/2016 00:15,2,0.000,ALERT,213.51,302.07,59.959,1464927303,"201051344001093","219011344069620",0.00,15.00,0,299.07,303.28,0.0,0.0,0.000,430704.3,430704.3,37910,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464927367,585768.00
06/03/2016 00:15,2,0.000,ALERT,213.74,303.58,59.949,1464927303,"201051344000900","219011344069620",0.00,14.30,0,300.27,304.78,0.0,0.0,0.000,437296.3,437296.3,32867,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464927369,585769.00
06/03/2016 00:15,2,0.000,ALERT,213.74,302.68,59.986,1464927303,"201051344000648","219011344069620",0.00,13.70,0,299.97,305.08,0.0,0.0,0.000,429075.0,429075.0,33155,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464927371,585770.00
06/03/2016 00:15,2,0.000,ALERT,213.74,304.48,59.996,1464927303,"201051344000569","219011344069620",0.00,14.70,0,301.17,305.98,0.0,0.0,0.000,438402.6,438402.6,32791,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464927372,585771.00
06/03/2016 00:15,2,0.000,ALERT,213.51,303.88,59.986,1464927303,"201051344000983","219011344069620",0.00,14.70,0,300.87,305.38,0.0,0.0,0.000,429933.1,429933.1,33271,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464927374,585772.00
06/03/2016 00:15,2,0.000,ALERT,213.74,303.28,59.996,1464927303,"201051344001158","219011344069620",0.00,14.00,0,299.97,304.78,0.0,0.0,0.000,424199.9,424199.9,33534,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464927376,585773.00
06/03/2016 00:15,2,0.000,ALERT,214.19,304.18,59.991,1464927303,"201051344000576","219011344069620",0.00,14.30,0,300.57,305.38,0.0,0.0,0.000,431218.2,431218.2,32941,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464927378,585774.00
06/03/2016 00:15,2,0.000,ALERT,213.51,301.77,59.986,1464927303,"274151322000087","219011344069620",0.00,15.50,0,298.77,303.58,0.0,0.0,0.000,660647.6,660647.6,26709,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464927380,585775.00
06/03/2016 00:30,2,0.000,ALERT,213.74,302.98,59.991,1464928204,"201051344000645","219011344069620",0.00,15.00,0,301.77,305.68,0.0,0.0,0.000,430757.9,430757.9,33077,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464928206,585776.00
06/03/2016 00:30,2,0.000,ALERT,213.06,302.37,59.959,1464928204,"274151322000085","219011344069620",0.00,15.30,0,300.27,304.18,0.0,0.0,0.000,688887.6,688887.6,26621,0,0,0,L,1151911521,0,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464928207,585777.00
06/03/2016 00:30,2,0.000,ALERT,213.96,302.68,59.959,1464928204,"201051344000633","219011344069620",0.00,14.00,0,299.97,305.38,0.0,0.0,0.000,421902.1,421902.1,33558,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464928209,585778.00
06/03/2016 00:30,2,0.000,ALERT,213.51,302.98,59.991,1464928204,"201051344000469","219011344069620",0.00,13.70,0,300.57,305.38,0.0,0.0,0.000,423282.1,423282.1,33493,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464928211,585779.00
06/03/2016 00:30,2,0.000,ALERT,213.29,302.37,59.991,1464928204,"201051344000646","219011344069620",0.00,14.30,0,299.37,303.58,0.0,0.0,0.000,426680.9,426680.9,38041,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464928213,585780.00
06/03/2016 00:30,2,0.000,ALERT,212.83,302.68,60.023,1464928204,"274151322000052","219011344069620",0.00,15.00,0,299.97,304.48,0.0,0.0,0.000,702378.9,702378.9,26851,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464928215,585781.00
06/03/2016 00:30,2,0.000,ALERT,213.74,302.37,60.002,1464928204,"201051344000585","219011344069620",0.00,14.70,0,299.97,303.88,0.0,0.0,0.000,433643.4,433643.4,38045,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464928216,585782.00
06/03/2016 00:30,2,0.000,ALERT,213.51,302.68,59.996,1464928204,"201051344001230","219011344069620",0.00,14.30,0,300.27,303.88,0.0,0.0,0.000,430271.7,430271.7,37849,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464928218,585783.00
06/03/2016 00:30,2,0.000,ALERT,213.96,302.98,60.039,1464928204,"201051344000582","219011344069620",0.00,14.00,0,300.87,304.48,0.0,0.0,0.000,423679.0,423679.0,38007,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464928220,585784.00
06/03/2016 00:30,2,0.000,ALERT,213.06,302.07,59.965,1464928204,"201051344000955","219011344069620",0.00,14.30,0,300.27,303.58,0.0,0.0,0.000,436089.8,436089.8,37947,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464928222,585785.00
06/03/2016 00:30,2,0.000,ALERT,213.06,302.07,59.996,1464928204,"274151322000094","219011344069620",0.00,14.70,0,299.97,303.28,0.0,0.0,0.000,567714.0,567714.0,27909,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464928224,585786.00
06/03/2016 00:30,2,0.000,ALERT,213.29,303.58,60.018,1464928204,"201051344000579","219011344069620",0.00,14.70,0,302.37,305.98,0.0,0.0,0.000,437354.9,437354.9,13560,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464928225,585787.00
06/03/2016 00:30,2,0.000,ALERT,213.51,302.98,59.996,1464928204,"201051344000890","219011344069620",0.00,14.30,0,300.57,304.78,0.0,0.0,0.000,433263.3,433263.3,37963,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464928227,585788.00
06/03/2016 00:30,2,0.000,ALERT,213.74,302.37,59.981,1464928204,"201051344000438","219011344069620",0.00,14.00,0,300.27,304.18,0.0,0.0,0.000,435271.0,435271.0,37967,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464928229,585789.00
06/03/2016 00:30,2,0.000,ALERT,213.74,301.77,59.986,1464928204,"201051344000417","219011344069620",0.00,14.30,0,299.37,303.28,0.0,0.0,0.000,427718.3,427718.3,38130,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464928231,585790.00
06/03/2016 00:30,2,0.000,ALERT,212.83,302.98,59.991,1464928204,"274151322000083","219011344069620",0.00,14.70,0,300.27,304.48,0.0,0.0,0.000,696058.6,696058.6,26922,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464928233,585791.00
06/03/2016 00:30,2,0.000,ALERT,213.51,302.98,59.944,1464928204,"274151322000076","219011344069620",0.00,15.00,0,300.57,304.48,0.0,0.0,0.000,741253.3,741253.3,26922,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464928234,585792.00
06/03/2016 00:30,2,0.000,ALERT,213.29,303.88,60.018,1464928204,"201051344000868","219011344069620",0.00,14.30,0,302.37,306.58,0.0,0.0,0.000,422378.1,422378.1,33211,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464928236,585793.00
06/03/2016 00:30,2,0.000,ALERT,213.06,303.28,60.002,1464928204,"274151322000095","219011344069620",0.00,14.30,0,301.47,305.08,0.0,0.0,0.000,733627.9,733627.9,26841,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464928238,585794.00
06/03/2016 00:30,2,0.000,ALERT,213.29,302.98,59.991,1464928204,"201051344000988","219011344069620",0.00,14.70,0,299.07,305.38,0.0,0.0,0.000,419437.0,419437.0,33509,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464928240,585795.00
06/03/2016 00:30,2,0.000,ALERT,213.29,301.47,59.991,1464928204,"201051344001025","219011344069620",0.00,14.00,0,299.67,304.48,0.0,0.0,0.000,433296.2,433296.2,38016,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464928242,585796.00
06/03/2016 00:30,2,0.000,ALERT,213.29,303.28,59.965,1464928204,"201051344000458","219011344069620",0.00,15.30,0,301.77,305.98,0.0,0.0,0.000,430269.7,430269.7,33429,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464928244,585797.00
06/03/2016 00:30,2,0.000,ALERT,213.74,302.68,59.986,1464928204,"201051344000853","219011344069620",0.00,14.30,0,301.47,305.68,0.0,0.0,0.000,428939.7,428939.7,33032,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464928246,585798.00
06/03/2016 00:30,2,0.000,ALERT,213.74,302.37,59.996,1464928204,"201051344000685","219011344069620",0.00,14.30,0,299.97,303.58,0.0,0.0,0.000,434719.9,434719.9,37860,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464928247,585799.00
06/03/2016 00:30,2,0.000,ALERT,213.74,301.77,59.986,1464928204,"201051344000917","219011344069620",0.00,15.30,0,299.07,302.98,0.0,0.0,0.000,431557.1,431557.1,37861,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464928249,585800.00
06/03/2016 00:30,2,0.000,ALERT,213.96,302.68,59.991,1464928204,"201051344001145","219011344069620",0.00,14.30,0,300.27,304.48,0.0,0.0,0.000,436762.7,436762.7,37715,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464928251,585801.00
06/03/2016 00:30,2,0.000,ALERT,213.74,301.77,59.991,1464928204,"201051344000651","219011344069620",0.00,13.70,0,299.37,303.28,0.0,0.0,0.000,429143.7,429143.7,38070,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464928253,585802.00
06/03/2016 00:30,2,0.000,ALERT,212.61,302.07,59.981,1464928204,"274151322000088","219011344069620",0.00,15.30,0,299.97,303.88,0.0,0.0,0.000,672733.7,672733.7,26585,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464928255,585803.00
06/03/2016 00:30,2,0.000,ALERT,213.51,301.47,59.986,1464928204,"274151322000068","219011344069620",0.00,15.50,0,299.67,303.28,0.0,0.0,0.000,567537.5,567537.5,28118,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464928256,585804.00
06/03/2016 00:30,2,0.000,ALERT,213.29,302.37,59.991,1464928204,"201051344001135","219011344069620",0.00,14.00,0,300.27,304.18,0.0,0.0,0.000,425195.1,425195.1,38006,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464928258,585805.00
06/03/2016 00:30,2,0.000,ALERT,213.06,303.58,59.986,1464928204,"201051344000594","219011344069620",0.00,14.30,0,301.47,306.58,0.0,0.0,0.000,434135.1,434135.1,33468,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464928260,585806.00
06/03/2016 00:30,2,0.000,ALERT,213.51,302.07,60.028,1464928204,"201051344001203","219011344069620",0.00,14.30,0,299.97,305.68,0.0,0.0,0.000,432210.2,432210.2,38042,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464928262,585807.00
06/03/2016 00:30,2,0.000,ALERT,212.83,302.68,59.970,1464928204,"274151322000054","219011344069620",0.00,15.50,0,300.27,304.48,0.0,0.0,0.000,687137.2,687137.2,26613,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464928264,585808.00
06/03/2016 00:30,2,0.000,ALERT,213.51,302.68,59.981,1464928204,"201051344000867","219011344069620",0.00,15.00,0,301.47,305.68,0.0,0.0,0.000,421610.3,421610.3,33474,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464928265,585809.00
06/03/2016 00:30,2,0.000,ALERT,213.51,302.07,60.002,1464928204,"201051344001093","219011344069620",0.00,15.00,0,299.97,303.58,0.0,0.0,0.000,430704.3,430704.3,37912,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464928267,585810.00
06/03/2016 00:30,2,0.000,ALERT,213.29,303.28,59.986,1464928204,"201051344000900","219011344069620",0.00,14.30,0,301.17,305.68,0.0,0.0,0.000,437296.3,437296.3,32869,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464928269,585811.00
06/03/2016 00:30,2,0.000,ALERT,213.51,302.37,59.949,1464928204,"201051344000648","219011344069620",0.00,13.70,0,301.17,305.38,0.0,0.0,0.000,429075.0,429075.0,33157,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464928271,585812.00
06/03/2016 00:30,2,0.000,ALERT,213.29,303.58,59.981,1464928204,"201051344000569","219011344069620",0.00,14.70,0,302.37,305.98,0.0,0.0,0.000,438402.6,438402.6,32793,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464928273,585813.00
06/03/2016 00:30,2,0.000,ALERT,213.29,302.98,59.965,1464928204,"201051344000983","219011344069620",0.00,14.70,0,302.07,305.68,0.0,0.0,0.000,429933.1,429933.1,33273,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464928275,585814.00
06/03/2016 00:30,2,0.000,ALERT,213.29,302.68,59.986,1464928204,"201051344001158","219011344069620",0.00,14.00,0,300.87,305.08,0.0,0.0,0.000,424199.9,424199.9,33536,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464928276,585815.00
06/03/2016 00:30,2,0.000,ALERT,213.74,303.28,59.965,1464928204,"201051344000576","219011344069620",0.00,14.30,0,301.77,305.98,0.0,0.0,0.000,431218.2,431218.2,32943,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464928278,585816.00
06/03/2016 00:30,2,0.000,ALERT,213.06,302.07,59.975,1464928204,"274151322000087","219011344069620",0.00,15.50,0,299.67,303.88,0.0,0.0,0.000,660647.6,660647.6,26711,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464928280,585817.00
06/03/2016 00:45,2,0.000,ALERT,213.29,302.37,60.007,1464929104,"201051344000645","219011344069620",0.00,14.70,0,300.87,304.48,0.0,0.0,0.000,430757.9,430757.9,33079,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464929106,585818.00
06/03/2016 00:45,2,0.000,ALERT,212.61,301.17,60.002,1464929104,"274151322000085","219011344069620",0.00,15.30,0,299.97,303.88,0.0,0.0,0.000,688887.6,688887.6,26623,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464929108,585819.00
06/03/2016 00:45,2,0.000,ALERT,213.29,301.77,60.012,1464929104,"201051344000633","219011344069620",0.00,14.00,0,299.07,304.18,0.0,0.0,0.000,421902.1,421902.1,33560,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464929110,585820.00
06/03/2016 00:45,2,0.000,ALERT,212.83,302.07,60.002,1464929104,"201051344000469","219011344069620",0.00,14.00,0,299.67,304.18,0.0,0.0,0.000,423282.1,423282.1,33495,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464929112,585821.00
06/03/2016 00:45,2,0.000,ALERT,212.38,301.17,60.012,1464929104,"201051344000646","219011344069620",0.00,14.30,0,299.37,303.58,0.0,0.0,0.000,426680.9,426680.9,38043,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464929114,585822.00
06/03/2016 00:45,2,0.000,ALERT,212.16,302.07,60.007,1464929104,"274151322000052","219011344069620",0.00,15.30,0,299.67,304.18,0.0,0.0,0.000,702378.9,702378.9,26853,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464929115,585823.00
06/03/2016 00:45,2,0.000,ALERT,212.83,301.47,60.012,1464929104,"201051344000585","219011344069620",0.00,14.70,0,299.67,303.88,0.0,0.0,0.000,433643.4,433643.4,38047,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464929117,585824.00
06/03/2016 00:45,2,0.000,ALERT,212.61,301.47,60.007,1464929104,"201051344001230","219011344069620",0.00,14.30,0,300.57,304.18,0.0,0.0,0.000,430271.7,430271.7,37851,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464929119,585825.00
06/03/2016 00:45,2,0.000,ALERT,213.29,302.07,60.012,1464929104,"201051344000582","219011344069620",0.00,14.00,0,300.87,304.18,0.0,0.0,0.000,423679.0,423679.0,38009,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464929121,585826.00
06/03/2016 00:45,2,0.000,ALERT,212.38,301.47,60.007,1464929104,"201051344000955","219011344069620",0.00,14.70,0,300.27,303.88,0.0,0.0,0.000,436089.8,436089.8,37949,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464929123,585827.00
06/03/2016 00:45,2,0.000,ALERT,212.38,301.17,60.007,1464929104,"274151322000094","219011344069620",0.00,14.70,0,299.67,302.98,0.0,0.0,0.000,567714.0,567714.0,27911,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464929124,585828.00
06/03/2016 00:45,2,0.000,ALERT,212.83,302.68,60.007,1464929104,"201051344000579","219011344069620",0.00,14.70,0,301.47,305.38,0.0,0.0,0.000,437354.9,437354.9,13562,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464929126,585829.00
06/03/2016 00:45,2,0.000,ALERT,212.61,301.77,59.975,1464929104,"201051344000890","219011344069620",0.00,14.70,0,300.57,304.78,0.0,0.0,0.000,433263.3,433263.3,37965,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464929128,585830.00
06/03/2016 00:45,2,0.000,ALERT,212.83,301.17,60.007,1464929104,"201051344000438","219011344069620",0.00,14.30,0,300.27,304.18,0.0,0.0,0.000,435271.0,435271.0,37969,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464929130,585831.00
06/03/2016 00:45,2,0.000,ALERT,213.06,300.87,60.012,1464929104,"201051344000417","219011344069620",0.00,14.30,0,299.67,303.28,0.0,0.0,0.000,427718.3,427718.3,38132,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464929132,585832.00
06/03/2016 00:45,2,0.000,ALERT,212.38,302.37,60.002,1464929104,"274151322000083","219011344069620",0.00,15.00,0,300.27,304.48,0.0,0.0,0.000,696058.6,696058.6,26924,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464929134,585833.00
06/03/2016 00:45,2,0.000,ALERT,212.83,301.47,60.002,1464929104,"274151322000076","219011344069620",0.00,15.00,0,299.97,303.88,0.0,0.0,0.000,741253.3,741253.3,26924,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464929135,585834.00
06/03/2016 00:45,2,0.000,ALERT,212.61,302.68,60.007,1464929104,"201051344000868","219011344069620",0.00,14.30,0,301.47,305.38,0.0,0.0,0.000,422378.1,422378.1,33213,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464929137,585835.00
06/03/2016 00:45,2,0.000,ALERT,212.38,302.37,59.996,1464929104,"274151322000095","219011344069620",0.00,14.70,0,300.87,304.78,0.0,0.0,0.000,733627.9,733627.9,26843,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464929139,585836.00
