ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/03/2016 00:45,2,0.000,ALERT,212.61,302.07,60.002,1464929104,"201051344000988","219011344069620",0.00,14.70,0,298.47,304.48,0.0,0.0,0.000,419437.0,419437.0,33511,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464929141,585837.00
06/03/2016 00:45,2,0.000,ALERT,212.61,300.87,60.002,1464929104,"201051344001025","219011344069620",0.00,14.00,0,299.67,304.18,0.0,0.0,0.000,433296.2,433296.2,38018,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464929143,585838.00
06/03/2016 00:45,2,0.000,ALERT,212.61,302.37,60.007,1464929104,"201051344000458","219011344069620",0.00,15.30,0,301.17,305.38,0.0,0.0,0.000,430269.7,430269.7,33431,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464929144,585839.00
06/03/2016 00:45,2,0.000,ALERT,213.29,302.07,60.002,1464929104,"201051344000853","219011344069620",0.00,14.30,0,300.87,304.78,0.0,0.0,0.000,428939.7,428939.7,33034,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464929146,585840.00
06/03/2016 00:45,2,0.000,ALERT,213.29,301.47,59.996,1464929104,"201051344000685","219011344069620",0.00,14.70,0,299.97,303.88,0.0,0.0,0.000,434719.9,434719.9,37862,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464929148,585841.00
06/03/2016 00:45,2,0.000,ALERT,212.83,301.17,60.007,1464929104,"201051344000917","219011344069620",0.00,15.30,0,298.77,302.98,0.0,0.0,0.000,431557.1,431557.1,37863,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464929150,585842.00
06/03/2016 00:45,2,0.000,ALERT,213.29,302.07,60.007,1464929104,"201051344001145","219011344069620",0.00,14.30,0,300.57,304.48,0.0,0.0,0.000,436762.7,436762.7,37717,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464929152,585843.00
06/03/2016 00:45,2,0.000,ALERT,212.83,300.87,60.002,1464929104,"201051344000651","219011344069620",0.00,13.70,0,299.67,303.28,0.0,0.0,0.000,429143.7,429143.7,38072,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464929154,585844.00
06/03/2016 00:45,2,0.000,ALERT,212.16,301.17,60.028,1464929104,"274151322000088","219011344069620",0.00,15.30,0,299.67,303.58,0.0,0.0,0.000,672733.7,672733.7,26587,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464929155,585845.00
06/03/2016 00:45,2,0.000,ALERT,213.06,301.17,59.986,1464929104,"274151322000068","219011344069620",0.00,15.50,0,299.37,302.98,0.0,0.0,0.000,567537.5,567537.5,28120,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464929157,585846.00
06/03/2016 00:45,2,0.000,ALERT,212.38,301.17,59.965,1464929104,"201051344001135","219011344069620",0.00,14.30,0,300.27,304.48,0.0,0.0,0.000,425195.1,425195.1,38008,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464929159,585847.00
06/03/2016 00:45,2,0.000,ALERT,212.38,302.68,59.991,1464929104,"201051344000594","219011344069620",0.00,14.30,0,300.57,305.08,0.0,0.0,0.000,434135.1,434135.1,33470,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464929161,585848.00
06/03/2016 00:45,2,0.000,ALERT,212.83,301.17,60.002,1464929104,"201051344001203","219011344069620",0.00,14.30,0,299.97,305.38,0.0,0.0,0.000,432210.2,432210.2,38044,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464929163,585849.00
06/03/2016 00:45,2,0.000,ACTIVE_NO_POWER,212.16,301.77,59.959,1464929104,"274151322000054","219011344069620",0.00,15.50,0,299.97,304.18,0.0,0.0,0.000,687137.2,687137.2,26615,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464929165,585850.00
06/03/2016 00:45,2,0.000,ALERT,212.83,301.77,60.002,1464929104,"201051344000867","219011344069620",0.00,15.00,0,300.57,304.78,0.0,0.0,0.000,421610.3,421610.3,33476,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464929167,585851.00
06/03/2016 00:45,2,0.000,ALERT,212.83,301.17,59.986,1464929104,"201051344001093","219011344069620",0.00,15.00,0,299.97,303.58,0.0,0.0,0.000,430704.3,430704.3,37914,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464929169,585852.00
06/03/2016 00:45,2,0.000,ALERT,212.61,302.37,60.002,1464929104,"201051344000900","219011344069620",0.00,14.30,0,300.57,304.48,0.0,0.0,0.000,437296.3,437296.3,32871,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464929170,585853.00
06/03/2016 00:45,2,0.000,ALERT,212.83,301.47,59.991,1464929104,"201051344000648","219011344069620",0.00,14.00,0,300.27,304.78,0.0,0.0,0.000,429075.0,429075.0,33159,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464929172,585854.00
06/03/2016 00:45,2,0.000,ALERT,212.61,302.68,59.996,1464929104,"201051344000569","219011344069620",0.00,14.70,0,301.47,305.38,0.0,0.0,0.000,438402.6,438402.6,32795,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464929174,585855.00
06/03/2016 00:45,2,0.000,ALERT,212.83,302.37,59.996,1464929104,"201051344000983","219011344069620",0.00,14.70,0,301.17,305.08,0.0,0.0,0.000,429933.1,429933.1,33275,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464929176,585856.00
06/03/2016 00:45,2,0.000,ALERT,212.61,301.77,59.954,1464929104,"201051344001158","219011344069620",0.00,14.00,0,300.27,303.88,0.0,0.0,0.000,424199.9,424199.9,33538,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464929178,585857.00
06/03/2016 00:45,2,0.000,ALERT,213.06,302.37,60.002,1464929104,"201051344000576","219011344069620",0.00,14.30,0,300.87,304.78,0.0,0.0,0.000,431218.2,431218.2,32945,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464929179,585858.00
06/03/2016 00:45,2,0.000,ALERT,212.38,300.87,59.981,1464929104,"274151322000087","219011344069620",0.00,15.50,0,299.37,303.28,0.0,0.0,0.000,660647.6,660647.6,26713,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464929181,585859.00
06/03/2016 01:00,2,0.000,ALERT,213.51,302.68,59.981,1464930003,"201051344000645","219011344069620",0.00,15.00,0,300.57,304.18,0.0,0.0,0.000,430757.9,430757.9,33081,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464930006,585860.00
06/03/2016 01:00,2,0.000,ALERT,212.83,302.07,59.991,1464930003,"274151322000085","219011344069620",0.00,15.30,0,299.67,303.88,0.0,0.0,0.000,688887.6,688887.6,26625,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464930007,585861.00
06/03/2016 01:00,2,0.000,ALERT,213.74,302.37,59.981,1464930003,"201051344000633","219011344069620",0.00,14.30,0,298.17,303.58,0.0,0.0,0.000,421902.1,421902.1,33562,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464930009,585862.00
06/03/2016 01:00,2,0.000,ALERT,213.06,302.37,59.986,1464930003,"201051344000469","219011344069620",0.00,14.00,0,299.37,303.58,0.0,0.0,0.000,423282.1,423282.1,33497,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464930011,585863.00
06/03/2016 01:00,2,0.000,ALERT,212.83,301.47,59.986,1464930003,"201051344000646","219011344069620",0.00,14.30,0,298.77,302.98,0.0,0.0,0.000,426680.9,426680.9,38045,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464930013,585864.00
06/03/2016 01:00,2,0.000,ALERT,212.61,301.47,60.007,1464930003,"274151322000052","219011344069620",0.00,15.30,0,299.97,304.18,0.0,0.0,0.000,702378.9,702378.9,26855,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464930014,585865.00
06/03/2016 01:00,2,0.000,ALERT,213.06,301.77,59.981,1464930003,"201051344000585","219011344069620",0.00,14.70,0,299.07,303.28,0.0,0.0,0.000,433643.4,433643.4,38049,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464930016,585866.00
06/03/2016 01:00,2,0.000,ALERT,212.83,302.07,59.991,1464930003,"201051344001230","219011344069620",0.00,14.30,0,299.67,303.58,0.0,0.0,0.000,430271.7,430271.7,37853,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464930018,585867.00
06/03/2016 01:00,2,0.000,ALERT,213.51,302.37,59.933,1464930003,"201051344000582","219011344069620",0.00,14.00,0,300.27,303.88,0.0,0.0,0.000,423679.0,423679.0,38011,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464930020,585868.00
06/03/2016 01:00,2,0.000,ALERT,212.61,301.47,59.944,1464930003,"201051344000955","219011344069620",0.00,14.70,0,299.37,302.98,0.0,0.0,0.000,436089.8,436089.8,37951,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464930022,585869.00
06/03/2016 01:00,2,0.000,ALERT,212.83,301.47,59.975,1464930003,"274151322000094","219011344069620",0.00,14.70,0,299.67,303.28,0.0,0.0,0.000,567714.0,567714.0,27913,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464930023,585870.00
06/03/2016 01:00,2,0.000,ALERT,213.06,303.58,59.981,1464930003,"201051344000579","219011344069620",0.00,14.70,0,300.57,304.78,0.0,0.0,0.000,437354.9,437354.9,13564,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464930025,585871.00
06/03/2016 01:00,2,0.000,ALERT,213.06,302.37,59.975,1464930003,"201051344000890","219011344069620",0.00,14.70,0,299.37,304.18,0.0,0.0,0.000,433263.3,433263.3,37967,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464930027,585872.00
06/03/2016 01:00,2,0.000,ALERT,213.29,302.07,59.986,1464930003,"201051344000438","219011344069620",0.00,14.30,0,299.67,303.58,0.0,0.0,0.000,435271.0,435271.0,37971,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464930029,585873.00
06/03/2016 01:00,2,0.000,ALERT,213.29,301.17,59.959,1464930003,"201051344000417","219011344069620",0.00,14.70,0,299.07,302.68,0.0,0.0,0.000,427718.3,427718.3,38134,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464930031,585874.00
06/03/2016 01:00,2,0.000,ALERT,212.83,301.77,59.975,1464930003,"274151322000083","219011344069620",0.00,15.00,0,300.27,304.18,0.0,0.0,0.000,696058.6,696058.6,26926,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464930033,585875.00
06/03/2016 01:00,2,0.000,ALERT,213.29,301.77,59.981,1464930003,"274151322000076","219011344069620",0.00,15.00,0,300.27,304.18,0.0,0.0,0.000,741253.3,741253.3,26926,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464930034,585876.00
06/03/2016 01:00,2,0.000,ALERT,213.06,303.28,59.981,1464930003,"201051344000868","219011344069620",0.00,14.30,0,300.87,304.78,0.0,0.0,0.000,422378.1,422378.1,33215,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464930036,585877.00
06/03/2016 01:00,2,0.000,ALERT,212.83,302.98,59.975,1464930003,"274151322000095","219011344069620",0.00,14.70,0,301.47,304.48,0.0,0.0,0.000,733627.9,733627.9,26845,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464930038,585878.00
06/03/2016 01:00,2,0.000,ALERT,213.06,302.68,59.986,1464930003,"201051344000988","219011344069620",0.00,14.70,0,297.57,303.88,0.0,0.0,0.000,419437.0,419437.0,33513,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464930040,585879.00
06/03/2016 01:00,2,0.000,ALERT,212.83,301.17,59.975,1464930003,"201051344001025","219011344069620",0.00,14.00,0,298.77,303.88,0.0,0.0,0.000,433296.2,433296.2,38020,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464930042,585880.00
06/03/2016 01:00,2,0.000,ALERT,213.06,302.68,60.018,1464930003,"201051344000458","219011344069620",0.00,15.30,0,300.27,304.78,0.0,0.0,0.000,430269.7,430269.7,33433,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464930043,585881.00
06/03/2016 01:00,2,0.000,ALERT,213.74,302.68,59.981,1464930003,"201051344000853","219011344069620",0.00,14.70,0,299.97,304.18,0.0,0.0,0.000,428939.7,428939.7,33036,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464930045,585882.00
06/03/2016 01:00,2,0.000,ALERT,213.51,301.77,59.933,1464930003,"201051344000685","219011344069620",0.00,14.70,0,299.37,303.28,0.0,0.0,0.000,434719.9,434719.9,37864,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464930047,585883.00
06/03/2016 01:00,2,0.000,ALERT,213.29,301.17,59.981,1464930003,"201051344000917","219011344069620",0.00,15.30,0,298.47,302.68,0.0,0.0,0.000,431557.1,431557.1,37865,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464930049,585884.00
06/03/2016 01:00,2,0.000,ALERT,213.29,301.77,60.012,1464930003,"201051344001145","219011344069620",0.00,14.30,0,299.97,303.88,0.0,0.0,0.000,436762.7,436762.7,37719,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464930051,585885.00
06/03/2016 01:00,2,0.000,ALERT,213.06,300.87,59.981,1464930003,"201051344000651","219011344069620",0.00,13.70,0,299.07,302.68,0.0,0.0,0.000,429143.7,429143.7,38074,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464930053,585886.00
06/03/2016 01:00,2,0.000,ALERT,212.16,301.47,59.970,1464930003,"274151322000088","219011344069620",0.00,15.50,0,300.27,303.58,0.0,0.0,0.000,672733.7,672733.7,26589,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464930055,585887.00
06/03/2016 01:00,2,0.000,ALERT,212.83,300.57,59.975,1464930003,"274151322000068","219011344069620",0.00,15.50,0,298.17,302.98,0.0,0.0,0.000,567537.5,567537.5,28122,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464930056,585888.00
06/03/2016 01:00,2,0.000,ALERT,212.61,301.47,59.981,1464930003,"201051344001135","219011344069620",0.00,14.30,0,299.67,303.58,0.0,0.0,0.000,425195.1,425195.1,38010,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464930058,585889.00
06/03/2016 01:00,2,0.000,ALERT,212.61,302.68,60.007,1464930003,"201051344000594","219011344069620",0.00,14.70,0,299.67,304.48,0.0,0.0,0.000,434135.1,434135.1,33472,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464930060,585890.00
06/03/2016 01:00,2,0.000,ALERT,213.06,301.47,59.959,1464930003,"201051344001203","219011344069620",0.00,14.30,0,299.37,305.08,0.0,0.0,0.000,432210.2,432210.2,38046,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464930062,585891.00
06/03/2016 01:00,2,0.000,ALERT,212.16,301.77,59.991,1464930003,"274151322000054","219011344069620",0.00,15.50,0,299.07,304.18,0.0,0.0,0.000,687137.2,687137.2,26616,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464930063,585892.00
06/03/2016 01:00,2,0.000,ALERT,213.29,302.07,59.954,1464930003,"201051344000867","219011344069620",0.00,15.00,0,299.67,304.48,0.0,0.0,0.000,421610.3,421610.3,33478,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464930065,585893.00
06/03/2016 01:00,2,0.000,ALERT,213.06,301.47,59.970,1464930003,"201051344001093","219011344069620",0.00,15.30,0,299.07,302.98,0.0,0.0,0.000,430704.3,430704.3,37916,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464930067,585894.00
06/03/2016 01:00,2,0.000,ALERT,212.83,302.07,59.965,1464930003,"201051344000900","219011344069620",0.00,14.30,0,299.97,303.88,0.0,0.0,0.000,437296.3,437296.3,32873,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464930069,585895.00
06/03/2016 01:00,2,0.000,ALERT,213.06,301.47,59.965,1464930003,"201051344000648","219011344069620",0.00,14.00,0,299.67,304.18,0.0,0.0,0.000,429075.0,429075.0,33161,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464930071,585896.00
06/03/2016 01:00,2,0.000,ALERT,213.06,302.98,59.965,1464930003,"201051344000569","219011344069620",0.00,14.70,0,300.87,304.78,0.0,0.0,0.000,438402.6,438402.6,32797,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464930073,585897.00
06/03/2016 01:00,2,0.000,ALERT,213.06,302.68,59.922,1464930003,"201051344000983","219011344069620",0.00,14.70,0,300.57,304.48,0.0,0.0,0.000,429933.1,429933.1,33277,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464930074,585898.00
06/03/2016 01:00,2,0.000,ALERT,213.06,302.07,59.970,1464930003,"201051344001158","219011344069620",0.00,14.00,0,299.37,303.58,0.0,0.0,0.000,424199.9,424199.9,33540,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464930076,585899.00
06/03/2016 01:00,2,0.000,ALERT,213.29,302.68,59.938,1464930003,"201051344000576","219011344069620",0.00,14.30,0,300.27,304.48,0.0,0.0,0.000,431218.2,431218.2,32947,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464930078,585900.00
06/03/2016 01:00,2,0.000,ALERT,212.61,300.57,59.965,1464930003,"274151322000087","219011344069620",0.00,15.80,0,298.17,303.28,0.0,0.0,0.000,660647.6,660647.6,26715,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464930080,585901.00
06/03/2016 01:15,2,0.000,ALERT,213.51,302.68,59.975,1464930904,"201051344000645","219011344069620",0.00,15.00,0,300.57,304.18,0.0,0.0,0.000,430757.9,430757.9,33083,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464930906,585902.00
06/03/2016 01:15,2,0.000,ALERT,212.83,302.07,59.981,1464930904,"274151322000085","219011344069620",0.00,15.30,0,299.07,303.58,0.0,0.0,0.000,688887.6,688887.6,26627,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464930908,585903.00
06/03/2016 01:15,2,0.000,ALERT,213.74,302.37,60.012,1464930904,"201051344000633","219011344069620",0.00,14.30,0,299.07,303.88,0.0,0.0,0.000,421902.1,421902.1,33564,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464930910,585904.00
06/03/2016 01:15,2,0.000,ALERT,213.06,302.37,59.981,1464930904,"201051344000469","219011344069620",0.00,14.00,0,299.67,303.58,0.0,0.0,0.000,423282.1,423282.1,33499,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464930911,585905.00
06/03/2016 01:15,2,0.000,ALERT,212.83,302.07,59.949,1464930904,"201051344000646","219011344069620",0.00,14.30,0,299.07,302.98,0.0,0.0,0.000,426680.9,426680.9,38047,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464930913,585906.00
06/03/2016 01:15,2,0.000,ALERT,212.38,301.17,59.975,1464930904,"274151322000052","219011344069620",0.00,15.30,0,298.47,303.58,0.0,0.0,0.000,702378.9,702378.9,26857,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464930915,585907.00
06/03/2016 01:15,2,0.000,ALERT,213.06,301.77,59.949,1464930904,"201051344000585","219011344069620",0.00,14.70,0,299.07,303.28,0.0,0.0,0.000,433643.4,433643.4,38051,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464930917,585908.00
06/03/2016 01:15,2,0.000,ALERT,213.06,302.37,59.949,1464930904,"201051344001230","219011344069620",0.00,14.30,0,299.67,303.58,0.0,0.0,0.000,430271.7,430271.7,37855,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464930919,585909.00
06/03/2016 01:15,2,0.000,ALERT,213.51,302.68,59.970,1464930904,"201051344000582","219011344069620",0.00,14.00,0,300.57,303.88,0.0,0.0,0.000,423679.0,423679.0,38013,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464930920,585910.00
06/03/2016 01:15,2,0.000,ALERT,212.61,301.77,59.970,1464930904,"201051344000955","219011344069620",0.00,14.70,0,299.37,302.98,0.0,0.0,0.000,436089.8,436089.8,37953,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464930922,585911.00
06/03/2016 01:15,2,0.000,ALERT,212.83,301.47,59.975,1464930904,"274151322000094","219011344069620",0.00,15.00,0,298.47,302.68,0.0,0.0,0.000,567714.0,567714.0,27915,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464930924,585912.00
06/03/2016 01:15,2,0.000,ALERT,213.06,303.28,59.928,1464930904,"201051344000579","219011344069620",0.00,14.70,0,301.47,305.08,0.0,0.0,0.000,437354.9,437354.9,13566,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464930926,585913.00
06/03/2016 01:15,2,0.000,ALERT,213.06,302.37,59.970,1464930904,"201051344000890","219011344069620",0.00,15.00,0,300.27,304.48,0.0,0.0,0.000,433263.3,433263.3,37969,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464930928,585914.00
06/03/2016 01:15,2,0.000,ALERT,213.06,301.77,59.970,1464930904,"201051344000438","219011344069620",0.00,14.30,0,299.97,303.88,0.0,0.0,0.000,435271.0,435271.0,37973,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464930930,585915.00
06/03/2016 01:15,2,0.000,ALERT,213.29,301.47,59.970,1464930904,"201051344000417","219011344069620",0.00,14.70,0,299.37,302.68,0.0,0.0,0.000,427718.3,427718.3,38136,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464930931,585916.00
06/03/2016 01:15,2,0.000,ALERT,212.83,302.68,59.928,1464930904,"274151322000083","219011344069620",0.00,15.00,0,299.07,303.58,0.0,0.0,0.000,696058.6,696058.6,26928,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464930933,585917.00
06/03/2016 01:15,2,0.000,ALERT,213.29,301.77,59.965,1464930904,"274151322000076","219011344069620",0.00,15.30,0,299.07,303.58,0.0,0.0,0.000,741253.3,741253.3,26928,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464930935,585918.00
06/03/2016 01:15,2,0.000,ALERT,213.06,303.28,59.970,1464930904,"201051344000868","219011344069620",0.00,14.70,0,301.47,305.08,0.0,0.0,0.000,422378.1,422378.1,33217,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464930937,585919.00
06/03/2016 01:15,2,0.000,ALERT,212.61,302.98,59.949,1464930904,"274151322000095","219011344069620",0.00,14.70,0,299.97,304.18,0.0,0.0,0.000,733627.9,733627.9,26847,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464930939,585920.00
06/03/2016 01:15,2,0.000,ALERT,212.83,302.68,59.981,1464930904,"201051344000988","219011344069620",0.00,14.70,0,298.47,304.18,0.0,0.0,0.000,419437.0,419437.0,33515,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464930940,585921.00
06/03/2016 01:15,2,0.000,ALERT,212.83,301.17,59.970,1464930904,"201051344001025","219011344069620",0.00,14.00,0,299.07,303.88,0.0,0.0,0.000,433296.2,433296.2,38022,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464930942,585922.00
06/03/2016 01:15,2,0.000,ALERT,213.06,302.98,59.970,1464930904,"201051344000458","219011344069620",0.00,15.30,0,300.87,305.08,0.0,0.0,0.000,430269.7,430269.7,33435,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464930944,585923.00
06/03/2016 01:15,2,0.000,ALERT,213.74,302.68,59.965,1464930904,"201051344000853","219011344069620",0.00,14.30,0,300.57,304.48,0.0,0.0,0.000,428939.7,428939.7,33038,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464930946,585924.00
06/03/2016 01:15,2,0.000,ALERT,213.29,301.77,59.975,1464930904,"201051344000685","219011344069620",0.00,14.70,0,299.37,303.28,0.0,0.0,0.000,434719.9,434719.9,37866,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464930948,585925.00
06/03/2016 01:15,2,0.000,ALERT,213.06,301.47,59.965,1464930904,"201051344000917","219011344069620",0.00,15.30,0,298.47,302.68,0.0,0.0,0.000,431557.1,431557.1,37867,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464930950,585926.00
06/03/2016 01:15,2,0.000,ALERT,213.06,301.17,59.970,1464930904,"201051344000651","219011344069620",0.00,13.70,0,299.07,302.68,0.0,0.0,0.000,429143.7,429143.7,38076,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464930953,585927.00
06/03/2016 01:15,2,0.000,ALERT,212.38,301.77,59.975,1464930904,"274151322000088","219011344069620",0.00,15.50,0,298.17,302.98,0.0,0.0,0.000,672733.7,672733.7,26591,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464930955,585928.00
06/03/2016 01:15,2,0.000,ALERT,213.29,300.87,59.965,1464930904,"274151322000068","219011344069620",0.00,15.80,0,299.37,302.07,0.0,0.0,0.000,567537.5,567537.5,28124,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464930956,585929.00
06/03/2016 01:15,2,0.000,ALERT,212.61,302.07,59.954,1464930904,"201051344001135","219011344069620",0.00,14.30,0,299.37,303.58,0.0,0.0,0.000,425195.1,425195.1,38012,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464930958,585930.00
06/03/2016 01:15,2,0.000,ALERT,212.83,303.58,59.986,1464930904,"201051344000594","219011344069620",0.00,14.70,0,300.27,304.48,0.0,0.0,0.000,434135.1,434135.1,33474,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464930960,585931.00
06/03/2016 01:15,2,0.000,ALERT,213.06,301.77,59.944,1464930904,"201051344001203","219011344069620",0.00,14.30,0,299.67,304.78,0.0,0.0,0.000,432210.2,432210.2,38048,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464930962,585932.00
06/03/2016 01:15,2,0.000,ALERT,212.38,301.77,59.975,1464930904,"274151322000054","219011344069620",0.00,15.50,0,299.97,303.58,0.0,0.0,0.000,687137.2,687137.2,26618,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464930964,585933.00
06/03/2016 01:15,2,0.000,ALERT,213.29,302.68,60.007,1464930904,"201051344000867","219011344069620",0.00,15.00,0,299.67,304.48,0.0,0.0,0.000,421610.3,421610.3,33480,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464930966,585934.00
06/03/2016 01:15,2,0.000,ALERT,213.06,301.77,59.986,1464930904,"201051344001093","219011344069620",0.00,15.00,0,299.67,302.98,0.0,0.0,0.000,430704.3,430704.3,37918,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464930968,585935.00
06/03/2016 01:15,2,0.000,ALERT,213.06,302.98,59.981,1464930904,"201051344000900","219011344069620",0.00,14.30,0,299.97,303.88,0.0,0.0,0.000,437296.3,437296.3,32875,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464930969,585936.00
06/03/2016 01:15,2,0.000,ALERT,213.29,302.37,59.970,1464930904,"201051344000648","219011344069620",0.00,14.00,0,299.97,304.18,0.0,0.0,0.000,429075.0,429075.0,33163,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464930971,585937.00
06/03/2016 01:15,2,0.000,ALERT,213.06,303.28,59.975,1464930904,"201051344000569","219011344069620",0.00,14.70,0,301.17,305.08,0.0,0.0,0.000,438402.6,438402.6,32799,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464930973,585938.00
06/03/2016 01:15,2,0.000,ALERT,213.29,302.98,59.975,1464930904,"201051344000983","219011344069620",0.00,14.70,0,300.87,304.48,0.0,0.0,0.000,429933.1,429933.1,33279,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464930975,585939.00
06/03/2016 01:15,2,0.000,ALERT,213.29,302.37,59.917,1464930904,"201051344001158","219011344069620",0.00,14.00,0,299.97,303.58,0.0,0.0,0.000,424199.9,424199.9,33542,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464930977,585940.00
06/03/2016 01:15,2,0.000,ALERT,213.51,303.28,59.954,1464930904,"201051344000576","219011344069620",0.00,14.30,0,300.27,304.18,0.0,0.0,0.000,431218.2,431218.2,32949,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464930978,585941.00
06/03/2016 01:15,2,0.000,ALERT,212.83,301.17,59.970,1464930904,"274151322000087","219011344069620",0.00,15.80,0,299.07,302.68,0.0,0.0,0.000,660647.6,660647.6,26717,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464930980,585942.00
06/03/2016 01:15,2,0.000,ALERT,213.29,302.07,59.965,1464930904,"201051344001145","219011344069620",0.00,14.30,0,299.67,303.88,0.0,0.0,0.000,436762.7,436762.7,37721,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464930982,585943.00
06/03/2016 01:30,2,0.000,ALERT,213.51,302.68,59.996,1464931804,"201051344000645","219011344069620",0.00,15.00,0,301.17,304.48,0.0,0.0,0.000,430757.9,430757.9,33085,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464931806,585944.00
06/03/2016 01:30,2,0.000,ALERT,212.61,301.77,59.975,1464931804,"274151322000085","219011344069620",0.00,15.30,0,299.97,304.48,0.0,0.0,0.000,688887.6,688887.6,26629,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464931808,585945.00
06/03/2016 01:30,2,0.000,ALERT,213.74,302.68,59.965,1464931804,"201051344000633","219011344069620",0.00,14.30,0,298.77,303.58,0.0,0.0,0.000,421902.1,421902.1,33566,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464931809,585946.00
06/03/2016 01:30,2,0.000,ALERT,213.29,302.68,59.991,1464931804,"201051344000469","219011344069620",0.00,14.00,0,299.67,303.88,0.0,0.0,0.000,423282.1,423282.1,33501,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464931811,585947.00
06/03/2016 01:30,2,0.000,ALERT,212.83,301.77,59.991,1464931804,"201051344000646","219011344069620",0.00,14.30,0,299.37,303.28,0.0,0.0,0.000,426680.9,426680.9,38049,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464931813,585948.00
06/03/2016 01:30,2,0.000,ALERT,212.38,302.98,60.012,1464931804,"274151322000052","219011344069620",0.00,15.30,0,299.67,304.48,0.0,0.0,0.000,702378.9,702378.9,26859,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464931815,585949.00
06/03/2016 01:30,2,0.000,ALERT,213.29,302.37,59.991,1464931804,"201051344000585","219011344069620",0.00,14.70,0,299.67,303.58,0.0,0.0,0.000,433643.4,433643.4,38053,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464931817,585950.00
06/03/2016 01:30,2,0.000,ALERT,213.29,302.68,60.034,1464931804,"201051344001230","219011344069620",0.00,14.30,0,300.27,303.88,0.0,0.0,0.000,430271.7,430271.7,37857,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464931818,585951.00
06/03/2016 01:30,2,0.000,ALERT,213.74,302.98,59.996,1464931804,"201051344000582","219011344069620",0.00,14.00,0,300.87,304.18,0.0,0.0,0.000,423679.0,423679.0,38015,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464931820,585952.00
06/03/2016 01:30,2,0.000,ALERT,212.83,302.07,60.028,1464931804,"201051344000955","219011344069620",0.00,14.70,0,299.67,303.28,0.0,0.0,0.000,436089.8,436089.8,37955,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464931822,585953.00
06/03/2016 01:30,2,0.000,ALERT,212.83,301.77,60.018,1464931804,"274151322000094","219011344069620",0.00,15.00,0,299.37,303.58,0.0,0.0,0.000,567714.0,567714.0,27917,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464931824,585954.00
06/03/2016 01:30,2,0.000,ALERT,213.29,303.58,60.007,1464931804,"201051344000579","219011344069620",0.00,15.00,0,301.47,305.08,0.0,0.0,0.000,437354.9,437354.9,13568,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464931826,585955.00
06/03/2016 01:30,2,0.000,ALERT,213.06,302.68,59.981,1464931804,"201051344000890","219011344069620",0.00,14.70,0,300.27,304.48,0.0,0.0,0.000,433263.3,433263.3,37971,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464931827,585956.00
06/03/2016 01:30,2,0.000,ALERT,213.29,302.07,59.991,1464931804,"201051344000438","219011344069620",0.00,14.30,0,300.27,303.88,0.0,0.0,0.000,435271.0,435271.0,37975,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464931829,585957.00
06/03/2016 01:30,2,0.000,ALERT,213.29,301.47,59.996,1464931804,"201051344000417","219011344069620",0.00,14.70,0,299.67,302.98,0.0,0.0,0.000,427718.3,427718.3,38138,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464931831,585958.00
06/03/2016 01:30,2,0.000,ALERT,212.61,302.68,59.991,1464931804,"274151322000083","219011344069620",0.00,15.00,0,300.27,304.48,0.0,0.0,0.000,696058.6,696058.6,26930,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464931833,585959.00
06/03/2016 01:30,2,0.000,ALERT,213.29,301.47,59.986,1464931804,"274151322000076","219011344069620",0.00,15.30,0,299.67,304.78,0.0,0.0,0.000,741253.3,741253.3,26930,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464931835,585960.00
06/03/2016 01:30,2,0.000,ALERT,213.06,303.28,59.986,1464931804,"201051344000868","219011344069620",0.00,14.30,0,301.47,305.08,0.0,0.0,0.000,422378.1,422378.1,33219,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464931836,585961.00
06/03/2016 01:30,2,0.000,ALERT,212.61,302.98,60.002,1464931804,"274151322000095","219011344069620",0.00,14.70,0,300.87,305.08,0.0,0.0,0.000,733627.9,733627.9,26849,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464931838,585962.00
06/03/2016 01:30,2,0.000,ALERT,212.83,302.37,59.959,1464931804,"201051344000988","219011344069620",0.00,14.70,0,298.47,303.88,0.0,0.0,0.000,419437.0,419437.0,33517,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464931840,585963.00
06/03/2016 01:30,2,0.000,ALERT,212.83,301.17,59.986,1464931804,"201051344001025","219011344069620",0.00,14.00,0,299.67,303.88,0.0,0.0,0.000,433296.2,433296.2,38024,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464931842,585964.00
06/03/2016 01:30,2,0.000,ALERT,212.83,302.37,59.991,1464931804,"201051344000458","219011344069620",0.00,15.30,0,301.17,305.08,0.0,0.0,0.000,430269.7,430269.7,33437,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464931844,585965.00
06/03/2016 01:30,2,0.000,ALERT,213.51,302.07,59.986,1464931804,"201051344000853","219011344069620",0.00,14.30,0,300.87,304.48,0.0,0.0,0.000,428939.7,428939.7,33040,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464931846,585966.00
06/03/2016 01:30,2,0.000,ALERT,213.29,301.77,59.981,1464931804,"201051344000685","219011344069620",0.00,14.70,0,299.97,303.28,0.0,0.0,0.000,434719.9,434719.9,37868,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464931847,585967.00
06/03/2016 01:30,2,0.000,ALERT,213.06,301.17,59.986,1464931804,"201051344000917","219011344069620",0.00,15.30,0,298.77,302.68,0.0,0.0,0.000,431557.1,431557.1,37869,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464931849,585968.00
06/03/2016 01:30,2,0.000,ALERT,213.29,302.07,59.991,1464931804,"201051344001145","219011344069620",0.00,14.30,0,300.27,304.18,0.0,0.0,0.000,436762.7,436762.7,37723,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464931851,585969.00
06/03/2016 01:30,2,0.000,ALERT,213.06,300.87,59.975,1464931804,"201051344000651","219011344069620",0.00,13.70,0,299.37,302.98,0.0,0.0,0.000,429143.7,429143.7,38078,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464931853,585970.00
06/03/2016 01:30,2,0.000,ALERT,212.16,302.07,59.970,1464931804,"274151322000088","219011344069620",0.00,15.50,0,299.67,303.88,0.0,0.0,0.000,672733.7,672733.7,26593,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464931855,585971.00
06/03/2016 01:30,2,0.000,ALERT,213.51,301.17,59.975,1464931804,"274151322000068","219011344069620",0.00,15.80,0,299.37,303.28,0.0,0.0,0.000,567537.5,567537.5,28126,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464931856,585972.00
06/03/2016 01:30,2,0.000,ALERT,212.83,301.77,59.991,1464931804,"201051344001135","219011344069620",0.00,14.30,0,300.27,303.88,0.0,0.0,0.000,425195.1,425195.1,38014,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464931858,585973.00
06/03/2016 01:30,2,0.000,ALERT,212.83,303.28,59.970,1464931804,"201051344000594","219011344069620",0.00,14.70,0,300.87,305.08,0.0,0.0,0.000,434135.1,434135.1,33476,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464931860,585974.00
06/03/2016 01:30,2,0.000,ALERT,213.29,301.77,59.938,1464931804,"201051344001203","219011344069620",0.00,14.30,0,299.67,305.08,0.0,0.0,0.000,432210.2,432210.2,38050,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464931862,585975.00
06/03/2016 01:30,2,0.000,ALERT,212.38,301.47,59.922,1464931804,"274151322000054","219011344069620",0.00,15.80,0,299.67,304.48,0.0,0.0,0.000,687137.2,687137.2,26620,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464931864,585976.00
06/03/2016 01:30,2,0.000,ALERT,213.29,302.37,59.959,1464931804,"201051344000867","219011344069620",0.00,15.00,0,300.57,305.08,0.0,0.0,0.000,421610.3,421610.3,33482,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464931865,585977.00
06/03/2016 01:30,2,0.000,ALERT,213.29,301.77,59.970,1464931804,"201051344001093","219011344069620",0.00,15.30,0,299.97,303.28,0.0,0.0,0.000,430704.3,430704.3,37920,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464931867,585978.00
06/03/2016 01:30,2,0.000,ALERT,212.83,302.37,59.970,1464931804,"201051344000900","219011344069620",0.00,14.30,0,300.57,304.18,0.0,0.0,0.000,437296.3,437296.3,32877,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464931869,585979.00
06/03/2016 01:30,2,0.000,ALERT,213.29,301.77,59.928,1464931804,"201051344000648","219011344069620",0.00,14.00,0,300.27,304.48,0.0,0.0,0.000,429075.0,429075.0,33165,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464931871,585980.00
06/03/2016 01:30,2,0.000,ALERT,213.29,303.28,59.954,1464931804,"201051344000569","219011344069620",0.00,14.70,0,301.47,305.38,0.0,0.0,0.000,438402.6,438402.6,32801,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464931873,585981.00
