ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/03/2016 01:30,2,0.000,ALERT,213.06,302.68,59.959,1464931804,"201051344000983","219011344069620",0.00,14.70,0,301.17,304.78,0.0,0.0,0.000,429933.1,429933.1,33281,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464931875,585982.00
06/03/2016 01:30,2,0.000,ALERT,213.29,302.37,60.002,1464931804,"201051344001158","219011344069620",0.00,14.00,0,300.27,303.88,0.0,0.0,0.000,424199.9,424199.9,33544,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464931876,585983.00
06/03/2016 01:30,2,0.000,ALERT,213.51,302.98,59.949,1464931804,"201051344000576","219011344069620",0.00,14.30,0,300.87,304.78,0.0,0.0,0.000,431218.2,431218.2,32951,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464931878,585984.00
06/03/2016 01:30,2,0.000,ALERT,212.61,300.87,59.954,1464931804,"274151322000087","219011344069620",0.00,15.80,0,299.07,303.28,0.0,0.0,0.000,660647.6,660647.6,26719,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464931880,585985.00
06/03/2016 01:45,2,0.000,ALERT,213.74,302.98,59.975,1464932703,"201051344000645","219011344069620",0.00,14.70,0,300.87,304.78,0.0,0.0,0.000,430757.9,430757.9,33087,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464932705,585986.00
06/03/2016 01:45,2,0.000,ALERT,212.83,302.07,59.975,1464932703,"274151322000085","219011344069620",0.00,15.30,0,299.97,303.88,0.0,0.0,0.000,688887.6,688887.6,26631,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464932707,585987.00
06/03/2016 01:45,2,0.000,ALERT,213.74,302.68,59.975,1464932703,"201051344000633","219011344069620",0.00,14.30,0,298.77,304.18,0.0,0.0,0.000,421902.1,421902.1,33568,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464932709,585988.00
06/03/2016 01:45,2,0.000,ALERT,213.29,302.68,59.981,1464932703,"201051344000469","219011344069620",0.00,13.70,0,299.37,304.18,0.0,0.0,0.000,423282.1,423282.1,33503,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464932711,585989.00
06/03/2016 01:45,2,0.000,ALERT,213.29,302.07,59.991,1464932703,"201051344000646","219011344069620",0.00,14.30,0,299.37,303.58,0.0,0.0,0.000,426680.9,426680.9,38051,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464932713,585990.00
06/03/2016 01:45,2,0.000,ALERT,212.38,302.37,60.012,1464932703,"274151322000052","219011344069620",0.00,15.30,0,299.67,304.18,0.0,0.0,0.000,702378.9,702378.9,26861,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464932714,585991.00
06/03/2016 01:45,2,0.000,ALERT,213.51,302.37,59.975,1464932703,"201051344000585","219011344069620",0.00,14.70,0,299.67,303.88,0.0,0.0,0.000,433643.4,433643.4,38055,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464932716,585992.00
06/03/2016 01:45,2,0.000,ALERT,213.51,302.68,59.996,1464932703,"201051344001230","219011344069620",0.00,14.30,0,300.57,303.88,0.0,0.0,0.000,430271.7,430271.7,37859,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464932718,585993.00
06/03/2016 01:45,2,0.000,ALERT,213.96,303.28,59.996,1464932703,"201051344000582","219011344069620",0.00,14.00,0,301.17,304.48,0.0,0.0,0.000,423679.0,423679.0,38017,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464932720,585994.00
06/03/2016 01:45,2,0.000,ALERT,213.06,302.37,60.007,1464932703,"201051344000955","219011344069620",0.00,14.70,0,300.27,303.58,0.0,0.0,0.000,436089.8,436089.8,37957,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464932721,585995.00
06/03/2016 01:45,2,0.000,ALERT,212.83,302.07,60.023,1464932703,"274151322000094","219011344069620",0.00,14.70,0,299.37,303.28,0.0,0.0,0.000,567714.0,567714.0,27919,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464932723,585996.00
06/03/2016 01:45,2,0.000,ALERT,213.29,303.58,59.986,1464932703,"201051344000579","219011344069620",0.00,14.70,0,301.47,305.38,0.0,0.0,0.000,437354.9,437354.9,13570,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464932725,585997.00
06/03/2016 01:45,2,0.000,ALERT,213.51,302.98,60.002,1464932703,"201051344000890","219011344069620",0.00,14.70,0,299.97,304.78,0.0,0.0,0.000,433263.3,433263.3,37973,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464932727,585998.00
06/03/2016 01:45,2,0.000,ALERT,213.74,302.98,60.018,1464932703,"201051344000438","219011344069620",0.00,14.30,0,300.57,303.88,0.0,0.0,0.000,435271.0,435271.0,37977,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464932729,585999.00
06/03/2016 01:45,2,0.000,ALERT,213.74,302.07,59.986,1464932703,"201051344000417","219011344069620",0.00,14.70,0,299.37,302.98,0.0,0.0,0.000,427718.3,427718.3,38140,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464932731,586000.00
06/03/2016 01:45,2,0.000,ALERT,212.83,302.98,59.981,1464932703,"274151322000083","219011344069620",0.00,15.00,0,300.27,304.18,0.0,0.0,0.000,696058.6,696058.6,26932,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464932733,586001.00
06/03/2016 01:45,2,0.000,ALERT,213.29,302.37,59.986,1464932703,"274151322000076","219011344069620",0.00,15.30,0,299.97,304.18,0.0,0.0,0.000,741253.3,741253.3,26932,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464932735,586002.00
06/03/2016 01:45,2,0.000,ALERT,213.29,303.88,59.991,1464932703,"201051344000868","219011344069620",0.00,14.30,0,301.17,305.68,0.0,0.0,0.000,422378.1,422378.1,33221,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464932737,586003.00
06/03/2016 01:45,2,0.000,ALERT,212.83,303.28,59.970,1464932703,"274151322000095","219011344069620",0.00,14.70,0,301.17,304.48,0.0,0.0,0.000,733627.9,733627.9,26851,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464932739,586004.00
06/03/2016 01:45,2,0.000,ALERT,213.29,303.28,60.018,1464932703,"201051344000988","219011344069620",0.00,14.70,0,298.17,304.48,0.0,0.0,0.000,419437.0,419437.0,33519,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464932741,586005.00
06/03/2016 01:45,2,0.000,ALERT,213.29,302.07,59.922,1464932703,"201051344001025","219011344069620",0.00,14.00,0,299.37,304.48,0.0,0.0,0.000,433296.2,433296.2,38026,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464932742,586006.00
06/03/2016 01:45,2,0.000,ALERT,213.29,303.28,59.986,1464932703,"201051344000458","219011344069620",0.00,15.30,0,300.57,305.68,0.0,0.0,0.000,430269.7,430269.7,33439,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464932744,586007.00
06/03/2016 01:45,2,0.000,ALERT,213.96,302.98,59.975,1464932703,"201051344000853","219011344069620",0.00,14.30,0,300.27,305.08,0.0,0.0,0.000,428939.7,428939.7,33042,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464932746,586008.00
06/03/2016 01:45,2,0.000,ALERT,213.74,302.68,59.970,1464932703,"201051344000685","219011344069620",0.00,14.70,0,299.67,303.88,0.0,0.0,0.000,434719.9,434719.9,37870,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464932748,586009.00
06/03/2016 01:45,2,0.000,ALERT,213.51,302.07,59.981,1464932703,"201051344000917","219011344069620",0.00,15.30,0,298.17,303.28,0.0,0.0,0.000,431557.1,431557.1,37871,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464932750,586010.00
06/03/2016 01:45,2,0.000,ALERT,213.74,302.98,59.970,1464932703,"201051344001145","219011344069620",0.00,14.30,0,299.97,304.48,0.0,0.0,0.000,436762.7,436762.7,37725,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464932752,586011.00
06/03/2016 01:45,2,0.000,ALERT,213.51,302.07,59.959,1464932703,"201051344000651","219011344069620",0.00,14.00,0,299.07,303.28,0.0,0.0,0.000,429143.7,429143.7,38080,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464932753,586012.00
06/03/2016 01:45,2,0.000,ALERT,212.38,302.07,59.959,1464932703,"274151322000088","219011344069620",0.00,15.50,0,299.97,303.58,0.0,0.0,0.000,672733.7,672733.7,26595,0,0,0,L,1151911521,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464932755,586013.00
06/03/2016 01:45,2,0.000,ALERT,213.29,301.47,59.970,1464932703,"274151322000068","219011344069620",0.00,15.80,0,299.37,302.98,0.0,0.0,0.000,567537.5,567537.5,28128,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464932757,586014.00
06/03/2016 01:45,2,0.000,ALERT,213.06,302.68,59.965,1464932703,"201051344001135","219011344069620",0.00,14.30,0,299.97,304.48,0.0,0.0,0.000,425195.1,425195.1,38016,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464932759,586015.00
06/03/2016 01:45,2,0.000,ALERT,213.06,303.88,59.959,1464932703,"201051344000594","219011344069620",0.00,14.70,0,300.27,305.08,0.0,0.0,0.000,434135.1,434135.1,33478,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464932761,586016.00
06/03/2016 01:45,2,0.000,ALERT,213.51,302.68,59.959,1464932703,"201051344001203","219011344069620",0.00,14.30,0,299.97,305.68,0.0,0.0,0.000,432210.2,432210.2,38052,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464932762,586017.00
06/03/2016 01:45,2,0.000,ALERT,212.38,302.37,59.954,1464932703,"274151322000054","219011344069620",0.00,15.80,0,299.67,304.18,0.0,0.0,0.000,687137.2,687137.2,26622,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464932764,586018.00
06/03/2016 01:45,2,0.000,ALERT,213.51,302.98,59.954,1464932703,"201051344000867","219011344069620",0.00,15.00,0,300.27,305.38,0.0,0.0,0.000,421610.3,421610.3,33484,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464932766,586019.00
06/03/2016 01:45,2,0.000,ALERT,213.51,302.68,59.970,1464932703,"201051344001093","219011344069620",0.00,15.30,0,299.67,303.58,0.0,0.0,0.000,430704.3,430704.3,37922,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464932768,586020.00
06/03/2016 01:45,2,0.000,ALERT,213.29,303.28,59.991,1464932703,"201051344000900","219011344069620",0.00,14.30,0,300.27,304.48,0.0,0.0,0.000,437296.3,437296.3,32879,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464932770,586021.00
06/03/2016 01:45,2,0.000,ALERT,213.51,302.37,59.949,1464932703,"201051344000648","219011344069620",0.00,14.00,0,299.97,305.08,0.0,0.0,0.000,429075.0,429075.0,33167,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464932771,586022.00
06/03/2016 01:45,2,0.000,ALERT,213.29,303.58,59.965,1464932703,"201051344000569","219011344069620",0.00,14.70,0,301.17,305.68,0.0,0.0,0.000,438402.6,438402.6,32803,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464932773,586023.00
06/03/2016 01:45,2,0.000,ALERT,213.29,303.28,59.970,1464932703,"201051344000983","219011344069620",0.00,14.70,0,301.17,305.38,0.0,0.0,0.000,429933.1,429933.1,33283,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464932775,586024.00
06/03/2016 01:45,2,0.000,ALERT,213.06,302.37,59.970,1464932703,"201051344001158","219011344069620",0.00,14.00,0,299.67,304.18,0.0,0.0,0.000,424199.9,424199.9,33546,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464932777,586025.00
06/03/2016 01:45,2,0.000,ALERT,213.74,303.58,59.938,1464932703,"201051344000576","219011344069620",0.00,14.30,0,300.57,305.08,0.0,0.0,0.000,431218.2,431218.2,32953,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464932779,586026.00
06/03/2016 01:45,2,0.000,ALERT,212.83,301.47,59.975,1464932703,"274151322000087","219011344069620",0.00,15.80,0,299.37,303.28,0.0,0.0,0.000,660647.6,660647.6,26721,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464932780,586027.00
06/03/2016 02:00,2,0.000,ALERT,213.96,303.28,59.965,1464933603,"201051344000645","219011344069620",0.00,14.70,0,300.87,304.78,0.0,0.0,0.000,430757.9,430757.9,33089,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464933605,586028.00
06/03/2016 02:00,2,0.000,ALERT,213.29,302.37,59.954,1464933603,"274151322000085","219011344069620",0.00,15.30,0,300.87,304.18,0.0,0.0,0.000,688887.6,688887.6,26633,0,0,0,L,1151911521,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464933607,586029.00
06/03/2016 02:00,2,0.000,ALERT,214.19,303.28,59.981,1464933603,"201051344000633","219011344069620",0.00,14.30,0,299.37,304.18,0.0,0.0,0.000,421902.1,421902.1,33570,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464933609,586030.00
06/03/2016 02:00,2,0.000,ALERT,213.74,303.28,59.981,1464933603,"201051344000469","219011344069620",0.00,13.70,0,299.97,304.18,0.0,0.0,0.000,423282.1,423282.1,33505,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464933611,586031.00
06/03/2016 02:00,2,0.000,ALERT,213.29,302.37,59.991,1464933603,"201051344000646","219011344069620",0.00,14.30,0,299.67,303.58,0.0,0.0,0.000,426680.9,426680.9,38053,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464933612,586032.00
06/03/2016 02:00,2,0.000,ALERT,213.06,302.98,59.965,1464933603,"274151322000052","219011344069620",0.00,15.30,0,300.57,304.78,0.0,0.0,0.000,702378.9,702378.9,26863,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464933614,586033.00
06/03/2016 02:00,2,0.000,ALERT,213.74,302.68,59.991,1464933603,"201051344000585","219011344069620",0.00,14.70,0,299.97,303.88,0.0,0.0,0.000,433643.4,433643.4,38057,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464933616,586034.00
06/03/2016 02:00,2,0.000,ALERT,213.51,302.98,59.922,1464933603,"201051344001230","219011344069620",0.00,14.30,0,300.57,304.18,0.0,0.0,0.000,430271.7,430271.7,37861,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464933618,586035.00
06/03/2016 02:00,2,0.000,ALERT,214.19,303.28,59.965,1464933603,"201051344000582","219011344069620",0.00,14.00,0,301.17,304.78,0.0,0.0,0.000,423679.0,423679.0,38019,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464933620,586036.00
06/03/2016 02:00,2,0.000,ALERT,213.06,302.37,59.970,1464933603,"201051344000955","219011344069620",0.00,14.70,0,300.87,303.88,0.0,0.0,0.000,436089.8,436089.8,37959,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464933621,586037.00
06/03/2016 02:00,2,0.000,ALERT,213.29,302.37,59.965,1464933603,"274151322000094","219011344069620",0.00,15.00,0,300.57,303.58,0.0,0.0,0.000,567714.0,567714.0,27921,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464933623,586038.00
06/03/2016 02:00,2,0.000,ALERT,213.74,304.18,59.959,1464933603,"201051344000579","219011344069620",0.00,14.70,0,302.07,305.68,0.0,0.0,0.000,437354.9,437354.9,13572,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464933625,586039.00
06/03/2016 02:00,2,0.000,ALERT,213.06,302.37,59.965,1464933603,"201051344000890","219011344069620",0.00,15.00,0,301.47,305.38,0.0,0.0,0.000,433263.3,433263.3,37975,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464933627,586040.00
06/03/2016 02:00,2,0.000,ALERT,213.74,302.68,59.986,1464933603,"201051344000438","219011344069620",0.00,14.00,0,301.17,304.78,0.0,0.0,0.000,435271.0,435271.0,37979,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464933629,586041.00
06/03/2016 02:00,2,0.000,ALERT,213.74,301.77,59.954,1464933603,"201051344000417","219011344069620",0.00,14.70,0,299.97,303.58,0.0,0.0,0.000,427718.3,427718.3,38142,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464933630,586042.00
06/03/2016 02:00,2,0.000,ALERT,213.06,302.68,59.965,1464933603,"274151322000083","219011344069620",0.00,15.30,0,301.17,304.48,0.0,0.0,0.000,696058.6,696058.6,26934,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464933632,586043.00
06/03/2016 02:00,2,0.000,ALERT,213.74,302.68,59.986,1464933603,"274151322000076","219011344069620",0.00,15.00,0,300.87,304.48,0.0,0.0,0.000,741253.3,741253.3,26934,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464933634,586044.00
06/03/2016 02:00,2,0.000,ALERT,213.51,303.88,59.970,1464933603,"201051344000868","219011344069620",0.00,14.30,0,301.77,305.68,0.0,0.0,0.000,422378.1,422378.1,33223,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464933636,586045.00
06/03/2016 02:00,2,0.000,ALERT,213.06,303.58,59.959,1464933603,"274151322000095","219011344069620",0.00,14.70,0,302.07,305.08,0.0,0.0,0.000,733627.9,733627.9,26853,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464933638,586046.00
06/03/2016 02:00,2,0.000,ALERT,213.29,303.28,59.965,1464933603,"201051344000988","219011344069620",0.00,14.70,0,298.77,304.78,0.0,0.0,0.000,419437.0,419437.0,33521,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464933640,586047.00
06/03/2016 02:00,2,0.000,ALERT,213.29,301.17,59.954,1464933603,"201051344001025","219011344069620",0.00,14.00,0,300.27,304.78,0.0,0.0,0.000,433296.2,433296.2,38028,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464933641,586048.00
06/03/2016 02:00,2,0.000,ALERT,213.29,303.58,60.007,1464933603,"201051344000458","219011344069620",0.00,15.30,0,301.47,305.68,0.0,0.0,0.000,430269.7,430269.7,33441,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464933643,586049.00
06/03/2016 02:00,2,0.000,ALERT,214.19,303.28,59.975,1464933603,"201051344000853","219011344069620",0.00,14.30,0,301.17,305.08,0.0,0.0,0.000,428939.7,428939.7,33044,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464933645,586050.00
06/03/2016 02:00,2,0.000,ALERT,213.74,302.07,59.965,1464933603,"201051344000685","219011344069620",0.00,14.70,0,300.57,304.18,0.0,0.0,0.000,434719.9,434719.9,37872,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464933647,586051.00
06/03/2016 02:00,2,0.000,ALERT,213.74,301.77,59.928,1464933603,"201051344000917","219011344069620",0.00,15.30,0,299.37,303.58,0.0,0.0,0.000,431557.1,431557.1,37873,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464933649,586052.00
06/03/2016 02:00,2,0.000,ALERT,213.96,302.37,59.954,1464933603,"201051344001145","219011344069620",0.00,14.30,0,301.17,305.08,0.0,0.0,0.000,436762.7,436762.7,37727,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464933651,586053.00
06/03/2016 02:00,2,0.000,ALERT,213.74,301.77,59.959,1464933603,"201051344000651","219011344069620",0.00,13.70,0,300.27,303.88,0.0,0.0,0.000,429143.7,429143.7,38082,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464933653,586054.00
06/03/2016 02:00,2,0.000,ALERT,212.61,302.68,59.991,1464933603,"274151322000088","219011344069620",0.00,15.50,0,300.87,304.18,0.0,0.0,0.000,672733.7,672733.7,26597,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464933655,586055.00
06/03/2016 02:00,2,0.000,ALERT,213.74,302.07,59.954,1464933603,"274151322000068","219011344069620",0.00,15.80,0,300.57,303.28,0.0,0.0,0.000,567537.5,567537.5,28130,0,0,0,L,1151911521,0,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464933656,586056.00
06/03/2016 02:00,2,0.000,ALERT,213.29,302.37,59.959,1464933603,"201051344001135","219011344069620",0.00,14.30,0,300.87,304.48,0.0,0.0,0.000,425195.1,425195.1,38018,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464933658,586057.00
06/03/2016 02:00,2,0.000,ALERT,213.51,304.18,59.907,1464933603,"201051344000594","219011344069620",0.00,14.70,0,300.87,305.38,0.0,0.0,0.000,434135.1,434135.1,33480,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464933660,586058.00
06/03/2016 02:00,2,0.000,ALERT,213.74,302.37,59.965,1464933603,"201051344001203","219011344069620",0.00,14.30,0,300.87,305.98,0.0,0.0,0.000,432210.2,432210.2,38054,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464933662,586059.00
06/03/2016 02:00,2,0.000,ALERT,213.06,302.37,59.965,1464933603,"274151322000054","219011344069620",0.00,15.50,0,300.87,304.78,0.0,0.0,0.000,687137.2,687137.2,26624,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464933664,586060.00
06/03/2016 02:00,2,0.000,ALERT,213.96,303.58,59.959,1464933603,"201051344000867","219011344069620",0.00,15.00,0,300.87,305.38,0.0,0.0,0.000,421610.3,421610.3,33486,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464933665,586061.00
06/03/2016 02:00,2,0.000,ALERT,213.74,302.37,59.965,1464933603,"201051344001093","219011344069620",0.00,15.00,0,300.57,304.18,0.0,0.0,0.000,430704.3,430704.3,37924,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464933667,586062.00
06/03/2016 02:00,2,0.000,ALERT,213.74,303.88,59.959,1464933603,"201051344000900","219011344069620",0.00,14.30,0,300.57,304.78,0.0,0.0,0.000,437296.3,437296.3,32881,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464933669,586063.00
06/03/2016 02:00,2,0.000,ALERT,213.96,302.98,59.959,1464933603,"201051344000648","219011344069620",0.00,14.00,0,300.57,304.78,0.0,0.0,0.000,429075.0,429075.0,33169,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464933671,586064.00
06/03/2016 02:00,2,0.000,ALERT,213.74,304.48,59.965,1464933603,"201051344000569","219011344069620",0.00,14.70,0,302.07,305.68,0.0,0.0,0.000,438402.6,438402.6,32805,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464933673,586065.00
06/03/2016 02:00,2,0.000,ALERT,213.74,304.18,59.959,1464933603,"201051344000983","219011344069620",0.00,14.70,0,301.47,305.38,0.0,0.0,0.000,429933.1,429933.1,33285,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464933674,586066.00
06/03/2016 02:00,2,0.000,ALERT,213.74,303.28,59.922,1464933603,"201051344001158","219011344069620",0.00,14.00,0,300.27,304.48,0.0,0.0,0.000,424199.9,424199.9,33548,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464933676,586067.00
06/03/2016 02:00,2,0.000,ALERT,214.19,303.88,59.965,1464933603,"201051344000576","219011344069620",0.00,14.30,0,300.87,305.08,0.0,0.0,0.000,431218.2,431218.2,32955,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464933678,586068.00
06/03/2016 02:00,2,0.000,ALERT,213.29,302.07,59.981,1464933603,"274151322000087","219011344069620",0.00,15.80,0,299.97,303.88,0.0,0.0,0.000,660647.6,660647.6,26723,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464933680,586069.00
06/03/2016 02:15,2,0.000,ALERT,213.51,302.37,59.959,1464934503,"201051344000645","219011344069620",0.00,14.70,0,301.47,305.08,0.0,0.0,0.000,430757.9,430757.9,33091,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464934505,586070.00
06/03/2016 02:15,2,0.000,ALERT,212.83,301.47,59.954,1464934503,"274151322000085","219011344069620",0.00,15.30,0,300.57,304.48,0.0,0.0,0.000,688887.6,688887.6,26635,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464934507,586071.00
06/03/2016 02:15,2,0.000,ALERT,213.74,302.07,59.959,1464934503,"201051344000633","219011344069620",0.00,14.30,0,299.37,304.78,0.0,0.0,0.000,421902.1,421902.1,33572,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464934509,586072.00
06/03/2016 02:15,2,0.000,ALERT,213.06,302.07,59.954,1464934503,"201051344000469","219011344069620",0.00,13.70,0,300.57,305.08,0.0,0.0,0.000,423282.1,423282.1,33507,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464934511,586073.00
06/03/2016 02:15,2,0.000,ALERT,212.83,301.17,59.970,1464934503,"201051344000646","219011344069620",0.00,14.30,0,299.67,303.88,0.0,0.0,0.000,426680.9,426680.9,38055,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464934513,586074.00
06/03/2016 02:15,2,0.000,ALERT,212.38,302.37,59.954,1464934503,"274151322000052","219011344069620",0.00,15.50,0,300.57,304.78,0.0,0.0,0.000,702378.9,702378.9,26865,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464934515,586075.00
06/03/2016 02:15,2,0.000,ALERT,213.06,301.47,59.959,1464934503,"201051344000585","219011344069620",0.00,14.70,0,299.67,303.88,0.0,0.0,0.000,433643.4,433643.4,38059,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464934517,586076.00
06/03/2016 02:15,2,0.000,ALERT,213.06,301.47,59.959,1464934503,"201051344001230","219011344069620",0.00,14.30,0,300.57,304.18,0.0,0.0,0.000,430271.7,430271.7,37863,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464934518,586077.00
06/03/2016 02:15,2,0.000,ALERT,213.51,302.07,59.965,1464934503,"201051344000582","219011344069620",0.00,14.00,0,300.87,304.48,0.0,0.0,0.000,423679.0,423679.0,38021,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464934520,586078.00
06/03/2016 02:15,2,0.000,ALERT,212.83,301.47,59.975,1464934503,"201051344000955","219011344069620",0.00,14.70,0,300.27,303.88,0.0,0.0,0.000,436089.8,436089.8,37961,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464934522,586079.00
06/03/2016 02:15,2,0.000,ALERT,212.83,300.87,59.922,1464934503,"274151322000094","219011344069620",0.00,15.00,0,300.27,303.88,0.0,0.0,0.000,567714.0,567714.0,27923,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464934524,586080.00
06/03/2016 02:15,2,0.000,ALERT,213.06,302.68,59.965,1464934503,"201051344000579","219011344069620",0.00,14.70,0,302.07,305.98,0.0,0.0,0.000,437354.9,437354.9,13574,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464934526,586081.00
06/03/2016 02:15,2,0.000,ALERT,213.06,301.77,59.965,1464934503,"201051344000890","219011344069620",0.00,14.70,0,300.87,305.08,0.0,0.0,0.000,433263.3,433263.3,37977,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464934528,586082.00
06/03/2016 02:15,2,0.000,ALERT,213.29,301.47,59.965,1464934503,"201051344000438","219011344069620",0.00,14.30,0,300.27,304.48,0.0,0.0,0.000,435271.0,435271.0,37981,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464934529,586083.00
06/03/2016 02:15,2,0.000,ALERT,213.29,300.57,59.965,1464934503,"201051344000417","219011344069620",0.00,14.70,0,299.67,303.28,0.0,0.0,0.000,427718.3,427718.3,38144,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464934531,586084.00
06/03/2016 02:15,2,0.000,ALERT,212.83,302.07,59.959,1464934503,"274151322000083","219011344069620",0.00,15.30,0,300.87,304.78,0.0,0.0,0.000,696058.6,696058.6,26936,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464934533,586085.00
06/03/2016 02:15,2,0.000,ALERT,213.29,301.77,59.970,1464934503,"274151322000076","219011344069620",0.00,15.30,0,300.87,304.78,0.0,0.0,0.000,741253.3,741253.3,26936,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464934535,586086.00
06/03/2016 02:15,2,0.000,ALERT,213.06,303.28,59.965,1464934503,"201051344000868","219011344069620",0.00,14.00,0,302.07,306.28,0.0,0.0,0.000,422378.1,422378.1,33225,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464934537,586087.00
06/03/2016 02:15,2,0.000,ALERT,212.83,302.68,59.959,1464934503,"274151322000095","219011344069620",0.00,14.70,0,301.77,305.38,0.0,0.0,0.000,733627.9,733627.9,26855,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464934538,586088.00
06/03/2016 02:15,2,0.000,ALERT,212.83,302.07,59.959,1464934503,"201051344000988","219011344069620",0.00,14.70,0,299.07,305.08,0.0,0.0,0.000,419437.0,419437.0,33523,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464934540,586089.00
06/03/2016 02:15,2,0.000,ALERT,213.06,300.57,59.965,1464934503,"201051344001025","219011344069620",0.00,14.00,0,299.67,304.18,0.0,0.0,0.000,433296.2,433296.2,38030,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464934542,586090.00
06/03/2016 02:15,2,0.000,ALERT,213.06,302.37,59.965,1464934503,"201051344000458","219011344069620",0.00,15.30,0,301.47,305.98,0.0,0.0,0.000,430269.7,430269.7,33443,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464934544,586091.00
06/03/2016 02:15,2,0.000,ALERT,213.51,302.07,59.959,1464934503,"201051344000853","219011344069620",0.00,14.30,0,301.47,305.38,0.0,0.0,0.000,428939.7,428939.7,33046,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464934546,586092.00
06/03/2016 02:15,2,0.000,ALERT,213.51,301.47,59.970,1464934503,"201051344000685","219011344069620",0.00,14.70,0,299.97,303.58,0.0,0.0,0.000,434719.9,434719.9,37874,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464934548,586093.00
06/03/2016 02:15,2,0.000,ALERT,213.29,300.87,59.965,1464934503,"201051344000917","219011344069620",0.00,15.30,0,298.77,303.28,0.0,0.0,0.000,431557.1,431557.1,37875,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464934549,586094.00
06/03/2016 02:15,2,0.000,ALERT,213.51,301.77,59.965,1464934503,"201051344001145","219011344069620",0.00,14.30,0,300.57,304.48,0.0,0.0,0.000,436762.7,436762.7,37729,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464934551,586095.00
06/03/2016 02:15,2,0.000,ALERT,213.29,300.87,60.007,1464934503,"201051344000651","219011344069620",0.00,13.70,0,299.67,303.28,0.0,0.0,0.000,429143.7,429143.7,38084,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464934553,586096.00
06/03/2016 02:15,2,0.000,ALERT,212.61,302.07,59.949,1464934503,"274151322000088","219011344069620",0.00,15.50,0,300.57,304.48,0.0,0.0,0.000,672733.7,672733.7,26599,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464934555,586097.00
06/03/2016 02:15,2,0.000,ALERT,213.74,301.17,59.970,1464934503,"274151322000068","219011344069620",0.00,15.80,0,300.27,303.58,0.0,0.0,0.000,567537.5,567537.5,28132,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464934557,586098.00
06/03/2016 02:15,2,0.000,ALERT,212.83,301.77,59.970,1464934503,"201051344001135","219011344069620",0.00,14.30,0,300.27,304.48,0.0,0.0,0.000,425195.1,425195.1,38020,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464934558,586099.00
06/03/2016 02:15,2,0.000,ALERT,213.06,303.58,59.970,1464934503,"201051344000594","219011344069620",0.00,14.70,0,301.47,305.68,0.0,0.0,0.000,434135.1,434135.1,33482,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464934560,586100.00
06/03/2016 02:15,2,0.000,ALERT,213.29,301.47,59.954,1464934503,"201051344001203","219011344069620",0.00,14.30,0,300.27,305.68,0.0,0.0,0.000,432210.2,432210.2,38056,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464934562,586101.00
06/03/2016 02:15,2,0.000,ALERT,212.83,302.37,59.965,1464934503,"274151322000054","219011344069620",0.00,15.50,0,300.57,304.78,0.0,0.0,0.000,687137.2,687137.2,26626,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464934564,586102.00
06/03/2016 02:15,2,0.000,ALERT,213.51,302.37,59.949,1464934503,"201051344000867","219011344069620",0.00,15.00,0,301.17,305.68,0.0,0.0,0.000,421610.3,421610.3,33488,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464934566,586103.00
06/03/2016 02:15,2,0.000,ALERT,213.06,301.47,59.975,1464934503,"201051344001093","219011344069620",0.00,15.00,0,299.97,303.88,0.0,0.0,0.000,430704.3,430704.3,37926,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464934568,586104.00
06/03/2016 02:15,2,0.000,ALERT,213.29,302.68,59.970,1464934503,"201051344000900","219011344069620",0.00,14.30,0,301.17,305.38,0.0,0.0,0.000,437296.3,437296.3,32883,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464934569,586105.00
06/03/2016 02:15,2,0.000,ALERT,213.51,302.37,59.970,1464934503,"201051344000648","219011344069620",0.00,14.00,0,300.87,305.38,0.0,0.0,0.000,429075.0,429075.0,33171,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464934571,586106.00
06/03/2016 02:15,2,0.000,ALERT,213.29,303.28,59.970,1464934503,"201051344000569","219011344069620",0.00,14.70,0,302.07,305.98,0.0,0.0,0.000,438402.6,438402.6,32807,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464934573,586107.00
06/03/2016 02:15,2,0.000,ALERT,213.29,302.98,59.965,1464934503,"201051344000983","219011344069620",0.00,14.70,0,301.77,305.68,0.0,0.0,0.000,429933.1,429933.1,33287,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464934575,586108.00
06/03/2016 02:15,2,0.000,ALERT,213.29,302.37,59.975,1464934503,"201051344001158","219011344069620",0.00,14.00,0,300.87,304.78,0.0,0.0,0.000,424199.9,424199.9,33550,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464934577,586109.00
06/03/2016 02:15,2,0.000,ALERT,213.74,303.28,60.007,1464934503,"201051344000576","219011344069620",0.00,14.30,0,301.47,305.38,0.0,0.0,0.000,431218.2,431218.2,32957,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464934579,586110.00
06/03/2016 02:15,2,0.000,ALERT,213.06,301.77,59.975,1464934503,"274151322000087","219011344069620",0.00,15.80,0,299.97,303.88,0.0,0.0,0.000,660647.6,660647.6,26725,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464934580,586111.00
06/03/2016 02:30,2,0.000,ALERT,213.51,302.07,59.991,1464935403,"201051344000645","219011344069620",0.00,14.70,0,300.57,304.18,0.0,0.0,0.000,430757.9,430757.9,33093,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464935405,586112.00
06/03/2016 02:30,2,0.000,ALERT,212.61,301.17,59.981,1464935403,"274151322000085","219011344069620",0.00,15.30,0,298.77,303.28,0.0,0.0,0.000,688887.6,688887.6,26637,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464935407,586113.00
06/03/2016 02:30,2,0.000,ALERT,213.51,302.07,59.986,1464935403,"201051344000633","219011344069620",0.00,14.30,0,298.47,303.58,0.0,0.0,0.000,421902.1,421902.1,33574,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464935409,586114.00
06/03/2016 02:30,2,0.000,ALERT,213.06,302.07,59.996,1464935403,"201051344000469","219011344069620",0.00,13.70,0,299.37,303.58,0.0,0.0,0.000,423282.1,423282.1,33509,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464935410,586115.00
06/03/2016 02:30,2,0.000,ALERT,212.83,301.47,59.981,1464935403,"201051344000646","219011344069620",0.00,14.30,0,298.77,302.68,0.0,0.0,0.000,426680.9,426680.9,38057,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464935412,586116.00
06/03/2016 02:30,2,0.000,ALERT,212.38,301.17,59.986,1464935403,"274151322000052","219011344069620",0.00,15.30,0,298.47,303.58,0.0,0.0,0.000,702378.9,702378.9,26867,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464935414,586117.00
06/03/2016 02:30,2,0.000,ALERT,213.29,301.77,59.986,1464935403,"201051344000585","219011344069620",0.00,14.70,0,299.07,302.98,0.0,0.0,0.000,433643.4,433643.4,38061,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464935416,586118.00
06/03/2016 02:30,2,0.000,ALERT,213.06,301.77,59.991,1464935403,"201051344001230","219011344069620",0.00,14.30,0,299.67,303.28,0.0,0.0,0.000,430271.7,430271.7,37865,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464935418,586119.00
06/03/2016 02:30,2,0.000,ALERT,213.51,302.37,59.981,1464935403,"201051344000582","219011344069620",0.00,14.00,0,300.27,303.58,0.0,0.0,0.000,423679.0,423679.0,38023,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464935419,586120.00
06/03/2016 02:30,2,0.000,ALERT,212.83,301.47,59.986,1464935403,"201051344000955","219011344069620",0.00,14.70,0,299.37,302.98,0.0,0.0,0.000,436089.8,436089.8,37963,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464935421,586121.00
06/03/2016 02:30,2,0.000,ALERT,212.61,300.27,59.986,1464935403,"274151322000094","219011344069620",0.00,15.00,0,298.17,302.68,0.0,0.0,0.000,567714.0,567714.0,27925,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464935423,586122.00
06/03/2016 02:30,2,0.000,ALERT,213.06,302.68,59.991,1464935403,"201051344000579","219011344069620",0.00,14.70,0,301.17,304.78,0.0,0.0,0.000,437354.9,437354.9,13576,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464935425,586123.00
06/03/2016 02:30,2,0.000,ALERT,213.06,302.07,60.023,1464935403,"201051344000890","219011344069620",0.00,14.70,0,299.97,303.88,0.0,0.0,0.000,433263.3,433263.3,37979,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464935427,586124.00
06/03/2016 02:30,2,0.000,ALERT,213.29,301.47,59.975,1464935403,"201051344000438","219011344069620",0.00,14.30,0,299.67,303.28,0.0,0.0,0.000,435271.0,435271.0,37983,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464935429,586125.00
06/03/2016 02:30,2,0.000,ALERT,213.29,300.87,59.986,1464935403,"201051344000417","219011344069620",0.00,14.70,0,298.77,302.37,0.0,0.0,0.000,427718.3,427718.3,38146,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464935430,586126.00
