ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/03/2016 02:30,2,0.000,ALERT,212.61,301.17,60.007,1464935403,"274151322000083","219011344069620",0.00,15.30,0,299.07,303.58,0.0,0.0,0.000,696058.6,696058.6,26938,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464935432,586127.00
06/03/2016 02:30,2,0.000,ALERT,213.29,300.57,59.991,1464935403,"274151322000076","219011344069620",0.00,15.30,0,298.77,303.58,0.0,0.0,0.000,741253.3,741253.3,26938,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464935434,586128.00
06/03/2016 02:30,2,0.000,ALERT,213.06,302.68,59.981,1464935403,"201051344000868","219011344069620",0.00,14.30,0,300.87,304.78,0.0,0.0,0.000,422378.1,422378.1,33227,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464935436,586129.00
06/03/2016 02:30,2,0.000,ALERT,212.38,301.77,59.975,1464935403,"274151322000095","219011344069620",0.00,14.70,0,299.97,303.88,0.0,0.0,0.000,733627.9,733627.9,26857,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464935438,586130.00
06/03/2016 02:30,2,0.000,ALERT,212.83,301.77,59.975,1464935403,"201051344000988","219011344069620",0.00,14.70,0,297.87,303.88,0.0,0.0,0.000,419437.0,419437.0,33525,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464935440,586131.00
06/03/2016 02:30,2,0.000,ALERT,213.06,300.57,60.002,1464935403,"201051344001025","219011344069620",0.00,14.00,0,299.07,303.58,0.0,0.0,0.000,433296.2,433296.2,38032,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464935441,586132.00
06/03/2016 02:30,2,0.000,ALERT,212.83,302.07,59.975,1464935403,"201051344000458","219011344069620",0.00,15.30,0,300.57,304.78,0.0,0.0,0.000,430269.7,430269.7,33445,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464935443,586133.00
06/03/2016 02:30,2,0.000,ALERT,213.51,302.07,59.981,1464935403,"201051344000853","219011344069620",0.00,14.30,0,300.27,304.18,0.0,0.0,0.000,428939.7,428939.7,33048,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464935445,586134.00
06/03/2016 02:30,2,0.000,ALERT,213.51,301.17,59.970,1464935403,"201051344000685","219011344069620",0.00,14.70,0,299.37,302.98,0.0,0.0,0.000,434719.9,434719.9,37876,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464935447,586135.00
06/03/2016 02:30,2,0.000,ALERT,213.29,300.87,59.970,1464935403,"201051344000917","219011344069620",0.00,15.30,0,298.47,302.37,0.0,0.0,0.000,431557.1,431557.1,37877,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464935449,586136.00
06/03/2016 02:30,2,0.000,ALERT,213.51,301.77,59.975,1464935403,"201051344001145","219011344069620",0.00,14.30,0,299.97,303.58,0.0,0.0,0.000,436762.7,436762.7,37731,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464935451,586137.00
06/03/2016 02:30,2,0.000,ALERT,213.29,300.27,59.981,1464935403,"201051344000651","219011344069620",0.00,13.70,0,299.37,302.68,0.0,0.0,0.000,429143.7,429143.7,38086,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464935452,586138.00
06/03/2016 02:30,2,0.000,ALERT,212.16,301.17,59.959,1464935403,"274151322000088","219011344069620",0.00,15.50,0,298.47,303.28,0.0,0.0,0.000,672733.7,672733.7,26601,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464935454,586139.00
06/03/2016 02:30,2,0.000,ALERT,213.29,300.27,59.965,1464935403,"274151322000068","219011344069620",0.00,15.80,0,298.17,302.37,0.0,0.0,0.000,567537.5,567537.5,28134,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464935456,586140.00
06/03/2016 02:30,2,0.000,ALERT,212.83,301.47,59.959,1464935403,"201051344001135","219011344069620",0.00,14.30,0,299.97,303.58,0.0,0.0,0.000,425195.1,425195.1,38022,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464935458,586141.00
06/03/2016 02:30,2,0.000,ALERT,212.83,302.98,59.965,1464935403,"201051344000594","219011344069620",0.00,14.70,0,300.57,304.78,0.0,0.0,0.000,434135.1,434135.1,33484,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464935459,586142.00
06/03/2016 02:30,2,0.000,ALERT,213.29,301.17,60.018,1464935403,"201051344001203","219011344069620",0.00,14.30,0,299.67,304.78,0.0,0.0,0.000,432210.2,432210.2,38058,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464935461,586143.00
06/03/2016 02:30,2,0.000,ALERT,212.38,300.57,59.965,1464935403,"274151322000054","219011344069620",0.00,15.50,0,298.77,303.58,0.0,0.0,0.000,687137.2,687137.2,26628,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464935463,586144.00
06/03/2016 02:30,2,0.000,ALERT,213.29,302.07,59.970,1464935403,"201051344000867","219011344069620",0.00,15.00,0,300.27,304.78,0.0,0.0,0.000,421610.3,421610.3,33490,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464935465,586145.00
06/03/2016 02:30,2,0.000,ALERT,213.29,301.47,59.938,1464935403,"201051344001093","219011344069620",0.00,15.00,0,299.67,302.98,0.0,0.0,0.000,430704.3,430704.3,37928,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464935467,586146.00
06/03/2016 02:30,2,0.000,ALERT,212.83,302.07,59.965,1464935403,"201051344000900","219011344069620",0.00,14.30,0,300.57,304.18,0.0,0.0,0.000,437296.3,437296.3,32885,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464935469,586147.00
06/03/2016 02:30,2,0.000,ALERT,213.29,301.77,59.965,1464935403,"201051344000648","219011344069620",0.00,14.00,0,300.57,304.78,0.0,0.0,0.000,429075.0,429075.0,33173,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464935471,586148.00
06/03/2016 02:30,2,0.000,ALERT,213.06,302.98,59.965,1464935403,"201051344000569","219011344069620",0.00,14.70,0,301.47,305.08,0.0,0.0,0.000,438402.6,438402.6,32809,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464935472,586149.00
06/03/2016 02:30,2,0.000,ALERT,213.06,302.07,59.959,1464935403,"201051344000983","219011344069620",0.00,14.70,0,301.17,304.78,0.0,0.0,0.000,429933.1,429933.1,33289,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464935474,586150.00
06/03/2016 02:30,2,0.000,ALERT,213.06,301.77,59.970,1464935403,"201051344001158","219011344069620",0.00,14.00,0,300.27,303.88,0.0,0.0,0.000,424199.9,424199.9,33552,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464935476,586151.00
06/03/2016 02:30,2,0.000,ALERT,213.51,302.68,60.007,1464935403,"201051344000576","219011344069620",0.00,14.30,0,300.87,304.78,0.0,0.0,0.000,431218.2,431218.2,32959,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464935478,586152.00
06/03/2016 02:30,2,0.000,ALERT,212.83,299.97,59.959,1464935403,"274151322000087","219011344069620",0.00,15.80,0,298.17,302.98,0.0,0.0,0.000,660647.6,660647.6,26727,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464935479,586153.00
06/03/2016 02:45,2,0.000,ALERT,213.51,302.68,59.986,1464936304,"201051344000645","219011344069620",0.00,14.70,0,299.97,304.18,0.0,0.0,0.000,430757.9,430757.9,33095,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464936306,586154.00
06/03/2016 02:45,2,0.000,ALERT,212.61,300.87,60.018,1464936304,"274151322000085","219011344069620",0.00,15.30,0,299.37,302.68,0.0,0.0,0.000,688887.6,688887.6,26639,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464936307,586155.00
06/03/2016 02:45,2,0.000,ALERT,213.51,302.07,59.996,1464936304,"201051344000633","219011344069620",0.00,14.30,0,298.47,303.58,0.0,0.0,0.000,421902.1,421902.1,33576,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464936309,586156.00
06/03/2016 02:45,2,0.000,ALERT,213.06,302.07,59.986,1464936304,"201051344000469","219011344069620",0.00,13.70,0,299.37,303.88,0.0,0.0,0.000,423282.1,423282.1,33511,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464936311,586157.00
06/03/2016 02:45,2,0.000,ALERT,212.38,300.87,59.975,1464936304,"201051344000646","219011344069620",0.00,14.30,0,298.77,302.68,0.0,0.0,0.000,426680.9,426680.9,38059,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464936313,586158.00
06/03/2016 02:45,2,0.000,ALERT,212.16,301.47,60.023,1464936304,"274151322000052","219011344069620",0.00,15.30,0,299.37,303.28,0.0,0.0,0.000,702378.9,702378.9,26869,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464936315,586159.00
06/03/2016 02:45,2,0.000,ALERT,213.06,301.17,59.986,1464936304,"201051344000585","219011344069620",0.00,14.70,0,298.77,302.98,0.0,0.0,0.000,433643.4,433643.4,38063,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464936317,586160.00
06/03/2016 02:45,2,0.000,ALERT,212.83,301.17,59.981,1464936304,"201051344001230","219011344069620",0.00,14.30,0,299.67,303.58,0.0,0.0,0.000,430271.7,430271.7,37867,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464936318,586161.00
06/03/2016 02:45,2,0.000,ALERT,213.51,302.07,59.981,1464936304,"201051344000582","219011344069620",0.00,14.00,0,300.27,303.88,0.0,0.0,0.000,423679.0,423679.0,38025,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464936320,586162.00
06/03/2016 02:45,2,0.000,ALERT,212.61,300.87,59.996,1464936304,"201051344000955","219011344069620",0.00,14.70,0,299.37,302.98,0.0,0.0,0.000,436089.8,436089.8,37965,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464936322,586163.00
06/03/2016 02:45,2,0.000,ALERT,212.38,300.57,59.975,1464936304,"274151322000094","219011344069620",0.00,15.00,0,299.07,302.07,0.0,0.0,0.000,567714.0,567714.0,27927,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464936324,586164.00
06/03/2016 02:45,2,0.000,ALERT,213.06,302.98,59.981,1464936304,"201051344000579","219011344069620",0.00,14.70,0,301.17,304.78,0.0,0.0,0.000,437354.9,437354.9,13578,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464936326,586165.00
06/03/2016 02:45,2,0.000,ALERT,212.83,301.47,59.975,1464936304,"201051344000890","219011344069620",0.00,14.70,0,299.97,304.48,0.0,0.0,0.000,433263.3,433263.3,37981,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464936327,586166.00
06/03/2016 02:45,2,0.000,ALERT,213.06,300.87,59.970,1464936304,"201051344000438","219011344069620",0.00,14.30,0,299.67,303.28,0.0,0.0,0.000,435271.0,435271.0,37985,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464936329,586167.00
06/03/2016 02:45,2,0.000,ALERT,213.29,300.57,59.975,1464936304,"201051344000417","219011344069620",0.00,14.70,0,298.77,302.68,0.0,0.0,0.000,427718.3,427718.3,38148,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464936331,586168.00
06/03/2016 02:45,2,0.000,ALERT,212.61,302.07,59.959,1464936304,"274151322000083","219011344069620",0.00,15.00,0,299.97,302.98,0.0,0.0,0.000,696058.6,696058.6,26940,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464936333,586169.00
06/03/2016 02:45,2,0.000,ALERT,212.83,300.57,59.965,1464936304,"274151322000076","219011344069620",0.00,15.30,0,299.37,302.98,0.0,0.0,0.000,741253.3,741253.3,26940,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464936335,586170.00
06/03/2016 02:45,2,0.000,ALERT,213.06,302.98,59.970,1464936304,"201051344000868","219011344069620",0.00,14.30,0,300.87,305.08,0.0,0.0,0.000,422378.1,422378.1,33229,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464936337,586171.00
06/03/2016 02:45,2,0.000,ALERT,212.38,302.07,59.986,1464936304,"274151322000095","219011344069620",0.00,14.70,0,300.57,303.58,0.0,0.0,0.000,733627.9,733627.9,26859,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464936338,586172.00
06/03/2016 02:45,2,0.000,ALERT,213.06,302.37,59.970,1464936304,"201051344000988","219011344069620",0.00,14.70,0,297.87,303.88,0.0,0.0,0.000,419437.0,419437.0,33527,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464936340,586173.00
06/03/2016 02:45,2,0.000,ALERT,212.83,300.27,59.996,1464936304,"201051344001025","219011344069620",0.00,14.00,0,298.77,303.28,0.0,0.0,0.000,433296.2,433296.2,38034,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464936342,586174.00
06/03/2016 02:45,2,0.000,ALERT,212.83,302.37,59.970,1464936304,"201051344000458","219011344069620",0.00,15.30,0,300.57,304.78,0.0,0.0,0.000,430269.7,430269.7,33447,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464936344,586175.00
06/03/2016 02:45,2,0.000,ALERT,213.74,302.37,59.933,1464936304,"201051344000853","219011344069620",0.00,14.30,0,299.97,304.18,0.0,0.0,0.000,428939.7,428939.7,33050,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464936346,586176.00
06/03/2016 02:45,2,0.000,ALERT,213.29,301.17,59.970,1464936304,"201051344000685","219011344069620",0.00,14.70,0,299.37,302.98,0.0,0.0,0.000,434719.9,434719.9,37878,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464936348,586177.00
06/03/2016 02:45,2,0.000,ALERT,213.06,300.57,59.975,1464936304,"201051344000917","219011344069620",0.00,15.30,0,298.17,302.68,0.0,0.0,0.000,431557.1,431557.1,37879,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464936349,586178.00
06/03/2016 02:45,2,0.000,ALERT,213.29,301.47,59.970,1464936304,"201051344001145","219011344069620",0.00,14.30,0,299.67,303.28,0.0,0.0,0.000,436762.7,436762.7,37733,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464936351,586179.00
06/03/2016 02:45,2,0.000,ALERT,213.06,300.27,59.975,1464936304,"201051344000651","219011344069620",0.00,13.70,0,298.47,302.37,0.0,0.0,0.000,429143.7,429143.7,38088,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464936353,586180.00
06/03/2016 02:45,2,0.000,ALERT,212.16,300.87,59.959,1464936304,"274151322000088","219011344069620",0.00,15.50,0,299.37,302.68,0.0,0.0,0.000,672733.7,672733.7,26603,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464936355,586181.00
06/03/2016 02:45,2,0.000,ALERT,213.06,300.27,59.965,1464936304,"274151322000068","219011344069620",0.00,15.50,0,299.07,301.77,0.0,0.0,0.000,567537.5,567537.5,28136,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464936357,586182.00
06/03/2016 02:45,2,0.000,ALERT,212.61,301.17,59.965,1464936304,"201051344001135","219011344069620",0.00,14.30,0,299.67,303.58,0.0,0.0,0.000,425195.1,425195.1,38024,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464936359,586183.00
06/03/2016 02:45,2,0.000,ALERT,212.83,303.28,59.965,1464936304,"201051344000594","219011344069620",0.00,14.30,0,300.27,304.48,0.0,0.0,0.000,434135.1,434135.1,33486,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464936361,586184.00
06/03/2016 02:45,2,0.000,ALERT,213.06,300.87,59.959,1464936304,"201051344001203","219011344069620",0.00,14.30,0,299.37,304.78,0.0,0.0,0.000,432210.2,432210.2,38060,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464936362,586185.00
06/03/2016 02:45,2,0.000,ALERT,212.38,301.17,59.975,1464936304,"274151322000054","219011344069620",0.00,15.50,0,299.37,303.28,0.0,0.0,0.000,687137.2,687137.2,26630,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464936364,586186.00
06/03/2016 02:45,2,0.000,ALERT,213.51,302.37,59.970,1464936304,"201051344000867","219011344069620",0.00,14.70,0,300.27,304.48,0.0,0.0,0.000,421610.3,421610.3,33492,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464936366,586187.00
06/03/2016 02:45,2,0.000,ALERT,213.06,301.17,59.922,1464936304,"201051344001093","219011344069620",0.00,15.00,0,299.37,302.98,0.0,0.0,0.000,430704.3,430704.3,37930,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464936368,586188.00
06/03/2016 02:45,2,0.000,ALERT,213.06,302.68,59.970,1464936304,"201051344000900","219011344069620",0.00,14.30,0,299.67,303.88,0.0,0.0,0.000,437296.3,437296.3,32887,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464936370,586189.00
06/03/2016 02:45,2,0.000,ALERT,213.29,301.77,60.012,1464936304,"201051344000648","219011344069620",0.00,14.00,0,299.67,304.18,0.0,0.0,0.000,429075.0,429075.0,33175,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464936372,586190.00
06/03/2016 02:45,2,0.000,ALERT,213.06,302.98,59.928,1464936304,"201051344000569","219011344069620",0.00,14.70,0,301.17,305.08,0.0,0.0,0.000,438402.6,438402.6,32811,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464936374,586191.00
06/03/2016 02:45,2,0.000,ALERT,213.29,302.98,59.965,1464936304,"201051344000983","219011344069620",0.00,14.70,0,300.57,304.78,0.0,0.0,0.000,429933.1,429933.1,33291,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464936375,586192.00
06/03/2016 02:45,2,0.000,ALERT,213.29,302.07,59.970,1464936304,"201051344001158","219011344069620",0.00,14.00,0,299.67,303.58,0.0,0.0,0.000,424199.9,424199.9,33554,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464936377,586193.00
06/03/2016 02:45,2,0.000,ALERT,213.51,302.98,59.970,1464936304,"201051344000576","219011344069620",0.00,14.30,0,300.27,304.18,0.0,0.0,0.000,431218.2,431218.2,32961,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464936379,586194.00
06/03/2016 02:45,2,0.000,ALERT,212.61,300.57,59.959,1464936304,"274151322000087","219011344069620",0.00,15.80,0,299.07,302.37,0.0,0.0,0.000,660647.6,660647.6,26729,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464936381,586195.00
06/03/2016 03:00,2,0.000,ALERT,213.51,302.37,59.959,1464937203,"201051344000645","219011344069620",0.00,14.70,0,300.57,304.18,0.0,0.0,0.000,430757.9,430757.9,33097,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464937205,586196.00
06/03/2016 03:00,2,0.000,ALERT,212.83,301.77,59.970,1464937203,"274151322000085","219011344069620",0.00,15.30,0,299.37,302.68,0.0,0.0,0.000,688887.6,688887.6,26641,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464937207,586197.00
06/03/2016 03:00,2,0.000,ALERT,213.51,302.07,59.959,1464937203,"201051344000633","219011344069620",0.00,14.30,0,298.47,303.58,0.0,0.0,0.000,421902.1,421902.1,33578,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464937209,586198.00
06/03/2016 03:00,2,0.000,ALERT,213.06,302.37,59.954,1464937203,"201051344000469","219011344069620",0.00,13.70,0,299.37,303.88,0.0,0.0,0.000,423282.1,423282.1,33513,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464937211,586199.00
06/03/2016 03:00,2,0.000,ALERT,212.61,300.87,59.933,1464937203,"201051344000646","219011344069620",0.00,14.30,0,298.47,302.37,0.0,0.0,0.000,426680.9,426680.9,38061,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464937213,586200.00
06/03/2016 03:00,2,0.000,ALERT,212.16,301.17,59.922,1464937203,"274151322000052","219011344069620",0.00,15.30,0,299.37,303.28,0.0,0.0,0.000,702378.9,702378.9,26871,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464937214,586201.00
06/03/2016 03:00,2,0.000,ALERT,213.06,301.17,59.996,1464937203,"201051344000585","219011344069620",0.00,14.70,0,298.77,302.68,0.0,0.0,0.000,433643.4,433643.4,38065,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464937216,586202.00
06/03/2016 03:00,2,0.000,ALERT,212.83,301.17,59.938,1464937203,"201051344001230","219011344069620",0.00,14.30,0,299.37,302.68,0.0,0.0,0.000,430271.7,430271.7,37869,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464937218,586203.00
06/03/2016 03:00,2,0.000,ALERT,213.29,302.07,59.959,1464937203,"201051344000582","219011344069620",0.00,14.00,0,299.67,303.28,0.0,0.0,0.000,423679.0,423679.0,38027,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464937220,586204.00
06/03/2016 03:00,2,0.000,ALERT,212.38,301.17,59.954,1464937203,"201051344000955","219011344069620",0.00,14.70,0,299.07,302.37,0.0,0.0,0.000,436089.8,436089.8,37967,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464937221,586205.00
06/03/2016 03:00,2,0.000,ALERT,212.38,300.57,59.959,1464937203,"274151322000094","219011344069620",0.00,15.00,0,299.07,301.77,0.0,0.0,0.000,567714.0,567714.0,27929,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464937223,586206.00
06/03/2016 03:00,2,0.000,ALERT,213.06,302.98,59.965,1464937203,"201051344000579","219011344069620",0.00,14.70,0,301.17,304.78,0.0,0.0,0.000,437354.9,437354.9,13580,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464937225,586207.00
06/03/2016 03:00,2,0.000,ALERT,212.61,301.47,59.959,1464937203,"201051344000890","219011344069620",0.00,14.70,0,299.67,303.58,0.0,0.0,0.000,433263.3,433263.3,37983,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464937227,586208.00
06/03/2016 03:00,2,0.000,ALERT,213.06,301.17,59.959,1464937203,"201051344000438","219011344069620",0.00,14.00,0,299.37,302.98,0.0,0.0,0.000,435271.0,435271.0,37987,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464937229,586209.00
06/03/2016 03:00,2,0.000,ALERT,213.06,300.57,59.986,1464937203,"201051344000417","219011344069620",0.00,14.70,0,298.77,302.07,0.0,0.0,0.000,427718.3,427718.3,38150,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464937231,586210.00
06/03/2016 03:00,2,0.000,ALERT,212.83,302.07,59.928,1464937203,"274151322000083","219011344069620",0.00,15.30,0,299.97,302.98,0.0,0.0,0.000,696058.6,696058.6,26942,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464937233,586211.00
06/03/2016 03:00,2,0.000,ALERT,213.06,301.17,59.954,1464937203,"274151322000076","219011344069620",0.00,15.30,0,299.37,302.98,0.0,0.0,0.000,741253.3,741253.3,26942,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464937234,586212.00
06/03/2016 03:00,2,0.000,ALERT,213.06,302.98,59.928,1464937203,"201051344000868","219011344069620",0.00,14.00,0,301.17,305.08,0.0,0.0,0.000,422378.1,422378.1,33231,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464937236,586213.00
06/03/2016 03:00,2,0.000,ALERT,212.61,302.68,59.959,1464937203,"274151322000095","219011344069620",0.00,14.70,0,300.57,303.28,0.0,0.0,0.000,733627.9,733627.9,26861,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464937238,586214.00
06/03/2016 03:00,2,0.000,ALERT,213.06,302.37,60.002,1464937203,"201051344000988","219011344069620",0.00,14.70,0,298.17,303.88,0.0,0.0,0.000,419437.0,419437.0,33529,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464937240,586215.00
06/03/2016 03:00,2,0.000,ALERT,212.83,300.57,59.959,1464937203,"201051344001025","219011344069620",0.00,14.00,0,298.77,302.98,0.0,0.0,0.000,433296.2,433296.2,38036,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464937242,586216.00
06/03/2016 03:00,2,0.000,ALERT,213.06,302.68,59.959,1464937203,"201051344000458","219011344069620",0.00,15.30,0,300.57,304.78,0.0,0.0,0.000,430269.7,430269.7,33449,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464937243,586217.00
06/03/2016 03:00,2,0.000,ALERT,213.74,302.68,59.959,1464937203,"201051344000853","219011344069620",0.00,14.30,0,300.87,304.48,0.0,0.0,0.000,428939.7,428939.7,33052,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464937245,586218.00
06/03/2016 03:00,2,0.000,ALERT,213.29,301.47,59.986,1464937203,"201051344000685","219011344069620",0.00,14.30,0,298.77,302.68,0.0,0.0,0.000,434719.9,434719.9,37880,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464937247,586219.00
06/03/2016 03:00,2,0.000,ALERT,213.06,300.87,59.944,1464937203,"201051344000917","219011344069620",0.00,15.00,0,297.87,302.07,0.0,0.0,0.000,431557.1,431557.1,37881,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464937249,586220.00
06/03/2016 03:00,2,0.000,ALERT,213.29,301.47,59.928,1464937203,"201051344001145","219011344069620",0.00,14.30,0,299.37,303.28,0.0,0.0,0.000,436762.7,436762.7,37735,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464937251,586221.00
06/03/2016 03:00,2,0.000,ALERT,213.06,300.57,59.938,1464937203,"201051344000651","219011344069620",0.00,13.70,0,298.47,302.07,0.0,0.0,0.000,429143.7,429143.7,38090,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464937253,586222.00
06/03/2016 03:00,2,0.000,ALERT,212.16,301.17,59.959,1464937203,"274151322000088","219011344069620",0.00,15.30,0,299.67,302.37,0.0,0.0,0.000,672733.7,672733.7,26605,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464937255,586223.00
06/03/2016 03:00,2,0.000,ALERT,213.29,300.87,59.954,1464937203,"274151322000068","219011344069620",0.00,15.80,0,299.37,301.77,0.0,0.0,0.000,567537.5,567537.5,28138,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464937256,586224.00
06/03/2016 03:00,2,0.000,ALERT,212.61,301.17,59.986,1464937203,"201051344001135","219011344069620",0.00,14.30,0,299.37,302.98,0.0,0.0,0.000,425195.1,425195.1,38026,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464937258,586225.00
06/03/2016 03:00,2,0.000,ALERT,212.83,302.98,59.970,1464937203,"201051344000594","219011344069620",0.00,14.30,0,300.57,304.48,0.0,0.0,0.000,434135.1,434135.1,33488,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464937260,586226.00
06/03/2016 03:00,2,0.000,ALERT,213.06,300.87,59.954,1464937203,"201051344001203","219011344069620",0.00,14.30,0,299.07,304.18,0.0,0.0,0.000,432210.2,432210.2,38062,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464937262,586227.00
06/03/2016 03:00,2,0.000,ALERT,212.38,301.17,59.912,1464937203,"274151322000054","219011344069620",0.00,15.50,0,299.67,302.98,0.0,0.0,0.000,687137.2,687137.2,26632,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464937264,586228.00
06/03/2016 03:00,2,0.000,ALERT,213.29,302.37,59.938,1464937203,"201051344000867","219011344069620",0.00,14.70,0,300.27,304.48,0.0,0.0,0.000,421610.3,421610.3,33494,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464937266,586229.00
06/03/2016 03:00,2,0.000,ALERT,213.06,301.17,59.949,1464937203,"201051344001093","219011344069620",0.00,15.00,0,299.07,302.37,0.0,0.0,0.000,430704.3,430704.3,37932,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464937267,586230.00
06/03/2016 03:00,2,0.000,ALERT,213.06,302.68,59.959,1464937203,"201051344000900","219011344069620",0.00,14.30,0,300.27,303.88,0.0,0.0,0.000,437296.3,437296.3,32889,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464937269,586231.00
06/03/2016 03:00,2,0.000,ALERT,213.29,301.77,60.007,1464937203,"201051344000648","219011344069620",0.00,13.70,0,300.27,304.18,0.0,0.0,0.000,429075.0,429075.0,33177,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464937271,586232.00
06/03/2016 03:00,2,0.000,ALERT,213.06,303.28,59.970,1464937203,"201051344000569","219011344069620",0.00,14.70,0,301.17,304.78,0.0,0.0,0.000,438402.6,438402.6,32813,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464937273,586233.00
06/03/2016 03:00,2,0.000,ALERT,213.06,302.68,59.965,1464937203,"201051344000983","219011344069620",0.00,14.70,0,301.17,304.48,0.0,0.0,0.000,429933.1,429933.1,33293,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464937275,586234.00
06/03/2016 03:00,2,0.000,ALERT,213.06,302.37,59.965,1464937203,"201051344001158","219011344069620",0.00,14.00,0,299.67,303.58,0.0,0.0,0.000,424199.9,424199.9,33556,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464937276,586235.00
06/03/2016 03:00,2,0.000,ALERT,213.51,302.98,59.970,1464937203,"201051344000576","219011344069620",0.00,14.00,0,300.57,304.18,0.0,0.0,0.000,431218.2,431218.2,32963,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464937278,586236.00
06/03/2016 03:00,2,0.000,ALERT,212.83,300.27,59.954,1464937203,"274151322000087","219011344069620",0.00,15.80,0,299.07,302.07,0.0,0.0,0.000,660647.6,660647.6,26731,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464937280,586237.00
06/03/2016 03:15,2,0.000,ALERT,213.29,302.68,60.012,1464938103,"201051344000645","219011344069620",0.00,14.70,0,300.27,304.18,0.0,0.0,0.000,430757.9,430757.9,33099,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464938105,586238.00
06/03/2016 03:15,2,0.000,ALERT,212.61,302.07,59.981,1464938103,"274151322000085","219011344069620",0.00,15.30,0,298.77,303.28,0.0,0.0,0.000,688887.6,688887.6,26643,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464938107,586239.00
06/03/2016 03:15,2,0.000,ALERT,213.51,302.68,59.975,1464938103,"201051344000633","219011344069620",0.00,14.00,0,298.77,303.58,0.0,0.0,0.000,421902.1,421902.1,33580,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464938109,586240.00
06/03/2016 03:15,2,0.000,ALERT,213.06,302.68,59.954,1464938103,"201051344000469","219011344069620",0.00,13.70,0,299.67,303.88,0.0,0.0,0.000,423282.1,423282.1,33515,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464938111,586241.00
06/03/2016 03:15,2,0.000,ALERT,212.61,301.47,59.996,1464938103,"201051344000646","219011344069620",0.00,14.30,0,298.47,302.68,0.0,0.0,0.000,426680.9,426680.9,38063,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464938112,586242.00
06/03/2016 03:15,2,0.000,ALERT,212.16,301.47,59.938,1464938103,"274151322000052","219011344069620",0.00,15.30,0,298.77,303.58,0.0,0.0,0.000,702378.9,702378.9,26873,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464938114,586243.00
06/03/2016 03:15,2,0.000,ALERT,213.29,302.07,59.965,1464938103,"201051344000585","219011344069620",0.00,14.70,0,298.47,302.98,0.0,0.0,0.000,433643.4,433643.4,38067,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464938116,586244.00
06/03/2016 03:15,2,0.000,ALERT,213.06,302.07,59.965,1464938103,"201051344001230","219011344069620",0.00,14.30,0,299.37,303.28,0.0,0.0,0.000,430271.7,430271.7,37871,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464938118,586245.00
06/03/2016 03:15,2,0.000,ALERT,213.51,302.37,59.975,1464938103,"201051344000582","219011344069620",0.00,14.00,0,299.97,303.58,0.0,0.0,0.000,423679.0,423679.0,38029,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464938120,586246.00
06/03/2016 03:15,2,0.000,ALERT,212.61,301.77,59.970,1464938103,"201051344000955","219011344069620",0.00,14.30,0,299.07,302.68,0.0,0.0,0.000,436089.8,436089.8,37969,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464938122,586247.00
06/03/2016 03:15,2,0.000,ALERT,212.61,301.17,59.965,1464938103,"274151322000094","219011344069620",0.00,15.00,0,298.47,302.68,0.0,0.0,0.000,567714.0,567714.0,27931,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464938123,586248.00
06/03/2016 03:15,2,0.000,ALERT,213.06,303.58,59.970,1464938103,"201051344000579","219011344069620",0.00,14.70,0,301.17,304.78,0.0,0.0,0.000,437354.9,437354.9,13582,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464938125,586249.00
06/03/2016 03:15,2,0.000,ALERT,212.83,302.07,59.965,1464938103,"201051344000890","219011344069620",0.00,14.70,0,299.67,303.88,0.0,0.0,0.000,433263.3,433263.3,37985,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464938127,586250.00
06/03/2016 03:15,2,0.000,ALERT,213.29,301.77,59.996,1464938103,"201051344000438","219011344069620",0.00,14.00,0,299.37,303.28,0.0,0.0,0.000,435271.0,435271.0,37989,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464938129,586251.00
06/03/2016 03:15,2,0.000,ALERT,213.29,301.17,59.981,1464938103,"201051344000417","219011344069620",0.00,14.70,0,298.77,302.07,0.0,0.0,0.000,427718.3,427718.3,38152,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464938131,586252.00
06/03/2016 03:15,2,0.000,ALERT,212.38,302.68,60.007,1464938103,"274151322000083","219011344069620",0.00,15.30,0,299.37,303.58,0.0,0.0,0.000,696058.6,696058.6,26944,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464938132,586253.00
06/03/2016 03:15,2,0.000,ALERT,213.06,301.77,59.975,1464938103,"274151322000076","219011344069620",0.00,15.30,0,298.47,303.58,0.0,0.0,0.000,741253.3,741253.3,26944,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464938134,586254.00
06/03/2016 03:15,2,0.000,ALERT,213.06,303.58,59.970,1464938103,"201051344000868","219011344069620",0.00,14.30,0,301.17,305.08,0.0,0.0,0.000,422378.1,422378.1,33233,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464938136,586255.00
06/03/2016 03:15,2,0.000,ALERT,212.38,302.68,59.944,1464938103,"274151322000095","219011344069620",0.00,14.70,0,299.97,304.18,0.0,0.0,0.000,733627.9,733627.9,26863,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464938138,586256.00
06/03/2016 03:15,2,0.000,ALERT,212.83,302.98,59.986,1464938103,"201051344000988","219011344069620",0.00,14.30,0,298.17,303.88,0.0,0.0,0.000,419437.0,419437.0,33531,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464938140,586257.00
06/03/2016 03:15,2,0.000,ALERT,213.06,301.17,59.981,1464938103,"201051344001025","219011344069620",0.00,14.00,0,298.77,303.58,0.0,0.0,0.000,433296.2,433296.2,38038,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464938141,586258.00
06/03/2016 03:15,2,0.000,ALERT,212.83,302.98,59.944,1464938103,"201051344000458","219011344069620",0.00,15.00,0,300.57,305.08,0.0,0.0,0.000,430269.7,430269.7,33451,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464938143,586259.00
06/03/2016 03:15,2,0.000,ALERT,213.51,302.98,59.975,1464938103,"201051344000853","219011344069620",0.00,14.30,0,300.27,304.48,0.0,0.0,0.000,428939.7,428939.7,33054,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464938145,586260.00
06/03/2016 03:15,2,0.000,ALERT,213.29,301.47,59.981,1464938103,"201051344000685","219011344069620",0.00,14.30,0,299.37,302.98,0.0,0.0,0.000,434719.9,434719.9,37882,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464938147,586261.00
06/03/2016 03:15,2,0.000,ALERT,213.06,301.17,59.981,1464938103,"201051344000917","219011344069620",0.00,15.30,0,298.17,302.37,0.0,0.0,0.000,431557.1,431557.1,37883,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464938149,586262.00
06/03/2016 03:15,2,0.000,ALERT,213.29,302.07,60.012,1464938103,"201051344001145","219011344069620",0.00,14.30,0,299.67,303.58,0.0,0.0,0.000,436762.7,436762.7,37737,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464938151,586263.00
06/03/2016 03:15,2,0.000,ALERT,213.06,300.87,59.944,1464938103,"201051344000651","219011344069620",0.00,13.70,0,298.77,302.37,0.0,0.0,0.000,429143.7,429143.7,38092,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464938152,586264.00
06/03/2016 03:15,2,0.000,ALERT,212.16,301.77,59.975,1464938103,"274151322000088","219011344069620",0.00,15.50,0,298.77,302.98,0.0,0.0,0.000,672733.7,672733.7,26607,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464938154,586265.00
06/03/2016 03:15,2,0.000,ALERT,213.29,301.17,59.981,1464938103,"274151322000068","219011344069620",0.00,15.80,0,298.47,302.37,0.0,0.0,0.000,567537.5,567537.5,28140,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464938156,586266.00
06/03/2016 03:15,2,0.000,ALERT,212.83,301.77,59.991,1464938103,"201051344001135","219011344069620",0.00,14.30,0,299.37,303.28,0.0,0.0,0.000,425195.1,425195.1,38028,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464938158,586267.00
06/03/2016 03:15,2,0.000,ALERT,212.83,303.88,59.981,1464938103,"201051344000594","219011344069620",0.00,14.30,0,300.57,304.78,0.0,0.0,0.000,434135.1,434135.1,33490,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464938160,586268.00
06/03/2016 03:15,2,0.000,ALERT,213.06,301.47,59.975,1464938103,"201051344001203","219011344069620",0.00,14.30,0,299.07,304.78,0.0,0.0,0.000,432210.2,432210.2,38064,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464938162,586269.00
06/03/2016 03:15,2,0.000,ALERT,212.38,302.37,59.975,1464938103,"274151322000054","219011344069620",0.00,15.50,0,299.07,303.58,0.0,0.0,0.000,687137.2,687137.2,26634,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464938163,586270.00
06/03/2016 03:15,2,0.000,ALERT,213.29,302.68,60.018,1464938103,"201051344000867","219011344069620",0.00,14.70,0,300.27,304.48,0.0,0.0,0.000,421610.3,421610.3,33496,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464938165,586271.00
