ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/03/2016 03:15,2,0.000,ALERT,213.06,301.77,60.012,1464938103,"201051344001093","219011344069620",0.00,15.00,0,299.07,302.68,0.0,0.0,0.000,430704.3,430704.3,37934,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464938167,586272.00
06/03/2016 03:15,2,0.000,ALERT,212.83,302.68,59.970,1464938103,"201051344000900","219011344069620",0.00,14.30,0,300.27,304.18,0.0,0.0,0.000,437296.3,437296.3,32891,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464938169,586273.00
06/03/2016 03:15,2,0.000,ALERT,213.29,302.37,59.986,1464938103,"201051344000648","219011344069620",0.00,14.00,0,299.97,304.18,0.0,0.0,0.000,429075.0,429075.0,33179,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464938171,586274.00
06/03/2016 03:15,2,0.000,ALERT,212.83,303.28,59.986,1464938103,"201051344000569","219011344069620",0.00,14.30,0,301.17,305.08,0.0,0.0,0.000,438402.6,438402.6,32815,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464938173,586275.00
06/03/2016 03:15,2,0.000,ALERT,212.83,302.98,59.981,1464938103,"201051344000983","219011344069620",0.00,14.70,0,300.87,304.78,0.0,0.0,0.000,429933.1,429933.1,33295,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464938174,586276.00
06/03/2016 03:15,2,0.000,ALERT,212.83,302.68,59.949,1464938103,"201051344001158","219011344069620",0.00,14.00,0,299.97,303.88,0.0,0.0,0.000,424199.9,424199.9,33558,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464938176,586277.00
06/03/2016 03:15,2,0.000,ALERT,213.29,303.28,59.986,1464938103,"201051344000576","219011344069620",0.00,14.30,0,300.57,304.48,0.0,0.0,0.000,431218.2,431218.2,32965,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464938178,586278.00
06/03/2016 03:15,2,0.000,ALERT,212.61,301.17,59.981,1464938103,"274151322000087","219011344069620",0.00,15.80,0,298.17,302.68,0.0,0.0,0.000,660647.6,660647.6,26733,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464938180,586279.00
06/03/2016 03:30,2,0.000,ALERT,213.29,302.68,59.949,1464939003,"201051344000645","219011344069620",0.00,14.70,0,300.87,304.78,0.0,0.0,0.000,430757.9,430757.9,33101,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464939005,586280.00
06/03/2016 03:30,2,0.000,ALERT,212.61,302.07,59.944,1464939003,"274151322000085","219011344069620",0.00,15.30,0,299.97,303.28,0.0,0.0,0.000,688887.6,688887.6,26645,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464939007,586281.00
06/03/2016 03:30,2,0.000,ALERT,213.51,302.37,59.954,1464939003,"201051344000633","219011344069620",0.00,14.00,0,299.07,303.88,0.0,0.0,0.000,421902.1,421902.1,33582,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464939009,586282.00
06/03/2016 03:30,2,0.000,ALERT,213.06,302.68,59.986,1464939003,"201051344000469","219011344069620",0.00,13.70,0,299.67,304.18,0.0,0.0,0.000,423282.1,423282.1,33517,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464939011,586283.00
06/03/2016 03:30,2,0.000,ALERT,212.61,301.47,59.986,1464939003,"201051344000646","219011344069620",0.00,14.30,0,299.37,302.98,0.0,0.0,0.000,426680.9,426680.9,38065,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464939013,586284.00
06/03/2016 03:30,2,0.000,ALERT,212.16,302.37,59.975,1464939003,"274151322000052","219011344069620",0.00,15.30,0,299.67,303.58,0.0,0.0,0.000,702378.9,702378.9,26875,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464939014,586285.00
06/03/2016 03:30,2,0.000,ALERT,213.06,301.77,59.991,1464939003,"201051344000585","219011344069620",0.00,14.70,0,299.37,303.28,0.0,0.0,0.000,433643.4,433643.4,38069,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464939016,586286.00
06/03/2016 03:30,2,0.000,ALERT,212.83,302.07,59.986,1464939003,"201051344001230","219011344069620",0.00,14.30,0,299.67,303.58,0.0,0.0,0.000,430271.7,430271.7,37873,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464939018,586287.00
06/03/2016 03:30,2,0.000,ALERT,213.29,302.37,59.996,1464939003,"201051344000582","219011344069620",0.00,14.00,0,300.57,303.88,0.0,0.0,0.000,423679.0,423679.0,38031,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464939020,586288.00
06/03/2016 03:30,2,0.000,ALERT,212.61,301.77,59.991,1464939003,"201051344000955","219011344069620",0.00,14.30,0,299.67,303.28,0.0,0.0,0.000,436089.8,436089.8,37971,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464939021,586289.00
06/03/2016 03:30,2,0.000,ALERT,212.38,301.17,59.981,1464939003,"274151322000094","219011344069620",0.00,15.00,0,299.67,302.68,0.0,0.0,0.000,567714.0,567714.0,27933,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464939023,586290.00
06/03/2016 03:30,2,0.000,ALERT,212.83,303.28,59.991,1464939003,"201051344000579","219011344069620",0.00,14.70,0,301.47,305.08,0.0,0.0,0.000,437354.9,437354.9,13584,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464939025,586291.00
06/03/2016 03:30,2,0.000,ALERT,212.83,302.07,59.991,1464939003,"201051344000890","219011344069620",0.00,14.70,0,299.97,304.18,0.0,0.0,0.000,433263.3,433263.3,37987,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464939027,586292.00
06/03/2016 03:30,2,0.000,ALERT,213.06,301.47,59.996,1464939003,"201051344000438","219011344069620",0.00,14.00,0,300.27,303.88,0.0,0.0,0.000,435271.0,435271.0,37991,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464939029,586293.00
06/03/2016 03:30,2,0.000,ALERT,213.06,301.17,60.002,1464939003,"201051344000417","219011344069620",0.00,14.30,0,299.37,302.98,0.0,0.0,0.000,427718.3,427718.3,38154,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464939030,586294.00
06/03/2016 03:30,2,0.000,ALERT,212.38,302.37,59.996,1464939003,"274151322000083","219011344069620",0.00,15.30,0,300.27,303.88,0.0,0.0,0.000,696058.6,696058.6,26946,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464939032,586295.00
06/03/2016 03:30,2,0.000,ALERT,213.06,301.77,59.991,1464939003,"274151322000076","219011344069620",0.00,15.00,0,299.97,303.58,0.0,0.0,0.000,741253.3,741253.3,26946,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464939034,586296.00
06/03/2016 03:30,2,0.000,ALERT,212.83,303.28,60.007,1464939003,"201051344000868","219011344069620",0.00,14.00,0,301.47,305.38,0.0,0.0,0.000,422378.1,422378.1,33235,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464939036,586297.00
06/03/2016 03:30,2,0.000,ALERT,212.16,302.68,59.991,1464939003,"274151322000095","219011344069620",0.00,14.70,0,300.87,304.18,0.0,0.0,0.000,733627.9,733627.9,26865,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464939038,586298.00
06/03/2016 03:30,2,0.000,ALERT,212.83,302.68,60.002,1464939003,"201051344000988","219011344069620",0.00,14.70,0,298.47,304.18,0.0,0.0,0.000,419437.0,419437.0,33533,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464939040,586299.00
06/03/2016 03:30,2,0.000,ALERT,212.83,301.17,59.991,1464939003,"201051344001025","219011344069620",0.00,14.00,0,299.37,304.18,0.0,0.0,0.000,433296.2,433296.2,38040,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464939042,586300.00
06/03/2016 03:30,2,0.000,ALERT,212.83,302.98,59.991,1464939003,"201051344000458","219011344069620",0.00,15.30,0,300.87,305.08,0.0,0.0,0.000,430269.7,430269.7,33453,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464939043,586301.00
06/03/2016 03:30,2,0.000,ALERT,213.51,302.68,60.034,1464939003,"201051344000853","219011344069620",0.00,14.30,0,300.87,304.48,0.0,0.0,0.000,428939.7,428939.7,33056,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464939045,586302.00
06/03/2016 03:30,2,0.000,ALERT,213.29,301.77,59.991,1464939003,"201051344000685","219011344069620",0.00,14.30,0,299.37,302.98,0.0,0.0,0.000,434719.9,434719.9,37884,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464939047,586303.00
06/03/2016 03:30,2,0.000,ALERT,213.06,301.17,59.986,1464939003,"201051344000917","219011344069620",0.00,15.30,0,298.47,302.68,0.0,0.0,0.000,431557.1,431557.1,37885,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464939049,586304.00
06/03/2016 03:30,2,0.000,ALERT,213.29,302.07,59.975,1464939003,"201051344001145","219011344069620",0.00,14.00,0,299.97,303.88,0.0,0.0,0.000,436762.7,436762.7,37739,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464939051,586305.00
06/03/2016 03:30,2,0.000,ALERT,213.06,301.17,59.970,1464939003,"201051344000651","219011344069620",0.00,13.70,0,299.07,302.68,0.0,0.0,0.000,429143.7,429143.7,38094,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464939052,586306.00
06/03/2016 03:30,2,0.000,ALERT,212.16,301.77,59.981,1464939003,"274151322000088","219011344069620",0.00,15.50,0,299.97,302.98,0.0,0.0,0.000,672733.7,672733.7,26609,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464939054,586307.00
06/03/2016 03:30,2,0.000,ALERT,213.06,301.47,59.981,1464939003,"274151322000068","219011344069620",0.00,15.80,0,299.37,302.37,0.0,0.0,0.000,567537.5,567537.5,28142,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464939056,586308.00
06/03/2016 03:30,2,0.000,ALERT,212.61,301.77,59.975,1464939003,"201051344001135","219011344069620",0.00,14.30,0,299.97,303.88,0.0,0.0,0.000,425195.1,425195.1,38030,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464939058,586309.00
06/03/2016 03:30,2,0.000,ALERT,212.61,303.58,59.975,1464939003,"201051344000594","219011344069620",0.00,14.30,0,300.87,305.08,0.0,0.0,0.000,434135.1,434135.1,33492,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464939060,586310.00
06/03/2016 03:30,2,0.000,ALERT,213.29,301.77,59.991,1464939003,"201051344001203","219011344069620",0.00,14.30,0,299.97,305.08,0.0,0.0,0.000,432210.2,432210.2,38066,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464939061,586311.00
06/03/2016 03:30,2,0.000,ALERT,212.38,301.77,59.986,1464939003,"274151322000054","219011344069620",0.00,15.50,0,299.97,303.58,0.0,0.0,0.000,687137.2,687137.2,26636,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464939063,586312.00
06/03/2016 03:30,2,0.000,ALERT,213.06,302.37,60.028,1464939003,"201051344000867","219011344069620",0.00,14.70,0,300.57,304.78,0.0,0.0,0.000,421610.3,421610.3,33498,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464939065,586313.00
06/03/2016 03:30,2,0.000,ALERT,213.06,301.77,59.991,1464939003,"201051344001093","219011344069620",0.00,15.00,0,299.67,302.98,0.0,0.0,0.000,430704.3,430704.3,37936,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464939067,586314.00
06/03/2016 03:30,2,0.000,ALERT,212.83,302.68,59.981,1464939003,"201051344000900","219011344069620",0.00,14.00,0,300.57,304.18,0.0,0.0,0.000,437296.3,437296.3,32893,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464939069,586315.00
06/03/2016 03:30,2,0.000,ALERT,213.06,302.07,60.018,1464939003,"201051344000648","219011344069620",0.00,13.70,0,300.27,304.48,0.0,0.0,0.000,429075.0,429075.0,33181,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464939071,586316.00
06/03/2016 03:30,2,0.000,ALERT,213.06,303.28,59.991,1464939003,"201051344000569","219011344069620",0.00,14.30,0,301.47,305.38,0.0,0.0,0.000,438402.6,438402.6,32817,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464939072,586317.00
06/03/2016 03:30,2,0.000,ALERT,212.83,302.68,59.986,1464939003,"201051344000983","219011344069620",0.00,14.30,0,301.17,305.08,0.0,0.0,0.000,429933.1,429933.1,33297,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464939074,586318.00
06/03/2016 03:30,2,0.000,ALERT,212.83,302.37,59.986,1464939003,"201051344001158","219011344069620",0.00,14.00,0,300.27,304.18,0.0,0.0,0.000,424199.9,424199.9,33560,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464939076,586319.00
06/03/2016 03:30,2,0.000,ALERT,213.29,302.98,59.981,1464939003,"201051344000576","219011344069620",0.00,14.00,0,300.87,304.78,0.0,0.0,0.000,431218.2,431218.2,32967,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464939078,586320.00
06/03/2016 03:30,2,0.000,ALERT,212.61,301.17,59.981,1464939003,"274151322000087","219011344069620",0.00,15.80,0,299.37,302.68,0.0,0.0,0.000,660647.6,660647.6,26735,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464939080,586321.00
06/03/2016 03:45,2,0.000,ALERT,213.29,302.68,60.007,1464939903,"201051344000645","219011344069620",0.00,14.70,0,300.87,304.18,0.0,0.0,0.000,430757.9,430757.9,33103,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464939905,586322.00
06/03/2016 03:45,2,0.000,ALERT,212.83,301.77,59.991,1464939903,"274151322000085","219011344069620",0.00,15.30,0,300.27,303.58,0.0,0.0,0.000,688887.6,688887.6,26647,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464939907,586323.00
06/03/2016 03:45,2,0.000,ALERT,213.29,301.77,59.975,1464939903,"201051344000633","219011344069620",0.00,14.00,0,299.07,303.88,0.0,0.0,0.000,421902.1,421902.1,33584,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464939908,586324.00
06/03/2016 03:45,2,0.000,ALERT,212.83,302.37,59.944,1464939903,"201051344000469","219011344069620",0.00,13.30,0,299.67,303.88,0.0,0.0,0.000,423282.1,423282.1,33519,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464939910,586325.00
06/03/2016 03:45,2,0.000,ALERT,212.61,301.77,59.933,1464939903,"201051344000646","219011344069620",0.00,14.00,0,298.47,302.98,0.0,0.0,0.000,426680.9,426680.9,38067,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464939912,586326.00
06/03/2016 03:45,2,0.000,ALERT,212.38,302.37,59.965,1464939903,"274151322000052","219011344069620",0.00,15.30,0,299.97,303.88,0.0,0.0,0.000,702378.9,702378.9,26877,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464939914,586327.00
06/03/2016 03:45,2,0.000,ALERT,213.06,302.07,59.938,1464939903,"201051344000585","219011344069620",0.00,14.70,0,299.37,303.28,0.0,0.0,0.000,433643.4,433643.4,38071,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464939916,586328.00
06/03/2016 03:45,2,0.000,ALERT,212.83,302.07,59.975,1464939903,"201051344001230","219011344069620",0.00,14.30,0,299.97,303.58,0.0,0.0,0.000,430271.7,430271.7,37875,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464939917,586329.00
06/03/2016 03:45,2,0.000,ALERT,213.51,302.68,59.981,1464939903,"201051344000582","219011344069620",0.00,14.00,0,300.57,303.88,0.0,0.0,0.000,423679.0,423679.0,38033,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464939919,586330.00
06/03/2016 03:45,2,0.000,ALERT,212.61,301.77,59.981,1464939903,"201051344000955","219011344069620",0.00,14.30,0,299.67,303.28,0.0,0.0,0.000,436089.8,436089.8,37973,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464939921,586331.00
06/03/2016 03:45,2,0.000,ALERT,212.61,301.47,59.975,1464939903,"274151322000094","219011344069620",0.00,15.00,0,299.67,302.98,0.0,0.0,0.000,567714.0,567714.0,27935,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464939923,586332.00
06/03/2016 03:45,2,0.000,ALERT,212.61,303.28,59.933,1464939903,"201051344000579","219011344069620",0.00,14.70,0,301.47,305.08,0.0,0.0,0.000,437354.9,437354.9,13586,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464939925,586333.00
06/03/2016 03:45,2,0.000,ALERT,212.83,302.07,59.970,1464939903,"201051344000890","219011344069620",0.00,14.70,0,300.27,304.18,0.0,0.0,0.000,433263.3,433263.3,37989,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464939926,586334.00
06/03/2016 03:45,2,0.000,ALERT,213.06,301.77,59.970,1464939903,"201051344000438","219011344069620",0.00,14.00,0,299.67,303.58,0.0,0.0,0.000,435271.0,435271.0,37993,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464939928,586335.00
06/03/2016 03:45,2,0.000,ALERT,212.83,300.87,59.970,1464939903,"201051344000417","219011344069620",0.00,14.70,0,299.37,302.68,0.0,0.0,0.000,427718.3,427718.3,38156,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464939930,586336.00
06/03/2016 03:45,2,0.000,ALERT,212.83,302.68,59.965,1464939903,"274151322000083","219011344069620",0.00,15.00,0,300.57,303.88,0.0,0.0,0.000,696058.6,696058.6,26948,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464939932,586337.00
06/03/2016 03:45,2,0.000,ALERT,213.06,302.37,59.970,1464939903,"274151322000076","219011344069620",0.00,15.00,0,300.27,303.88,0.0,0.0,0.000,741253.3,741253.3,26948,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464939934,586338.00
06/03/2016 03:45,2,0.000,ALERT,212.83,303.28,59.965,1464939903,"201051344000868","219011344069620",0.00,14.00,0,301.47,305.08,0.0,0.0,0.000,422378.1,422378.1,33237,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464939936,586339.00
06/03/2016 03:45,2,0.000,ALERT,212.61,302.98,59.959,1464939903,"274151322000095","219011344069620",0.00,14.70,0,301.17,304.18,0.0,0.0,0.000,733627.9,733627.9,26867,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464939938,586340.00
06/03/2016 03:45,2,0.000,ALERT,212.61,302.37,60.018,1464939903,"201051344000988","219011344069620",0.00,14.30,0,298.47,304.18,0.0,0.0,0.000,419437.0,419437.0,33535,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464939940,586341.00
06/03/2016 03:45,2,0.000,ALERT,212.83,301.17,59.970,1464939903,"201051344001025","219011344069620",0.00,13.70,0,299.37,303.88,0.0,0.0,0.000,433296.2,433296.2,38042,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464939942,586342.00
06/03/2016 03:45,2,0.000,ALERT,212.83,302.68,59.959,1464939903,"201051344000458","219011344069620",0.00,15.00,0,301.17,305.08,0.0,0.0,0.000,430269.7,430269.7,33455,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464939943,586343.00
06/03/2016 03:45,2,0.000,ALERT,213.51,302.37,59.981,1464939903,"201051344000853","219011344069620",0.00,14.00,0,300.57,304.48,0.0,0.0,0.000,428939.7,428939.7,33058,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464939945,586344.00
06/03/2016 03:45,2,0.000,ALERT,213.29,302.37,59.970,1464939903,"201051344000685","219011344069620",0.00,14.30,0,299.67,303.28,0.0,0.0,0.000,434719.9,434719.9,37886,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464939947,586345.00
06/03/2016 03:45,2,0.000,ALERT,213.06,301.47,59.975,1464939903,"201051344000917","219011344069620",0.00,15.00,0,298.77,302.68,0.0,0.0,0.000,431557.1,431557.1,37887,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464939949,586346.00
06/03/2016 03:45,2,0.000,ALERT,213.29,302.37,59.949,1464939903,"201051344001145","219011344069620",0.00,14.00,0,300.57,304.18,0.0,0.0,0.000,436762.7,436762.7,37741,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464939951,586347.00
06/03/2016 03:45,2,0.000,ALERT,213.06,301.17,59.965,1464939903,"201051344000651","219011344069620",0.00,13.70,0,299.67,302.98,0.0,0.0,0.000,429143.7,429143.7,38096,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464939953,586348.00
06/03/2016 03:45,2,0.000,ALERT,212.38,302.68,59.938,1464939903,"274151322000088","219011344069620",0.00,15.50,0,299.97,303.28,0.0,0.0,0.000,672733.7,672733.7,26611,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464939954,586349.00
06/03/2016 03:45,2,0.000,ALERT,213.51,302.07,59.970,1464939903,"274151322000068","219011344069620",0.00,15.50,0,299.67,302.68,0.0,0.0,0.000,567537.5,567537.5,28144,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464939956,586350.00
06/03/2016 03:45,2,0.000,ALERT,212.61,301.77,59.954,1464939903,"201051344001135","219011344069620",0.00,14.00,0,300.27,303.88,0.0,0.0,0.000,425195.1,425195.1,38032,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464939958,586351.00
06/03/2016 03:45,2,0.000,ALERT,212.61,303.28,59.959,1464939903,"201051344000594","219011344069620",0.00,14.30,0,300.57,304.78,0.0,0.0,0.000,434135.1,434135.1,33494,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464939960,586352.00
06/03/2016 03:45,2,0.000,ALERT,213.06,301.77,59.970,1464939903,"201051344001203","219011344069620",0.00,14.00,0,299.97,305.08,0.0,0.0,0.000,432210.2,432210.2,38068,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464939961,586353.00
06/03/2016 03:45,2,0.000,ALERT,212.38,302.98,59.991,1464939903,"274151322000054","219011344069620",0.00,15.50,0,300.27,303.88,0.0,0.0,0.000,687137.2,687137.2,26638,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464939963,586354.00
06/03/2016 03:45,2,0.000,ALERT,213.06,302.68,59.970,1464939903,"201051344000867","219011344069620",0.00,14.70,0,300.57,304.78,0.0,0.0,0.000,421610.3,421610.3,33500,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464939965,586355.00
06/03/2016 03:45,2,0.000,ALERT,213.06,302.07,59.965,1464939903,"201051344001093","219011344069620",0.00,15.00,0,299.97,302.98,0.0,0.0,0.000,430704.3,430704.3,37938,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464939967,586356.00
06/03/2016 03:45,2,0.000,ALERT,212.83,302.98,59.970,1464939903,"201051344000900","219011344069620",0.00,14.00,0,300.57,304.18,0.0,0.0,0.000,437296.3,437296.3,32895,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464939969,586357.00
06/03/2016 03:45,2,0.000,ALERT,212.83,301.77,59.970,1464939903,"201051344000648","219011344069620",0.00,13.70,0,300.27,304.18,0.0,0.0,0.000,429075.0,429075.0,33183,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464939971,586358.00
06/03/2016 03:45,2,0.000,ALERT,212.83,302.98,59.965,1464939903,"201051344000569","219011344069620",0.00,14.30,0,301.47,305.08,0.0,0.0,0.000,438402.6,438402.6,32819,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464939973,586359.00
06/03/2016 03:45,2,0.000,ALERT,212.61,302.68,59.970,1464939903,"201051344000983","219011344069620",0.00,14.30,0,300.87,304.78,0.0,0.0,0.000,429933.1,429933.1,33299,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464939974,586360.00
06/03/2016 03:45,2,0.000,ALERT,212.61,302.07,59.970,1464939903,"201051344001158","219011344069620",0.00,13.70,0,299.97,303.88,0.0,0.0,0.000,424199.9,424199.9,33562,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464939976,586361.00
06/03/2016 03:45,2,0.000,ALERT,213.29,303.28,59.970,1464939903,"201051344000576","219011344069620",0.00,14.00,0,300.87,304.48,0.0,0.0,0.000,431218.2,431218.2,32969,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464939978,586362.00
06/03/2016 03:45,2,0.000,ALERT,212.38,301.77,59.965,1464939903,"274151322000087","219011344069620",0.00,15.80,0,299.37,302.98,0.0,0.0,0.000,660647.6,660647.6,26737,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464939980,586363.00
06/03/2016 04:00,2,0.000,ALERT,213.06,302.37,60.007,1464940803,"201051344000645","219011344069620",0.00,14.30,0,300.87,304.48,0.0,0.0,0.000,430757.9,430757.9,33105,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464940805,586364.00
06/03/2016 04:00,2,0.000,ALERT,212.38,302.07,59.981,1464940803,"274151322000085","219011344069620",0.00,15.30,0,299.97,303.58,0.0,0.0,0.000,688887.6,688887.6,26649,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464940807,586365.00
06/03/2016 04:00,2,0.000,ALERT,213.06,302.07,59.954,1464940803,"201051344000633","219011344069620",0.00,14.00,0,298.77,303.58,0.0,0.0,0.000,421902.1,421902.1,33586,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464940809,586366.00
06/03/2016 04:00,2,0.000,ALERT,212.83,302.37,59.965,1464940803,"201051344000469","219011344069620",0.00,13.30,0,299.67,303.88,0.0,0.0,0.000,423282.1,423282.1,33521,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464940811,586367.00
06/03/2016 04:00,2,0.000,ALERT,212.61,302.07,59.965,1464940803,"201051344000646","219011344069620",0.00,14.00,0,299.37,303.28,0.0,0.0,0.000,426680.9,426680.9,38069,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464940813,586368.00
06/03/2016 04:00,2,0.000,ALERT,212.16,301.17,59.959,1464940803,"274151322000052","219011344069620",0.00,15.30,0,299.67,303.88,0.0,0.0,0.000,702378.9,702378.9,26879,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464940814,586369.00
06/03/2016 04:00,2,0.000,ALERT,213.06,302.37,60.002,1464940803,"201051344000585","219011344069620",0.00,14.30,0,299.37,303.58,0.0,0.0,0.000,433643.4,433643.4,38073,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464940816,586370.00
06/03/2016 04:00,2,0.000,ALERT,213.06,302.68,59.959,1464940803,"201051344001230","219011344069620",0.00,14.00,0,299.97,303.88,0.0,0.0,0.000,430271.7,430271.7,37877,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464940818,586371.00
06/03/2016 04:00,2,0.000,ALERT,213.29,302.68,59.965,1464940803,"201051344000582","219011344069620",0.00,13.70,0,300.87,304.18,0.0,0.0,0.000,423679.0,423679.0,38035,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464940820,586372.00
06/03/2016 04:00,2,0.000,ALERT,212.61,302.07,59.954,1464940803,"201051344000955","219011344069620",0.00,14.30,0,299.67,303.58,0.0,0.0,0.000,436089.8,436089.8,37975,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464940822,586373.00
06/03/2016 04:00,2,0.000,ALERT,212.38,301.17,59.959,1464940803,"274151322000094","219011344069620",0.00,14.70,0,299.67,302.68,0.0,0.0,0.000,567714.0,567714.0,27937,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464940823,586374.00
06/03/2016 04:00,2,0.000,ALERT,212.61,302.68,59.954,1464940803,"201051344000579","219011344069620",0.00,14.30,0,301.47,304.78,0.0,0.0,0.000,437354.9,437354.9,13588,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464940825,586375.00
06/03/2016 04:00,2,0.000,ALERT,212.83,302.37,59.959,1464940803,"201051344000890","219011344069620",0.00,14.70,0,299.97,304.48,0.0,0.0,0.000,433263.3,433263.3,37991,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464940827,586376.00
06/03/2016 04:00,2,0.000,ALERT,213.06,301.47,59.954,1464940803,"201051344000438","219011344069620",0.00,14.00,0,299.97,303.58,0.0,0.0,0.000,435271.0,435271.0,37995,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464940829,586377.00
06/03/2016 04:00,2,0.000,ALERT,213.06,301.47,59.949,1464940803,"201051344000417","219011344069620",0.00,14.30,0,299.37,302.68,0.0,0.0,0.000,427718.3,427718.3,38158,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464940831,586378.00
06/03/2016 04:00,2,0.000,ALERT,212.38,302.98,59.954,1464940803,"274151322000083","219011344069620",0.00,15.00,0,300.27,303.88,0.0,0.0,0.000,696058.6,696058.6,26950,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464940832,586379.00
06/03/2016 04:00,2,0.000,ALERT,212.83,301.77,59.949,1464940803,"274151322000076","219011344069620",0.00,15.00,0,299.97,303.88,0.0,0.0,0.000,741253.3,741253.3,26950,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464940834,586380.00
06/03/2016 04:00,2,0.000,ALERT,212.61,302.98,59.949,1464940803,"201051344000868","219011344069620",0.00,14.00,0,301.17,304.78,0.0,0.0,0.000,422378.1,422378.1,33239,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464940836,586381.00
06/03/2016 04:00,2,0.000,ALERT,212.38,302.68,59.922,1464940803,"274151322000095","219011344069620",0.00,14.70,0,300.87,304.48,0.0,0.0,0.000,733627.9,733627.9,26869,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464940838,586382.00
06/03/2016 04:00,2,0.000,ALERT,212.61,302.37,59.928,1464940803,"201051344000988","219011344069620",0.00,14.30,0,298.17,303.88,0.0,0.0,0.000,419437.0,419437.0,33537,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464940840,586383.00
06/03/2016 04:00,2,0.000,ALERT,212.83,301.47,59.949,1464940803,"201051344001025","219011344069620",0.00,13.70,0,299.67,303.88,0.0,0.0,0.000,433296.2,433296.2,38044,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464940842,586384.00
06/03/2016 04:00,2,0.000,ALERT,212.61,302.37,59.949,1464940803,"201051344000458","219011344069620",0.00,14.70,0,300.87,304.78,0.0,0.0,0.000,430269.7,430269.7,33457,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464940844,586385.00
06/03/2016 04:00,2,0.000,ALERT,213.29,302.37,59.959,1464940803,"201051344000853","219011344069620",0.00,14.00,0,300.57,304.48,0.0,0.0,0.000,428939.7,428939.7,33060,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464940845,586386.00
06/03/2016 04:00,2,0.000,ALERT,213.29,302.07,59.954,1464940803,"201051344000685","219011344069620",0.00,14.30,0,299.97,303.58,0.0,0.0,0.000,434719.9,434719.9,37888,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464940847,586387.00
06/03/2016 04:00,2,0.000,ALERT,213.06,301.77,59.954,1464940803,"201051344000917","219011344069620",0.00,15.00,0,299.07,302.98,0.0,0.0,0.000,431557.1,431557.1,37889,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464940849,586388.00
06/03/2016 04:00,2,0.000,ALERT,213.29,302.37,59.991,1464940803,"201051344001145","219011344069620",0.00,14.00,0,300.27,304.18,0.0,0.0,0.000,436762.7,436762.7,37743,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464940851,586389.00
06/03/2016 04:00,2,0.000,ALERT,213.29,301.77,59.949,1464940803,"201051344000651","219011344069620",0.00,13.30,0,299.37,302.98,0.0,0.0,0.000,429143.7,429143.7,38098,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464940853,586390.00
06/03/2016 04:00,2,0.000,ALERT,211.93,301.47,59.949,1464940803,"274151322000088","219011344069620",0.00,15.30,0,299.97,303.58,0.0,0.0,0.000,672733.7,672733.7,26613,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464940855,586391.00
06/03/2016 04:00,2,0.000,ALERT,213.06,301.17,59.928,1464940803,"274151322000068","219011344069620",0.00,15.50,0,299.37,302.68,0.0,0.0,0.000,567537.5,567537.5,28146,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464940857,586392.00
06/03/2016 04:00,2,0.000,ALERT,212.83,302.07,59.933,1464940803,"201051344001135","219011344069620",0.00,14.00,0,300.27,303.88,0.0,0.0,0.000,425195.1,425195.1,38034,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464940858,586393.00
06/03/2016 04:00,2,0.000,ALERT,212.61,303.28,59.912,1464940803,"201051344000594","219011344069620",0.00,14.30,0,300.57,304.78,0.0,0.0,0.000,434135.1,434135.1,33496,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464940860,586394.00
06/03/2016 04:00,2,0.000,ALERT,213.06,301.77,59.949,1464940803,"201051344001203","219011344069620",0.00,14.00,0,300.27,305.08,0.0,0.0,0.000,432210.2,432210.2,38070,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464940862,586395.00
06/03/2016 04:00,2,0.000,ALERT,212.38,302.07,59.954,1464940803,"274151322000054","219011344069620",0.00,15.50,0,299.97,304.18,0.0,0.0,0.000,687137.2,687137.2,26640,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464940864,586396.00
06/03/2016 04:00,2,0.000,ALERT,213.06,302.07,59.959,1464940803,"201051344000867","219011344069620",0.00,14.70,0,300.57,304.78,0.0,0.0,0.000,421610.3,421610.3,33502,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464940866,586397.00
06/03/2016 04:00,2,0.000,ALERT,213.06,302.07,59.938,1464940803,"201051344001093","219011344069620",0.00,15.00,0,299.97,303.28,0.0,0.0,0.000,430704.3,430704.3,37940,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464940867,586398.00
06/03/2016 04:00,2,0.000,ALERT,212.83,302.37,59.949,1464940803,"201051344000900","219011344069620",0.00,14.00,0,300.27,304.18,0.0,0.0,0.000,437296.3,437296.3,32897,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464940869,586399.00
06/03/2016 04:00,2,0.000,ALERT,213.06,301.77,59.959,1464940803,"201051344000648","219011344069620",0.00,13.70,0,300.27,304.18,0.0,0.0,0.000,429075.0,429075.0,33185,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464940871,586400.00
06/03/2016 04:00,2,0.000,ALERT,213.06,303.28,59.949,1464940803,"201051344000569","219011344069620",0.00,14.30,0,301.47,304.78,0.0,0.0,0.000,438402.6,438402.6,32821,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464940873,586401.00
06/03/2016 04:00,2,0.000,ALERT,212.83,302.68,59.938,1464940803,"201051344000983","219011344069620",0.00,14.30,0,300.87,304.48,0.0,0.0,0.000,429933.1,429933.1,33301,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464940875,586402.00
06/03/2016 04:00,2,0.000,ALERT,213.06,302.68,59.944,1464940803,"201051344001158","219011344069620",0.00,13.70,0,300.27,303.88,0.0,0.0,0.000,424199.9,424199.9,33564,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464940877,586403.00
06/03/2016 04:00,2,0.000,ALERT,213.51,302.98,59.949,1464940803,"201051344000576","219011344069620",0.00,14.00,0,300.57,304.18,0.0,0.0,0.000,431218.2,431218.2,32971,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464940878,586404.00
06/03/2016 04:00,2,0.000,ALERT,212.61,301.77,59.944,1464940803,"274151322000087","219011344069620",0.00,15.80,0,299.67,302.98,0.0,0.0,0.000,660647.6,660647.6,26739,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464940880,586405.00
06/03/2016 04:15,2,0.000,ALERT,213.29,302.37,59.965,1464941705,"201051344000645","219011344069620",0.00,14.30,0,300.87,304.18,0.0,0.0,0.000,430757.9,430757.9,33107,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464941707,586406.00
06/03/2016 04:15,2,0.000,ALERT,212.61,301.77,59.970,1464941705,"274151322000085","219011344069620",0.00,15.30,0,299.97,303.58,0.0,0.0,0.000,688887.6,688887.6,26651,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464941709,586407.00
06/03/2016 04:15,2,0.000,ALERT,213.29,301.77,59.981,1464941705,"201051344000633","219011344069620",0.00,14.00,0,298.77,303.58,0.0,0.0,0.000,421902.1,421902.1,33588,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464941711,586408.00
06/03/2016 04:15,2,0.000,ALERT,212.83,302.37,59.970,1464941705,"201051344000469","219011344069620",0.00,13.30,0,299.37,303.58,0.0,0.0,0.000,423282.1,423282.1,33523,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464941713,586409.00
06/03/2016 04:15,2,0.000,ALERT,212.38,301.77,60.002,1464941705,"201051344000646","219011344069620",0.00,14.00,0,299.67,303.58,0.0,0.0,0.000,426680.9,426680.9,38071,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464941714,586410.00
06/03/2016 04:15,2,0.000,ALERT,212.16,302.37,59.970,1464941705,"274151322000052","219011344069620",0.00,15.30,0,299.67,303.88,0.0,0.0,0.000,702378.9,702378.9,26881,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464941716,586411.00
06/03/2016 04:15,2,0.000,ALERT,212.83,302.07,59.981,1464941705,"201051344000585","219011344069620",0.00,14.30,0,299.67,303.88,0.0,0.0,0.000,433643.4,433643.4,38075,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464941718,586412.00
06/03/2016 04:15,2,0.000,ALERT,212.61,302.07,59.981,1464941705,"201051344001230","219011344069620",0.00,14.00,0,300.57,303.88,0.0,0.0,0.000,430271.7,430271.7,37879,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464941720,586413.00
06/03/2016 04:15,2,0.000,ALERT,213.06,302.68,59.970,1464941705,"201051344000582","219011344069620",0.00,13.70,0,300.87,304.48,0.0,0.0,0.000,423679.0,423679.0,38037,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464941721,586414.00
06/03/2016 04:15,2,0.000,ALERT,212.38,301.77,60.023,1464941705,"201051344000955","219011344069620",0.00,14.30,0,299.97,303.88,0.0,0.0,0.000,436089.8,436089.8,37977,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464941723,586415.00
06/03/2016 04:15,2,0.000,ALERT,212.38,301.17,59.944,1464941705,"274151322000094","219011344069620",0.00,14.70,0,299.37,302.98,0.0,0.0,0.000,567714.0,567714.0,27939,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464941725,586416.00
