ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/03/2016 04:15,2,0.000,ALERT,212.83,302.68,59.975,1464941705,"201051344000579","219011344069620",0.00,14.30,0,300.87,304.78,0.0,0.0,0.000,437354.9,437354.9,13590,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464941727,586417.00
06/03/2016 04:15,2,0.000,ALERT,212.61,302.07,59.981,1464941705,"201051344000890","219011344069620",0.00,14.30,0,300.27,304.78,0.0,0.0,0.000,433263.3,433263.3,37993,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464941729,586418.00
06/03/2016 04:15,2,0.000,ALERT,212.83,301.77,60.007,1464941705,"201051344000438","219011344069620",0.00,13.70,0,299.97,303.88,0.0,0.0,0.000,435271.0,435271.0,37997,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464941731,586419.00
06/03/2016 04:15,2,0.000,ALERT,212.83,301.17,59.981,1464941705,"201051344000417","219011344069620",0.00,14.30,0,299.07,302.98,0.0,0.0,0.000,427718.3,427718.3,38160,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464941733,586420.00
06/03/2016 04:15,2,0.000,ALERT,212.38,302.37,59.975,1464941705,"274151322000083","219011344069620",0.00,15.00,0,300.27,304.18,0.0,0.0,0.000,696058.6,696058.6,26952,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464941734,586421.00
06/03/2016 04:15,2,0.000,ALERT,212.83,301.17,59.981,1464941705,"274151322000076","219011344069620",0.00,15.00,0,299.97,303.88,0.0,0.0,0.000,741253.3,741253.3,26952,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464941736,586422.00
06/03/2016 04:15,2,0.000,ALERT,212.83,302.98,59.981,1464941705,"201051344000868","219011344069620",0.00,13.70,0,301.17,304.78,0.0,0.0,0.000,422378.1,422378.1,33241,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464941738,586423.00
06/03/2016 04:15,2,0.000,ALERT,212.38,302.68,59.981,1464941705,"274151322000095","219011344069620",0.00,14.30,0,300.87,304.48,0.0,0.0,0.000,733627.9,733627.9,26871,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464941740,586424.00
06/03/2016 04:15,2,0.000,ALERT,212.61,302.07,59.986,1464941705,"201051344000988","219011344069620",0.00,14.00,0,298.17,303.58,0.0,0.0,0.000,419437.0,419437.0,33539,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464941741,586425.00
06/03/2016 04:15,2,0.000,ALERT,212.61,301.17,59.981,1464941705,"201051344001025","219011344069620",0.00,13.70,0,299.97,304.48,0.0,0.0,0.000,433296.2,433296.2,38046,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464941743,586426.00
06/03/2016 04:15,2,0.000,ALERT,212.61,302.37,59.981,1464941705,"201051344000458","219011344069620",0.00,15.00,0,300.57,304.78,0.0,0.0,0.000,430269.7,430269.7,33459,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464941745,586427.00
06/03/2016 04:15,2,0.000,ALERT,213.29,302.07,59.965,1464941705,"201051344000853","219011344069620",0.00,14.00,0,300.57,304.48,0.0,0.0,0.000,428939.7,428939.7,33062,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464941747,586428.00
06/03/2016 04:15,2,0.000,ALERT,213.06,301.77,60.018,1464941705,"201051344000685","219011344069620",0.00,14.30,0,299.97,303.88,0.0,0.0,0.000,434719.9,434719.9,37890,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464941749,586429.00
06/03/2016 04:15,2,0.000,ALERT,212.83,301.17,59.991,1464941705,"201051344000917","219011344069620",0.00,15.00,0,299.07,303.28,0.0,0.0,0.000,431557.1,431557.1,37891,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464941751,586430.00
06/03/2016 04:15,2,0.000,ALERT,213.06,302.07,59.991,1464941705,"201051344001145","219011344069620",0.00,13.70,0,300.27,304.48,0.0,0.0,0.000,436762.7,436762.7,37745,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464941753,586431.00
06/03/2016 04:15,2,0.000,ALERT,212.83,301.17,59.986,1464941705,"201051344000651","219011344069620",0.00,13.30,0,299.37,303.28,0.0,0.0,0.000,429143.7,429143.7,38100,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464941754,586432.00
06/03/2016 04:15,2,0.000,ALERT,212.16,301.47,59.970,1464941705,"274151322000088","219011344069620",0.00,15.30,0,299.67,303.58,0.0,0.0,0.000,672733.7,672733.7,26615,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464941756,586433.00
06/03/2016 04:15,2,0.000,ALERT,213.06,301.17,59.991,1464941705,"274151322000068","219011344069620",0.00,15.50,0,299.37,302.68,0.0,0.0,0.000,567537.5,567537.5,28148,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464941758,586434.00
06/03/2016 04:15,2,0.000,ALERT,212.38,301.47,59.991,1464941705,"201051344001135","219011344069620",0.00,14.00,0,300.27,304.18,0.0,0.0,0.000,425195.1,425195.1,38036,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464941760,586435.00
06/03/2016 04:15,2,0.000,ALERT,212.38,302.98,59.991,1464941705,"201051344000594","219011344069620",0.00,14.30,0,300.57,304.48,0.0,0.0,0.000,434135.1,434135.1,33498,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464941762,586436.00
06/03/2016 04:15,2,0.000,ALERT,212.61,301.17,59.959,1464941705,"201051344001203","219011344069620",0.00,14.00,0,300.27,305.38,0.0,0.0,0.000,432210.2,432210.2,38072,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464941763,586437.00
06/03/2016 04:15,2,0.000,ALERT,212.16,302.37,59.986,1464941705,"274151322000054","219011344069620",0.00,15.30,0,299.67,304.18,0.0,0.0,0.000,687137.2,687137.2,26642,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464941765,586438.00
06/03/2016 04:15,2,0.000,ALERT,213.06,302.07,59.991,1464941705,"201051344000867","219011344069620",0.00,14.70,0,300.27,304.48,0.0,0.0,0.000,421610.3,421610.3,33504,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464941767,586439.00
06/03/2016 04:15,2,0.000,ALERT,212.61,301.77,59.949,1464941705,"201051344001093","219011344069620",0.00,14.70,0,300.27,303.58,0.0,0.0,0.000,430704.3,430704.3,37942,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464941769,586440.00
06/03/2016 04:15,2,0.000,ALERT,212.61,302.07,59.991,1464941705,"201051344000900","219011344069620",0.00,14.00,0,300.27,303.88,0.0,0.0,0.000,437296.3,437296.3,32899,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464941771,586441.00
06/03/2016 04:15,2,0.000,ALERT,213.06,301.47,59.986,1464941705,"201051344000648","219011344069620",0.00,13.30,0,300.27,304.18,0.0,0.0,0.000,429075.0,429075.0,33187,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464941773,586442.00
06/03/2016 04:15,2,0.000,ALERT,212.83,302.68,60.012,1464941705,"201051344000569","219011344069620",0.00,14.00,0,301.47,305.08,0.0,0.0,0.000,438402.6,438402.6,32823,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464941775,586443.00
06/03/2016 04:15,2,0.000,ALERT,212.83,302.68,59.991,1464941705,"201051344000983","219011344069620",0.00,14.30,0,301.17,304.48,0.0,0.0,0.000,429933.1,429933.1,33303,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464941776,586444.00
06/03/2016 04:15,2,0.000,ALERT,212.83,302.07,59.991,1464941705,"201051344001158","219011344069620",0.00,13.70,0,300.27,303.58,0.0,0.0,0.000,424199.9,424199.9,33566,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464941778,586445.00
06/03/2016 04:15,2,0.000,ALERT,213.29,302.68,59.986,1464941705,"201051344000576","219011344069620",0.00,13.70,0,300.57,304.48,0.0,0.0,0.000,431218.2,431218.2,32973,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464941780,586446.00
06/03/2016 04:15,2,0.000,ALERT,212.38,301.17,59.986,1464941705,"274151322000087","219011344069620",0.00,15.50,0,299.07,303.28,0.0,0.0,0.000,660647.6,660647.6,26741,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464941782,586447.00
06/03/2016 04:30,2,0.000,ALERT,213.06,301.47,59.949,1464942603,"201051344000645","219011344069620",0.00,14.30,0,300.27,304.18,0.0,0.0,0.000,430757.9,430757.9,33109,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464942605,586448.00
06/03/2016 04:30,2,0.000,ALERT,212.16,301.17,59.991,1464942603,"274151322000085","219011344069620",0.00,15.00,0,299.07,303.58,0.0,0.0,0.000,688887.6,688887.6,26653,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464942607,586449.00
06/03/2016 04:30,2,0.000,ALERT,213.06,301.17,60.012,1464942603,"201051344000633","219011344069620",0.00,13.70,0,298.47,303.58,0.0,0.0,0.000,421902.1,421902.1,33590,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464942609,586450.00
06/03/2016 04:30,2,0.000,ALERT,212.61,301.77,59.954,1464942603,"201051344000469","219011344069620",0.00,13.30,0,299.07,303.58,0.0,0.0,0.000,423282.1,423282.1,33525,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464942610,586451.00
06/03/2016 04:30,2,0.000,ALERT,212.16,301.47,59.959,1464942603,"201051344000646","219011344069620",0.00,13.70,0,299.37,303.28,0.0,0.0,0.000,426680.9,426680.9,38073,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464942612,586452.00
06/03/2016 04:30,2,0.000,ALERT,212.16,301.17,60.002,1464942603,"274151322000052","219011344069620",0.00,15.00,0,298.77,303.88,0.0,0.0,0.000,702378.9,702378.9,26883,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464942614,586453.00
06/03/2016 04:30,2,0.000,ALERT,212.61,301.47,59.975,1464942603,"201051344000585","219011344069620",0.00,14.00,0,299.37,303.58,0.0,0.0,0.000,433643.4,433643.4,38077,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464942616,586454.00
06/03/2016 04:30,2,0.000,ALERT,212.38,302.07,59.970,1464942603,"201051344001230","219011344069620",0.00,14.00,0,300.27,303.88,0.0,0.0,0.000,430271.7,430271.7,37881,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464942618,586455.00
06/03/2016 04:30,2,0.000,ALERT,213.06,302.37,59.975,1464942603,"201051344000582","219011344069620",0.00,13.70,0,300.87,304.18,0.0,0.0,0.000,423679.0,423679.0,38039,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464942620,586456.00
06/03/2016 04:30,2,0.000,ALERT,212.16,301.77,59.970,1464942603,"201051344000955","219011344069620",0.00,14.00,0,299.67,303.28,0.0,0.0,0.000,436089.8,436089.8,37979,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464942621,586457.00
06/03/2016 04:30,2,0.000,ALERT,212.38,300.87,59.991,1464942603,"274151322000094","219011344069620",0.00,14.70,0,298.47,302.68,0.0,0.0,0.000,567714.0,567714.0,27941,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464942623,586458.00
06/03/2016 04:30,2,0.000,ALERT,212.61,302.37,59.954,1464942603,"201051344000579","219011344069620",0.00,14.30,0,300.87,304.48,0.0,0.0,0.000,437354.9,437354.9,13592,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464942625,586459.00
06/03/2016 04:30,2,0.000,ALERT,212.16,301.77,59.959,1464942603,"201051344000890","219011344069620",0.00,14.30,0,300.27,304.48,0.0,0.0,0.000,433263.3,433263.3,37995,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464942627,586460.00
06/03/2016 04:30,2,0.000,ALERT,212.61,301.47,60.018,1464942603,"201051344000438","219011344069620",0.00,13.70,0,299.67,303.88,0.0,0.0,0.000,435271.0,435271.0,37999,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464942629,586461.00
06/03/2016 04:30,2,0.000,ALERT,212.61,300.87,60.007,1464942603,"201051344000417","219011344069620",0.00,14.00,0,299.37,302.68,0.0,0.0,0.000,427718.3,427718.3,38162,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464942631,586462.00
06/03/2016 04:30,2,0.000,ALERT,212.16,301.47,59.970,1464942603,"274151322000083","219011344069620",0.00,15.00,0,299.37,303.88,0.0,0.0,0.000,696058.6,696058.6,26954,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464942633,586463.00
06/03/2016 04:30,2,0.000,ALERT,212.83,302.07,60.002,1464942603,"274151322000076","219011344069620",0.00,15.00,0,299.07,303.88,0.0,0.0,0.000,741253.3,741253.3,26954,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464942635,586464.00
06/03/2016 04:30,2,0.000,ALERT,212.38,302.37,59.970,1464942603,"201051344000868","219011344069620",0.00,13.70,0,301.17,304.78,0.0,0.0,0.000,422378.1,422378.1,33243,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464942636,586465.00
06/03/2016 04:30,2,0.000,ALERT,212.16,302.37,59.981,1464942603,"274151322000095","219011344069620",0.00,14.30,0,299.97,304.18,0.0,0.0,0.000,733627.9,733627.9,26873,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464942638,586466.00
06/03/2016 04:30,2,0.000,ALERT,212.38,301.77,59.928,1464942603,"201051344000988","219011344069620",0.00,14.00,0,297.87,303.58,0.0,0.0,0.000,419437.0,419437.0,33541,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464942640,586467.00
06/03/2016 04:30,2,0.000,ALERT,212.38,300.87,59.991,1464942603,"201051344001025","219011344069620",0.00,13.30,0,299.37,304.18,0.0,0.0,0.000,433296.2,433296.2,38048,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464942642,586468.00
06/03/2016 04:30,2,0.000,ALERT,212.38,301.77,59.965,1464942603,"201051344000458","219011344069620",0.00,14.70,0,300.57,304.78,0.0,0.0,0.000,430269.7,430269.7,33461,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464942643,586469.00
06/03/2016 04:30,2,0.000,ALERT,213.06,301.47,59.970,1464942603,"201051344000853","219011344069620",0.00,13.70,0,300.27,304.18,0.0,0.0,0.000,428939.7,428939.7,33064,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464942645,586470.00
06/03/2016 04:30,2,0.000,ALERT,212.83,301.77,60.007,1464942603,"201051344000685","219011344069620",0.00,14.00,0,299.67,303.28,0.0,0.0,0.000,434719.9,434719.9,37892,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464942647,586471.00
06/03/2016 04:30,2,0.000,ALERT,212.61,300.87,59.965,1464942603,"201051344000917","219011344069620",0.00,14.70,0,298.47,302.98,0.0,0.0,0.000,431557.1,431557.1,37893,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464942649,586472.00
06/03/2016 04:30,2,0.000,ALERT,212.83,301.47,59.970,1464942603,"201051344001145","219011344069620",0.00,13.70,0,300.27,304.18,0.0,0.0,0.000,436762.7,436762.7,37747,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464942651,586473.00
06/03/2016 04:30,2,0.000,ALERT,212.61,300.57,59.970,1464942603,"201051344000651","219011344069620",0.00,13.30,0,299.37,302.98,0.0,0.0,0.000,429143.7,429143.7,38102,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464942653,586474.00
06/03/2016 04:30,2,0.000,ALERT,211.93,301.17,59.959,1464942603,"274151322000088","219011344069620",0.00,15.30,0,298.77,303.28,0.0,0.0,0.000,672733.7,672733.7,26617,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464942654,586475.00
06/03/2016 04:30,2,0.000,ALERT,212.83,300.87,59.954,1464942603,"274151322000068","219011344069620",0.00,15.50,0,298.47,302.68,0.0,0.0,0.000,567537.5,567537.5,28150,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464942656,586476.00
06/03/2016 04:30,2,0.000,ALERT,212.16,301.77,59.965,1464942603,"201051344001135","219011344069620",0.00,13.70,0,299.67,303.88,0.0,0.0,0.000,425195.1,425195.1,38038,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464942658,586477.00
06/03/2016 04:30,2,0.000,ALERT,212.38,302.68,59.965,1464942603,"201051344000594","219011344069620",0.00,14.00,0,300.27,304.48,0.0,0.0,0.000,434135.1,434135.1,33500,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464942660,586478.00
06/03/2016 04:30,2,0.000,ALERT,212.61,301.17,59.938,1464942603,"201051344001203","219011344069620",0.00,14.00,0,299.67,305.38,0.0,0.0,0.000,432210.2,432210.2,38074,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464942661,586479.00
06/03/2016 04:30,2,0.000,ALERT,212.16,301.17,59.954,1464942603,"274151322000054","219011344069620",0.00,15.30,0,299.07,303.88,0.0,0.0,0.000,687137.2,687137.2,26644,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464942663,586480.00
06/03/2016 04:30,2,0.000,ALERT,212.83,301.77,59.965,1464942603,"201051344000867","219011344069620",0.00,14.30,0,299.97,304.18,0.0,0.0,0.000,421610.3,421610.3,33506,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464942665,586481.00
06/03/2016 04:30,2,0.000,ALERT,212.61,301.77,59.975,1464942603,"201051344001093","219011344069620",0.00,14.70,0,299.67,303.28,0.0,0.0,0.000,430704.3,430704.3,37944,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464942667,586482.00
06/03/2016 04:30,2,0.000,ALERT,212.61,301.77,59.959,1464942603,"201051344000900","219011344069620",0.00,13.70,0,299.97,303.58,0.0,0.0,0.000,437296.3,437296.3,32901,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464942669,586483.00
06/03/2016 04:30,2,0.000,ALERT,212.83,300.87,59.965,1464942603,"201051344000648","219011344069620",0.00,13.30,0,299.37,303.88,0.0,0.0,0.000,429075.0,429075.0,33189,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464942671,586484.00
06/03/2016 04:30,2,0.000,ALERT,212.61,302.37,59.933,1464942603,"201051344000569","219011344069620",0.00,14.00,0,300.87,304.78,0.0,0.0,0.000,438402.6,438402.6,32825,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464942673,586485.00
06/03/2016 04:30,2,0.000,ALERT,212.61,302.07,59.954,1464942603,"201051344000983","219011344069620",0.00,14.00,0,300.57,304.48,0.0,0.0,0.000,429933.1,429933.1,33305,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464942675,586486.00
06/03/2016 04:30,2,0.000,ALERT,212.61,301.47,60.002,1464942603,"201051344001158","219011344069620",0.00,13.30,0,299.67,303.58,0.0,0.0,0.000,424199.9,424199.9,33568,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464942676,586487.00
06/03/2016 04:30,2,0.000,ALERT,213.06,302.37,59.954,1464942603,"201051344000576","219011344069620",0.00,13.70,0,300.57,304.18,0.0,0.0,0.000,431218.2,431218.2,32975,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464942678,586488.00
06/03/2016 04:30,2,0.000,ALERT,212.38,300.87,59.954,1464942603,"274151322000087","219011344069620",0.00,15.50,0,298.17,302.98,0.0,0.0,0.000,660647.6,660647.6,26743,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464942680,586489.00
06/03/2016 04:45,2,0.000,ALERT,213.51,302.68,59.954,1464943503,"201051344000645","219011344069620",0.00,14.30,0,299.67,304.18,0.0,0.0,0.000,430757.9,430757.9,33111,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464943505,586490.00
06/03/2016 04:45,2,0.000,ALERT,212.83,301.47,59.954,1464943503,"274151322000085","219011344069620",0.00,15.00,0,299.97,303.28,0.0,0.0,0.000,688887.6,688887.6,26655,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464943507,586491.00
06/03/2016 04:45,2,0.000,ALERT,213.51,302.37,59.922,1464943503,"201051344000633","219011344069620",0.00,13.70,0,298.17,303.58,0.0,0.0,0.000,421902.1,421902.1,33592,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464943509,586492.00
06/03/2016 04:45,2,0.000,ALERT,213.29,302.68,59.965,1464943503,"201051344000469","219011344069620",0.00,13.30,0,298.77,303.88,0.0,0.0,0.000,423282.1,423282.1,33527,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464943511,586493.00
06/03/2016 04:45,2,0.000,ALERT,212.61,301.17,59.959,1464943503,"201051344000646","219011344069620",0.00,13.70,0,298.77,302.68,0.0,0.0,0.000,426680.9,426680.9,38075,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464943513,586494.00
06/03/2016 04:45,2,0.000,ALERT,212.38,302.07,59.949,1464943503,"274151322000052","219011344069620",0.00,15.00,0,299.67,303.58,0.0,0.0,0.000,702378.9,702378.9,26885,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464943515,586495.00
06/03/2016 04:45,2,0.000,ALERT,213.06,301.47,59.912,1464943503,"201051344000585","219011344069620",0.00,14.00,0,299.07,302.98,0.0,0.0,0.000,433643.4,433643.4,38079,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464943517,586496.00
06/03/2016 04:45,2,0.000,ALERT,212.83,301.47,59.954,1464943503,"201051344001230","219011344069620",0.00,13.70,0,299.97,303.28,0.0,0.0,0.000,430271.7,430271.7,37883,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464943519,586497.00
06/03/2016 04:45,2,0.000,ALERT,213.29,301.77,59.954,1464943503,"201051344000582","219011344069620",0.00,13.70,0,300.27,303.88,0.0,0.0,0.000,423679.0,423679.0,38041,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464943520,586498.00
06/03/2016 04:45,2,0.000,ALERT,212.38,301.17,59.954,1464943503,"201051344000955","219011344069620",0.00,14.00,0,299.67,303.28,0.0,0.0,0.000,436089.8,436089.8,37981,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464943522,586499.00
06/03/2016 04:45,2,0.000,ALERT,212.61,300.87,59.954,1464943503,"274151322000094","219011344069620",0.00,14.70,0,299.37,302.68,0.0,0.0,0.000,567714.0,567714.0,27943,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464943524,586500.00
06/03/2016 04:45,2,0.000,ALERT,212.83,303.28,59.954,1464943503,"201051344000579","219011344069620",0.00,14.00,0,300.57,304.78,0.0,0.0,0.000,437354.9,437354.9,13594,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464943526,586501.00
06/03/2016 04:45,2,0.000,ALERT,212.61,301.47,59.949,1464943503,"201051344000890","219011344069620",0.00,14.30,0,300.27,304.18,0.0,0.0,0.000,433263.3,433263.3,37997,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464943528,586502.00
06/03/2016 04:45,2,0.000,ALERT,213.06,301.17,59.959,1464943503,"201051344000438","219011344069620",0.00,13.70,0,299.37,303.28,0.0,0.0,0.000,435271.0,435271.0,38001,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464943530,586503.00
06/03/2016 04:45,2,0.000,ALERT,213.06,300.57,59.954,1464943503,"201051344000417","219011344069620",0.00,14.00,0,299.07,302.98,0.0,0.0,0.000,427718.3,427718.3,38164,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464943531,586504.00
06/03/2016 04:45,2,0.000,ALERT,212.61,301.77,59.944,1464943503,"274151322000083","219011344069620",0.00,14.70,0,300.27,303.58,0.0,0.0,0.000,696058.6,696058.6,26956,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464943533,586505.00
06/03/2016 04:45,2,0.000,ALERT,213.29,301.77,59.944,1464943503,"274151322000076","219011344069620",0.00,14.70,0,299.97,303.58,0.0,0.0,0.000,741253.3,741253.3,26956,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464943535,586506.00
06/03/2016 04:45,2,0.000,ALERT,212.83,303.28,59.954,1464943503,"201051344000868","219011344069620",0.00,14.00,0,300.57,305.08,0.0,0.0,0.000,422378.1,422378.1,33245,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464943537,586507.00
06/03/2016 04:45,2,0.000,ALERT,212.61,302.68,59.949,1464943503,"274151322000095","219011344069620",0.00,14.30,0,300.87,304.18,0.0,0.0,0.000,733627.9,733627.9,26875,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464943539,586508.00
06/03/2016 04:45,2,0.000,ALERT,212.83,302.68,59.959,1464943503,"201051344000988","219011344069620",0.00,14.00,0,297.87,303.88,0.0,0.0,0.000,419437.0,419437.0,33543,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464943541,586509.00
06/03/2016 04:45,2,0.000,ALERT,212.83,300.57,59.959,1464943503,"201051344001025","219011344069620",0.00,13.30,0,299.07,303.58,0.0,0.0,0.000,433296.2,433296.2,38050,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464943543,586510.00
06/03/2016 04:45,2,0.000,ALERT,213.06,302.98,59.933,1464943503,"201051344000458","219011344069620",0.00,14.70,0,299.97,304.78,0.0,0.0,0.000,430269.7,430269.7,33463,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464943544,586511.00
06/03/2016 04:45,2,0.000,ALERT,213.74,302.68,59.954,1464943503,"201051344000853","219011344069620",0.00,13.70,0,299.67,304.18,0.0,0.0,0.000,428939.7,428939.7,33066,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464943546,586512.00
06/03/2016 04:45,2,0.000,ALERT,213.29,301.47,59.954,1464943503,"201051344000685","219011344069620",0.00,14.00,0,299.67,302.98,0.0,0.0,0.000,434719.9,434719.9,37894,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464943548,586513.00
06/03/2016 04:45,2,0.000,ALERT,213.06,300.87,59.965,1464943503,"201051344000917","219011344069620",0.00,14.70,0,298.47,302.68,0.0,0.0,0.000,431557.1,431557.1,37895,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464943550,586514.00
06/03/2016 04:45,2,0.000,ALERT,213.06,301.77,59.938,1464943503,"201051344001145","219011344069620",0.00,13.70,0,299.67,303.58,0.0,0.0,0.000,436762.7,436762.7,37749,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464943552,586515.00
06/03/2016 04:45,2,0.000,ALERT,213.06,300.87,59.954,1464943503,"201051344000651","219011344069620",0.00,13.30,0,299.07,302.37,0.0,0.0,0.000,429143.7,429143.7,38104,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464943554,586516.00
06/03/2016 04:45,2,0.000,ALERT,211.93,301.17,59.938,1464943503,"274151322000088","219011344069620",0.00,15.00,0,299.67,302.98,0.0,0.0,0.000,672733.7,672733.7,26619,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464943555,586517.00
06/03/2016 04:45,2,0.000,ALERT,213.06,300.87,59.954,1464943503,"274151322000068","219011344069620",0.00,15.30,0,299.37,302.37,0.0,0.0,0.000,567537.5,567537.5,28152,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464943557,586518.00
06/03/2016 04:45,2,0.000,ALERT,212.61,301.17,59.938,1464943503,"201051344001135","219011344069620",0.00,13.70,0,299.67,303.58,0.0,0.0,0.000,425195.1,425195.1,38040,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464943559,586519.00
06/03/2016 04:45,2,0.000,ALERT,212.83,303.28,59.907,1464943503,"201051344000594","219011344069620",0.00,14.00,0,299.97,304.48,0.0,0.0,0.000,434135.1,434135.1,33502,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464943561,586520.00
06/03/2016 04:45,2,0.000,ALERT,213.06,301.17,59.954,1464943503,"201051344001203","219011344069620",0.00,14.00,0,299.67,304.78,0.0,0.0,0.000,432210.2,432210.2,38076,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464943563,586521.00
06/03/2016 04:45,2,0.000,ALERT,212.38,301.47,59.944,1464943503,"274151322000054","219011344069620",0.00,15.30,0,299.67,303.58,0.0,0.0,0.000,687137.2,687137.2,26646,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464943565,586522.00
06/03/2016 04:45,2,0.000,ALERT,213.29,302.37,59.965,1464943503,"201051344000867","219011344069620",0.00,14.30,0,299.07,304.48,0.0,0.0,0.000,421610.3,421610.3,33508,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464943567,586523.00
06/03/2016 04:45,2,0.000,ALERT,213.06,301.17,59.954,1464943503,"201051344001093","219011344069620",0.00,14.70,0,299.67,302.98,0.0,0.0,0.000,430704.3,430704.3,37946,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464943568,586524.00
06/03/2016 04:45,2,0.000,ALERT,212.83,302.68,59.954,1464943503,"201051344000900","219011344069620",0.00,13.70,0,299.67,304.18,0.0,0.0,0.000,437296.3,437296.3,32903,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464943570,586525.00
06/03/2016 04:45,2,0.000,ALERT,213.29,302.07,59.970,1464943503,"201051344000648","219011344069620",0.00,13.30,0,299.37,304.18,0.0,0.0,0.000,429075.0,429075.0,33191,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464943572,586526.00
06/03/2016 04:45,2,0.000,ALERT,213.06,303.28,59.959,1464943503,"201051344000569","219011344069620",0.00,14.00,0,300.57,305.08,0.0,0.0,0.000,438402.6,438402.6,32827,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464943574,586527.00
06/03/2016 04:45,2,0.000,ALERT,212.83,302.98,59.970,1464943503,"201051344000983","219011344069620",0.00,14.00,0,300.27,304.78,0.0,0.0,0.000,429933.1,429933.1,33307,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464943576,586528.00
06/03/2016 04:45,2,0.000,ALERT,213.06,302.37,59.959,1464943503,"201051344001158","219011344069620",0.00,13.30,0,299.37,303.88,0.0,0.0,0.000,424199.9,424199.9,33570,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464943578,586529.00
06/03/2016 04:45,2,0.000,ALERT,213.51,302.98,59.965,1464943503,"201051344000576","219011344069620",0.00,13.70,0,299.97,304.48,0.0,0.0,0.000,431218.2,431218.2,32977,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464943579,586530.00
06/03/2016 04:45,2,0.000,ALERT,212.61,300.87,59.975,1464943503,"274151322000087","219011344069620",0.00,15.50,0,299.07,302.68,0.0,0.0,0.000,660647.6,660647.6,26745,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464943581,586531.00
06/03/2016 05:00,2,0.000,ALERT,213.06,302.37,59.975,1464944403,"201051344000645","219011344069620",0.00,14.30,0,300.87,304.18,0.0,0.0,0.000,430757.9,430757.9,33113,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464944405,586532.00
06/03/2016 05:00,2,0.000,ALERT,212.38,301.77,59.975,1464944403,"274151322000085","219011344069620",0.00,15.00,0,299.97,302.98,0.0,0.0,0.000,688887.6,688887.6,26657,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464944407,586533.00
06/03/2016 05:00,2,0.000,ALERT,213.06,302.07,59.981,1464944403,"201051344000633","219011344069620",0.00,13.70,0,298.77,303.88,0.0,0.0,0.000,421902.1,421902.1,33594,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464944409,586534.00
06/03/2016 05:00,2,0.000,ALERT,212.61,302.07,59.975,1464944403,"201051344000469","219011344069620",0.00,13.00,0,299.97,304.18,0.0,0.0,0.000,423282.1,423282.1,33529,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464944410,586535.00
06/03/2016 05:00,2,0.000,ALERT,211.93,300.27,59.996,1464944403,"201051344000646","219011344069620",0.00,13.70,0,298.77,302.68,0.0,0.0,0.000,426680.9,426680.9,38077,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464944412,586536.00
06/03/2016 05:00,2,0.000,ALERT,211.93,301.77,59.965,1464944403,"274151322000052","219011344069620",0.00,15.00,0,299.67,303.58,0.0,0.0,0.000,702378.9,702378.9,26887,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464944414,586537.00
06/03/2016 05:00,2,0.000,ALERT,212.38,300.57,59.965,1464944403,"201051344000585","219011344069620",0.00,14.00,0,298.77,302.98,0.0,0.0,0.000,433643.4,433643.4,38081,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464944416,586538.00
06/03/2016 05:00,2,0.000,ALERT,212.16,300.87,59.965,1464944403,"201051344001230","219011344069620",0.00,13.70,0,299.67,303.28,0.0,0.0,0.000,430271.7,430271.7,37885,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464944418,586539.00
06/03/2016 05:00,2,0.000,ALERT,212.83,301.17,60.007,1464944403,"201051344000582","219011344069620",0.00,13.30,0,299.97,303.58,0.0,0.0,0.000,423679.0,423679.0,38043,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464944419,586540.00
06/03/2016 05:00,2,0.000,ALERT,211.70,300.27,59.970,1464944403,"201051344000955","219011344069620",0.00,14.00,0,299.07,302.68,0.0,0.0,0.000,436089.8,436089.8,37983,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464944421,586541.00
06/03/2016 05:00,2,0.000,ALERT,212.16,300.87,59.981,1464944403,"274151322000094","219011344069620",0.00,14.30,0,299.37,302.37,0.0,0.0,0.000,567714.0,567714.0,27945,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464944423,586542.00
06/03/2016 05:00,2,0.000,ALERT,212.38,302.68,59.970,1464944403,"201051344000579","219011344069620",0.00,14.00,0,301.17,305.08,0.0,0.0,0.000,437354.9,437354.9,13596,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464944425,586543.00
06/03/2016 05:00,2,0.000,ALERT,212.16,300.87,59.975,1464944403,"201051344000890","219011344069620",0.00,14.30,0,299.67,303.88,0.0,0.0,0.000,433263.3,433263.3,37999,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464944427,586544.00
06/03/2016 05:00,2,0.000,ALERT,212.16,300.27,59.981,1464944403,"201051344000438","219011344069620",0.00,13.70,0,299.37,302.98,0.0,0.0,0.000,435271.0,435271.0,38003,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464944429,586545.00
06/03/2016 05:00,2,0.000,ALERT,212.38,299.67,59.965,1464944403,"201051344000417","219011344069620",0.00,14.00,0,298.77,302.07,0.0,0.0,0.000,427718.3,427718.3,38166,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464944430,586546.00
06/03/2016 05:00,2,0.000,ALERT,212.16,302.07,59.970,1464944403,"274151322000083","219011344069620",0.00,14.70,0,300.27,303.58,0.0,0.0,0.000,696058.6,696058.6,26958,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464944432,586547.00
06/03/2016 05:00,2,0.000,ALERT,212.61,301.47,59.944,1464944403,"274151322000076","219011344069620",0.00,14.70,0,299.97,303.28,0.0,0.0,0.000,741253.3,741253.3,26958,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464944434,586548.00
06/03/2016 05:00,2,0.000,ALERT,212.38,302.98,59.975,1464944403,"201051344000868","219011344069620",0.00,13.70,0,301.47,305.08,0.0,0.0,0.000,422378.1,422378.1,33247,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464944436,586549.00
06/03/2016 05:00,2,0.000,ALERT,212.16,302.37,59.975,1464944403,"274151322000095","219011344069620",0.00,14.30,0,300.87,303.88,0.0,0.0,0.000,733627.9,733627.9,26877,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464944438,586550.00
06/03/2016 05:00,2,0.000,ALERT,212.38,302.37,59.970,1464944403,"201051344000988","219011344069620",0.00,14.00,0,298.47,304.18,0.0,0.0,0.000,419437.0,419437.0,33545,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464944440,586551.00
06/03/2016 05:00,2,0.000,ALERT,212.16,300.27,59.975,1464944403,"201051344001025","219011344069620",0.00,13.30,0,298.77,303.28,0.0,0.0,0.000,433296.2,433296.2,38052,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464944442,586552.00
06/03/2016 05:00,2,0.000,ALERT,212.38,302.68,59.970,1464944403,"201051344000458","219011344069620",0.00,14.70,0,300.87,304.78,0.0,0.0,0.000,430269.7,430269.7,33465,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464944443,586553.00
06/03/2016 05:00,2,0.000,ALERT,213.06,302.37,59.991,1464944403,"201051344000853","219011344069620",0.00,13.70,0,300.57,304.48,0.0,0.0,0.000,428939.7,428939.7,33068,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464944445,586554.00
06/03/2016 05:00,2,0.000,ALERT,212.83,301.17,59.981,1464944403,"201051344000685","219011344069620",0.00,14.00,0,299.37,302.98,0.0,0.0,0.000,434719.9,434719.9,37896,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464944447,586555.00
06/03/2016 05:00,2,0.000,ALERT,212.61,300.57,59.949,1464944403,"201051344000917","219011344069620",0.00,14.70,0,298.17,302.37,0.0,0.0,0.000,431557.1,431557.1,37897,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464944449,586556.00
06/03/2016 05:00,2,0.000,ALERT,212.83,301.17,59.965,1464944403,"201051344001145","219011344069620",0.00,13.70,0,299.37,303.58,0.0,0.0,0.000,436762.7,436762.7,37751,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464944451,586557.00
06/03/2016 05:00,2,0.000,ALERT,212.61,300.27,60.002,1464944403,"201051344000651","219011344069620",0.00,13.00,0,298.47,302.37,0.0,0.0,0.000,429143.7,429143.7,38106,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464944452,586558.00
06/03/2016 05:00,2,0.000,ALERT,211.70,301.47,59.959,1464944403,"274151322000088","219011344069620",0.00,15.00,0,299.67,302.98,0.0,0.0,0.000,672733.7,672733.7,26621,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464944454,586559.00
06/03/2016 05:00,2,0.000,ALERT,212.83,300.87,59.928,1464944403,"274151322000068","219011344069620",0.00,15.30,0,299.37,302.07,0.0,0.0,0.000,567537.5,567537.5,28154,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464944456,586560.00
06/03/2016 05:00,2,0.000,ALERT,212.16,301.17,59.954,1464944403,"201051344001135","219011344069620",0.00,13.70,0,299.37,303.28,0.0,0.0,0.000,425195.1,425195.1,38042,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464944458,586561.00
