ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/03/2016 05:00,2,0.000,ALERT,212.38,302.98,59.949,1464944403,"201051344000594","219011344069620",0.00,14.00,0,300.27,304.48,0.0,0.0,0.000,434135.1,434135.1,33504,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464944460,586562.00
06/03/2016 05:00,2,0.000,ALERT,212.61,300.57,59.938,1464944403,"201051344001203","219011344069620",0.00,13.70,0,299.07,304.48,0.0,0.0,0.000,432210.2,432210.2,38078,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464944461,586563.00
06/03/2016 05:00,2,0.000,ALERT,211.93,302.07,59.954,1464944403,"274151322000054","219011344069620",0.00,15.30,0,299.67,303.58,0.0,0.0,0.000,687137.2,687137.2,26648,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464944463,586564.00
06/03/2016 05:00,2,0.000,ALERT,212.61,302.07,59.959,1464944403,"201051344000867","219011344069620",0.00,14.30,0,300.27,304.78,0.0,0.0,0.000,421610.3,421610.3,33510,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464944465,586565.00
06/03/2016 05:00,2,0.000,ALERT,212.61,300.57,59.965,1464944403,"201051344001093","219011344069620",0.00,14.30,0,299.07,302.68,0.0,0.0,0.000,430704.3,430704.3,37948,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464944467,586566.00
06/03/2016 05:00,2,0.000,ALERT,212.38,302.37,59.975,1464944403,"201051344000900","219011344069620",0.00,13.70,0,300.27,303.88,0.0,0.0,0.000,437296.3,437296.3,32905,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464944469,586567.00
06/03/2016 05:00,2,0.000,ALERT,212.61,301.47,59.991,1464944403,"201051344000648","219011344069620",0.00,13.30,0,300.27,304.18,0.0,0.0,0.000,429075.0,429075.0,33193,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464944471,586568.00
06/03/2016 05:00,2,0.000,ALERT,212.61,302.98,59.959,1464944403,"201051344000569","219011344069620",0.00,14.00,0,301.47,305.08,0.0,0.0,0.000,438402.6,438402.6,32829,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464944472,586569.00
06/03/2016 05:00,2,0.000,ALERT,212.38,302.68,59.959,1464944403,"201051344000983","219011344069620",0.00,14.00,0,301.17,304.48,0.0,0.0,0.000,429933.1,429933.1,33309,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464944474,586570.00
06/03/2016 05:00,2,0.000,ALERT,212.61,302.07,59.954,1464944403,"201051344001158","219011344069620",0.00,13.30,0,300.27,303.88,0.0,0.0,0.000,424199.9,424199.9,33572,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464944476,586571.00
06/03/2016 05:00,2,0.000,ALERT,212.83,302.68,59.981,1464944403,"201051344000576","219011344069620",0.00,13.70,0,300.57,304.18,0.0,0.0,0.000,431218.2,431218.2,32979,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464944478,586572.00
06/03/2016 05:00,2,0.000,ALERT,212.16,300.57,59.938,1464944403,"274151322000087","219011344069620",0.00,15.30,0,299.07,302.68,0.0,0.0,0.000,660647.6,660647.6,26747,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464944480,586573.00
06/03/2016 05:15,2,0.000,ALERT,212.83,301.47,59.975,1464945303,"201051344000645","219011344069620",0.00,14.00,0,299.67,304.18,0.0,0.0,0.000,430757.9,430757.9,33115,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464945305,586574.00
06/03/2016 05:15,2,0.000,ALERT,211.70,300.57,59.965,1464945303,"274151322000085","219011344069620",0.00,14.70,0,298.17,302.98,0.0,0.0,0.000,688887.6,688887.6,26659,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464945307,586575.00
06/03/2016 05:15,2,0.000,ALERT,212.83,301.17,59.970,1464945303,"201051344000633","219011344069620",0.00,13.30,0,297.87,303.28,0.0,0.0,0.000,421902.1,421902.1,33596,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464945309,586576.00
06/03/2016 05:15,2,0.000,ALERT,212.38,301.47,59.965,1464945303,"201051344000469","219011344069620",0.00,13.00,0,298.77,303.58,0.0,0.0,0.000,423282.1,423282.1,33531,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464945310,586577.00
06/03/2016 05:15,2,0.000,ALERT,212.16,300.27,59.933,1464945303,"201051344000646","219011344069620",0.00,13.70,0,297.87,302.07,0.0,0.0,0.000,426680.9,426680.9,38079,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464945312,586578.00
06/03/2016 05:15,2,0.000,ALERT,211.48,301.17,59.986,1464945303,"274151322000052","219011344069620",0.00,14.70,0,297.87,303.28,0.0,0.0,0.000,702378.9,702378.9,26889,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464945314,586579.00
06/03/2016 05:15,2,0.000,ALERT,212.61,300.57,59.970,1464945303,"201051344000585","219011344069620",0.00,14.00,0,298.17,302.07,0.0,0.0,0.000,433643.4,433643.4,38083,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464945316,586580.00
06/03/2016 05:15,2,0.000,ALERT,212.38,300.87,60.002,1464945303,"201051344001230","219011344069620",0.00,13.70,0,298.77,302.37,0.0,0.0,0.000,430271.7,430271.7,37887,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464945318,586581.00
06/03/2016 05:15,2,0.000,ALERT,213.06,301.17,59.970,1464945303,"201051344000582","219011344069620",0.00,13.30,0,299.37,302.98,0.0,0.0,0.000,423679.0,423679.0,38045,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464945319,586582.00
06/03/2016 05:15,2,0.000,ALERT,211.93,300.27,59.965,1464945303,"201051344000955","219011344069620",0.00,13.70,0,298.47,302.07,0.0,0.0,0.000,436089.8,436089.8,37985,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464945321,586583.00
06/03/2016 05:15,2,0.000,ALERT,211.70,299.67,59.970,1464945303,"274151322000094","219011344069620",0.00,14.30,0,297.57,302.07,0.0,0.0,0.000,567714.0,567714.0,27947,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464945323,586584.00
06/03/2016 05:15,2,0.000,ALERT,212.16,302.07,59.933,1464945303,"201051344000579","219011344069620",0.00,14.00,0,300.27,304.78,0.0,0.0,0.000,437354.9,437354.9,13598,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464945325,586585.00
06/03/2016 05:15,2,0.000,ALERT,212.38,300.57,59.996,1464945303,"201051344000890","219011344069620",0.00,14.00,0,298.77,303.28,0.0,0.0,0.000,433263.3,433263.3,38001,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464945326,586586.00
06/03/2016 05:15,2,0.000,ALERT,212.61,300.27,60.002,1464945303,"201051344000438","219011344069620",0.00,13.30,0,298.77,302.37,0.0,0.0,0.000,435271.0,435271.0,38005,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464945328,586587.00
06/03/2016 05:15,2,0.000,ALERT,212.16,299.07,59.959,1464945303,"201051344000417","219011344069620",0.00,13.70,0,297.87,301.47,0.0,0.0,0.000,427718.3,427718.3,38168,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464945330,586588.00
06/03/2016 05:15,2,0.000,ALERT,211.48,299.97,59.965,1464945303,"274151322000083","219011344069620",0.00,14.70,0,298.47,303.28,0.0,0.0,0.000,696058.6,696058.6,26960,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464945332,586589.00
06/03/2016 05:15,2,0.000,ALERT,211.93,299.67,59.959,1464945303,"274151322000076","219011344069620",0.00,14.70,0,298.17,302.98,0.0,0.0,0.000,741253.3,741253.3,26960,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464945334,586590.00
06/03/2016 05:15,2,0.000,ALERT,211.93,301.47,59.970,1464945303,"201051344000868","219011344069620",0.00,13.30,0,300.57,304.78,0.0,0.0,0.000,422378.1,422378.1,33249,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464945336,586591.00
06/03/2016 05:15,2,0.000,ALERT,211.25,300.87,59.970,1464945303,"274151322000095","219011344069620",0.00,14.00,0,299.07,303.58,0.0,0.0,0.000,733627.9,733627.9,26879,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464945338,586592.00
06/03/2016 05:15,2,0.000,ALERT,211.93,300.87,60.007,1464945303,"201051344000988","219011344069620",0.00,13.70,0,297.26,303.58,0.0,0.0,0.000,419437.0,419437.0,33547,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464945340,586593.00
06/03/2016 05:15,2,0.000,ALERT,211.93,299.37,59.970,1464945303,"201051344001025","219011344069620",0.00,13.00,0,298.17,302.98,0.0,0.0,0.000,433296.2,433296.2,38054,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464945342,586594.00
06/03/2016 05:15,2,0.000,ALERT,211.70,300.87,60.012,1464945303,"201051344000458","219011344069620",0.00,14.30,0,299.97,304.48,0.0,0.0,0.000,430269.7,430269.7,33467,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464945343,586595.00
06/03/2016 05:15,2,0.000,ALERT,212.38,300.57,59.970,1464945303,"201051344000853","219011344069620",0.00,13.70,0,299.67,303.88,0.0,0.0,0.000,428939.7,428939.7,33070,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464945345,586596.00
06/03/2016 05:15,2,0.000,ALERT,212.38,299.97,60.007,1464945303,"201051344000685","219011344069620",0.00,13.70,0,298.77,302.68,0.0,0.0,0.000,434719.9,434719.9,37898,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464945347,586597.00
06/03/2016 05:15,2,0.000,ALERT,212.16,299.67,59.965,1464945303,"201051344000917","219011344069620",0.00,14.30,0,297.26,302.07,0.0,0.0,0.000,431557.1,431557.1,37899,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464945349,586598.00
06/03/2016 05:15,2,0.000,ALERT,212.61,300.27,59.970,1464945303,"201051344001145","219011344069620",0.00,13.30,0,299.07,303.28,0.0,0.0,0.000,436762.7,436762.7,37753,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464945351,586599.00
06/03/2016 05:15,2,0.000,ALERT,212.38,299.37,59.970,1464945303,"201051344000651","219011344069620",0.00,13.00,0,298.17,302.07,0.0,0.0,0.000,429143.7,429143.7,38108,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464945353,586600.00
06/03/2016 05:15,2,0.000,ALERT,211.25,299.67,59.959,1464945303,"274151322000088","219011344069620",0.00,14.70,0,298.17,302.68,0.0,0.0,0.000,672733.7,672733.7,26623,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464945355,586601.00
06/03/2016 05:15,2,0.000,ALERT,211.93,299.37,59.970,1464945303,"274151322000068","219011344069620",0.00,15.30,0,297.57,301.77,0.0,0.0,0.000,567537.5,567537.5,28156,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464945356,586602.00
06/03/2016 05:15,2,0.000,ALERT,211.93,299.97,59.965,1464945303,"201051344001135","219011344069620",0.00,13.30,0,298.77,302.98,0.0,0.0,0.000,425195.1,425195.1,38044,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464945358,586603.00
06/03/2016 05:15,2,0.000,ALERT,211.70,301.77,59.922,1464945303,"201051344000594","219011344069620",0.00,13.70,0,299.37,304.48,0.0,0.0,0.000,434135.1,434135.1,33506,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464945360,586604.00
06/03/2016 05:15,2,0.000,ALERT,212.16,299.67,59.959,1464945303,"201051344001203","219011344069620",0.00,13.70,0,298.47,303.88,0.0,0.0,0.000,432210.2,432210.2,38080,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464945362,586605.00
06/03/2016 05:15,2,0.000,ALERT,211.48,300.57,59.954,1464945303,"274151322000054","219011344069620",0.00,15.00,0,298.17,303.28,0.0,0.0,0.000,687137.2,687137.2,26650,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464945364,586606.00
06/03/2016 05:15,2,0.000,ALERT,212.38,301.17,60.002,1464945303,"201051344000867","219011344069620",0.00,14.00,0,299.67,304.18,0.0,0.0,0.000,421610.3,421610.3,33512,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464945366,586607.00
06/03/2016 05:15,2,0.000,ALERT,212.38,300.27,59.975,1464945303,"201051344001093","219011344069620",0.00,14.30,0,298.47,302.07,0.0,0.0,0.000,430704.3,430704.3,37950,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464945368,586608.00
06/03/2016 05:15,2,0.000,ALERT,211.93,301.17,59.965,1464945303,"201051344000900","219011344069620",0.00,13.30,0,299.37,303.88,0.0,0.0,0.000,437296.3,437296.3,32907,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464945369,586609.00
06/03/2016 05:15,2,0.000,ALERT,212.38,300.57,59.965,1464945303,"201051344000648","219011344069620",0.00,13.00,0,299.07,303.88,0.0,0.0,0.000,429075.0,429075.0,33195,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464945371,586610.00
06/03/2016 05:15,2,0.000,ALERT,212.16,301.77,59.970,1464945303,"201051344000569","219011344069620",0.00,13.70,0,300.27,304.78,0.0,0.0,0.000,438402.6,438402.6,32831,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464945373,586611.00
06/03/2016 05:15,2,0.000,ALERT,212.16,301.47,59.965,1464945303,"201051344000983","219011344069620",0.00,13.70,0,299.97,304.48,0.0,0.0,0.000,429933.1,429933.1,33311,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464945375,586612.00
06/03/2016 05:15,2,0.000,ALERT,212.16,300.87,59.986,1464945303,"201051344001158","219011344069620",0.00,13.00,0,299.07,303.58,0.0,0.0,0.000,424199.9,424199.9,33574,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464945377,586613.00
06/03/2016 05:15,2,0.000,ALERT,212.61,301.77,59.959,1464945303,"201051344000576","219011344069620",0.00,13.30,0,299.67,303.88,0.0,0.0,0.000,431218.2,431218.2,32981,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464945378,586614.00
06/03/2016 05:15,2,0.000,ALERT,211.93,299.97,59.965,1464945303,"274151322000087","219011344069620",0.00,15.30,0,297.57,302.07,0.0,0.0,0.000,660647.6,660647.6,26749,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464945380,586615.00
06/03/2016 05:30,2,0.000,ALERT,212.61,300.87,59.996,1464946203,"201051344000645","219011344069620",0.00,13.70,0,299.67,302.98,0.0,0.0,0.000,430757.9,430757.9,33117,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464946205,586616.00
06/03/2016 05:30,2,0.000,ALERT,211.70,299.97,59.954,1464946203,"274151322000085","219011344069620",0.00,14.30,0,298.47,301.77,0.0,0.0,0.000,688887.6,688887.6,26661,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464946207,586617.00
06/03/2016 05:30,2,0.000,ALERT,212.61,300.57,60.007,1464946203,"201051344000633","219011344069620",0.00,13.00,0,297.26,302.68,0.0,0.0,0.000,421902.1,421902.1,33598,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464946209,586618.00
06/03/2016 05:30,2,0.000,ALERT,212.16,300.87,59.965,1464946203,"201051344000469","219011344069620",0.00,12.70,0,298.47,302.68,0.0,0.0,0.000,423282.1,423282.1,33533,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464946211,586619.00
06/03/2016 05:30,2,0.000,ALERT,211.70,299.37,59.970,1464946203,"201051344000646","219011344069620",0.00,13.00,0,297.26,301.47,0.0,0.0,0.000,426680.9,426680.9,38081,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464946212,586620.00
06/03/2016 05:30,2,0.000,ALERT,211.48,300.57,59.959,1464946203,"274151322000052","219011344069620",0.00,14.30,0,297.87,302.37,0.0,0.0,0.000,702378.9,702378.9,26891,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464946214,586621.00
06/03/2016 05:30,2,0.000,ALERT,212.16,299.97,59.933,1464946203,"201051344000585","219011344069620",0.00,13.30,0,297.57,301.77,0.0,0.0,0.000,433643.4,433643.4,38085,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464946216,586622.00
06/03/2016 05:30,2,0.000,ALERT,211.93,299.97,59.965,1464946203,"201051344001230","219011344069620",0.00,13.30,0,298.17,302.07,0.0,0.0,0.000,430271.7,430271.7,37889,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464946218,586623.00
06/03/2016 05:30,2,0.000,ALERT,212.61,300.57,59.959,1464946203,"201051344000582","219011344069620",0.00,13.00,0,298.77,302.37,0.0,0.0,0.000,423679.0,423679.0,38047,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464946220,586624.00
06/03/2016 05:30,2,0.000,ALERT,211.70,299.67,59.959,1464946203,"201051344000955","219011344069620",0.00,13.30,0,297.87,301.77,0.0,0.0,0.000,436089.8,436089.8,37987,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464946222,586625.00
06/03/2016 05:30,2,0.000,ALERT,211.70,299.67,59.986,1464946203,"274151322000094","219011344069620",0.00,14.00,0,297.87,301.17,0.0,0.0,0.000,567714.0,567714.0,27949,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464946223,586626.00
06/03/2016 05:30,2,0.000,ALERT,212.16,301.77,59.922,1464946203,"201051344000579","219011344069620",0.00,13.30,0,299.97,303.88,0.0,0.0,0.000,437354.9,437354.9,13600,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464946225,586627.00
06/03/2016 05:30,2,0.000,ALERT,211.93,300.27,59.928,1464946203,"201051344000890","219011344069620",0.00,13.70,0,298.47,302.68,0.0,0.0,0.000,433263.3,433263.3,38003,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464946227,586628.00
06/03/2016 05:30,2,0.000,ALERT,212.16,299.67,59.965,1464946203,"201051344000438","219011344069620",0.00,13.00,0,297.87,302.07,0.0,0.0,0.000,435271.0,435271.0,38007,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464946229,586629.00
06/03/2016 05:30,2,0.000,ALERT,212.16,299.07,59.938,1464946203,"201051344000417","219011344069620",0.00,13.30,0,297.26,300.87,0.0,0.0,0.000,427718.3,427718.3,38170,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464946231,586630.00
06/03/2016 05:30,2,0.000,ALERT,211.70,300.27,59.959,1464946203,"274151322000083","219011344069620",0.00,14.30,0,298.47,302.07,0.0,0.0,0.000,696058.6,696058.6,26962,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464946233,586631.00
06/03/2016 05:30,2,0.000,ALERT,212.16,299.67,59.954,1464946203,"274151322000076","219011344069620",0.00,14.00,0,298.47,302.07,0.0,0.0,0.000,741253.3,741253.3,26962,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464946234,586632.00
06/03/2016 05:30,2,0.000,ALERT,212.16,301.77,59.965,1464946203,"201051344000868","219011344069620",0.00,13.30,0,299.37,303.28,0.0,0.0,0.000,422378.1,422378.1,33251,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464946236,586633.00
06/03/2016 05:30,2,0.000,ALERT,211.70,300.87,59.954,1464946203,"274151322000095","219011344069620",0.00,13.70,0,299.37,302.37,0.0,0.0,0.000,733627.9,733627.9,26881,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464946238,586634.00
06/03/2016 05:30,2,0.000,ALERT,211.93,300.87,59.970,1464946203,"201051344000988","219011344069620",0.00,13.30,0,296.66,302.37,0.0,0.0,0.000,419437.0,419437.0,33549,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464946240,586635.00
06/03/2016 05:30,2,0.000,ALERT,211.93,299.07,59.959,1464946203,"201051344001025","219011344069620",0.00,12.70,0,297.26,302.07,0.0,0.0,0.000,433296.2,433296.2,38056,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464946242,586636.00
06/03/2016 05:30,2,0.000,ALERT,211.93,300.87,59.959,1464946203,"201051344000458","219011344069620",0.00,14.00,0,299.07,303.28,0.0,0.0,0.000,430269.7,430269.7,33469,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464946243,586637.00
06/03/2016 05:30,2,0.000,ALERT,212.61,300.57,59.959,1464946203,"201051344000853","219011344069620",0.00,13.30,0,299.07,302.68,0.0,0.0,0.000,428939.7,428939.7,33072,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464946245,586638.00
06/03/2016 05:30,2,0.000,ALERT,212.38,299.67,59.970,1464946203,"201051344000685","219011344069620",0.00,13.30,0,297.87,301.77,0.0,0.0,0.000,434719.9,434719.9,37900,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464946247,586639.00
06/03/2016 05:30,2,0.000,ALERT,212.16,299.37,59.996,1464946203,"201051344000917","219011344069620",0.00,14.00,0,296.36,300.87,0.0,0.0,0.000,431557.1,431557.1,37901,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464946249,586640.00
06/03/2016 05:30,2,0.000,ALERT,212.38,299.97,59.965,1464946203,"201051344001145","219011344069620",0.00,13.00,0,298.17,302.07,0.0,0.0,0.000,436762.7,436762.7,37755,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464946251,586641.00
06/03/2016 05:30,2,0.000,ALERT,211.93,298.77,59.959,1464946203,"201051344000651","219011344069620",0.00,12.30,0,297.26,301.17,0.0,0.0,0.000,429143.7,429143.7,38110,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464946253,586642.00
06/03/2016 05:30,2,0.000,ALERT,211.48,299.67,59.959,1464946203,"274151322000088","219011344069620",0.00,14.70,0,298.17,301.47,0.0,0.0,0.000,672733.7,672733.7,26625,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464946254,586643.00
06/03/2016 05:30,2,0.000,ALERT,212.38,299.37,59.959,1464946203,"274151322000068","219011344069620",0.00,15.00,0,297.57,300.87,0.0,0.0,0.000,567537.5,567537.5,28158,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464946256,586644.00
06/03/2016 05:30,2,0.000,ALERT,211.70,299.67,59.975,1464946203,"201051344001135","219011344069620",0.00,13.00,0,297.87,301.77,0.0,0.0,0.000,425195.1,425195.1,38046,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464946258,586645.00
06/03/2016 05:30,2,0.000,ALERT,211.93,301.77,59.965,1464946203,"201051344000594","219011344069620",0.00,13.30,0,299.07,302.98,0.0,0.0,0.000,434135.1,434135.1,33508,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464946260,586646.00
06/03/2016 05:30,2,0.000,ALERT,212.16,299.37,59.981,1464946203,"201051344001203","219011344069620",0.00,13.30,0,297.87,302.98,0.0,0.0,0.000,432210.2,432210.2,38082,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464946262,586647.00
06/03/2016 05:30,2,0.000,ALERT,211.48,300.87,59.917,1464946203,"274151322000054","219011344069620",0.00,14.30,0,298.47,302.07,0.0,0.0,0.000,687137.2,687137.2,26652,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464946263,586648.00
06/03/2016 05:30,2,0.000,ALERT,212.38,300.87,59.954,1464946203,"201051344000867","219011344069620",0.00,13.70,0,299.07,302.98,0.0,0.0,0.000,421610.3,421610.3,33514,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464946265,586649.00
06/03/2016 05:30,2,0.000,ALERT,211.93,299.67,59.928,1464946203,"201051344001093","219011344069620",0.00,13.70,0,297.57,301.77,0.0,0.0,0.000,430704.3,430704.3,37952,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464946267,586650.00
06/03/2016 05:30,2,0.000,ALERT,211.70,300.57,59.959,1464946203,"201051344000900","219011344069620",0.00,13.30,0,299.37,302.68,0.0,0.0,0.000,437296.3,437296.3,32909,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464946269,586651.00
06/03/2016 05:30,2,0.000,ALERT,212.16,300.27,59.970,1464946203,"201051344000648","219011344069620",0.00,12.70,0,298.77,302.68,0.0,0.0,0.000,429075.0,429075.0,33197,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464946271,586652.00
06/03/2016 05:30,2,0.000,ALERT,211.93,301.17,59.965,1464946203,"201051344000569","219011344069620",0.00,13.30,0,299.97,303.58,0.0,0.0,0.000,438402.6,438402.6,32833,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464946272,586653.00
06/03/2016 05:30,2,0.000,ALERT,211.93,300.87,59.959,1464946203,"201051344000983","219011344069620",0.00,13.30,0,299.67,303.28,0.0,0.0,0.000,429933.1,429933.1,33313,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464946274,586654.00
06/03/2016 05:30,2,0.000,ALERT,211.93,300.57,59.938,1464946203,"201051344001158","219011344069620",0.00,12.70,0,298.77,302.37,0.0,0.0,0.000,424199.9,424199.9,33576,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464946276,586655.00
06/03/2016 05:30,2,0.000,ALERT,212.38,301.17,59.965,1464946203,"201051344000576","219011344069620",0.00,13.00,0,299.37,302.98,0.0,0.0,0.000,431218.2,431218.2,32983,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464946278,586656.00
06/03/2016 05:30,2,0.000,ALERT,211.93,299.07,59.975,1464946203,"274151322000087","219011344069620",0.00,15.00,0,297.57,301.47,0.0,0.0,0.000,660647.6,660647.6,26751,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464946280,586657.00
06/03/2016 05:45,2,0.000,ALERT,212.83,301.17,59.970,1464947103,"201051344000645","219011344069620",0.00,13.30,0,299.07,302.37,0.0,0.0,0.000,430757.9,430757.9,33119,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464947105,586658.00
06/03/2016 05:45,2,0.000,ALERT,211.93,300.27,59.949,1464947103,"274151322000085","219011344069620",0.00,14.00,0,298.47,301.77,0.0,0.0,0.000,688887.6,688887.6,26663,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464947107,586659.00
06/03/2016 05:45,2,0.000,ALERT,212.83,300.87,59.991,1464947103,"201051344000633","219011344069620",0.00,12.70,0,297.26,302.07,0.0,0.0,0.000,421902.1,421902.1,33600,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464947109,586660.00
06/03/2016 05:45,2,0.000,ALERT,212.38,301.17,59.996,1464947103,"201051344000469","219011344069620",0.00,12.30,0,297.87,302.37,0.0,0.0,0.000,423282.1,423282.1,33535,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464947111,586661.00
06/03/2016 05:45,2,0.000,ALERT,211.70,299.97,59.991,1464947103,"201051344000646","219011344069620",0.00,12.70,0,296.96,300.87,0.0,0.0,0.000,426680.9,426680.9,38083,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464947113,586662.00
06/03/2016 05:45,2,0.000,ALERT,211.70,299.37,59.991,1464947103,"274151322000052","219011344069620",0.00,14.00,0,298.17,302.07,0.0,0.0,0.000,702378.9,702378.9,26893,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464947115,586663.00
06/03/2016 05:45,2,0.000,ALERT,212.38,300.27,59.996,1464947103,"201051344000585","219011344069620",0.00,13.00,0,296.96,301.17,0.0,0.0,0.000,433643.4,433643.4,38087,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464947116,586664.00
06/03/2016 05:45,2,0.000,ALERT,212.16,300.27,59.996,1464947103,"201051344001230","219011344069620",0.00,12.70,0,297.87,301.47,0.0,0.0,0.000,430271.7,430271.7,37891,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464947118,586665.00
06/03/2016 05:45,2,0.000,ALERT,212.61,300.87,60.034,1464947103,"201051344000582","219011344069620",0.00,12.70,0,298.17,301.77,0.0,0.0,0.000,423679.0,423679.0,38049,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464947120,586666.00
06/03/2016 05:45,2,0.000,ALERT,211.93,300.27,60.002,1464947103,"201051344000955","219011344069620",0.00,13.00,0,297.57,300.87,0.0,0.0,0.000,436089.8,436089.8,37989,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464947122,586667.00
06/03/2016 05:45,2,0.000,ALERT,211.93,299.37,59.986,1464947103,"274151322000094","219011344069620",0.00,13.70,0,298.17,300.87,0.0,0.0,0.000,567714.0,567714.0,27951,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464947124,586668.00
06/03/2016 05:45,2,0.000,ALERT,212.38,302.07,60.012,1464947103,"201051344000579","219011344069620",0.00,13.00,0,299.67,303.28,0.0,0.0,0.000,437354.9,437354.9,13602,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464947125,586669.00
06/03/2016 05:45,2,0.000,ALERT,212.16,300.57,59.991,1464947103,"201051344000890","219011344069620",0.00,13.00,0,298.17,302.37,0.0,0.0,0.000,433263.3,433263.3,38005,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464947127,586670.00
06/03/2016 05:45,2,0.000,ALERT,212.16,299.97,59.996,1464947103,"201051344000438","219011344069620",0.00,12.70,0,297.57,301.47,0.0,0.0,0.000,435271.0,435271.0,38009,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464947129,586671.00
06/03/2016 05:45,2,0.000,ALERT,212.38,299.67,60.039,1464947103,"201051344000417","219011344069620",0.00,13.00,0,296.66,300.57,0.0,0.0,0.000,427718.3,427718.3,38172,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464947131,586672.00
06/03/2016 05:45,2,0.000,ALERT,211.93,300.87,60.002,1464947103,"274151322000083","219011344069620",0.00,13.70,0,298.77,302.07,0.0,0.0,0.000,696058.6,696058.6,26964,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464947133,586673.00
06/03/2016 05:45,2,0.000,ALERT,212.38,299.67,59.991,1464947103,"274151322000076","219011344069620",0.00,13.70,0,298.17,302.07,0.0,0.0,0.000,741253.3,741253.3,26964,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464947134,586674.00
06/03/2016 05:45,2,0.000,ALERT,212.38,301.77,59.996,1464947103,"201051344000868","219011344069620",0.00,12.70,0,299.67,303.28,0.0,0.0,0.000,422378.1,422378.1,33253,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464947136,586675.00
06/03/2016 05:45,2,0.000,ALERT,211.93,300.87,59.996,1464947103,"274151322000095","219011344069620",0.00,13.30,0,299.67,302.37,0.0,0.0,0.000,733627.9,733627.9,26883,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464947138,586676.00
06/03/2016 05:45,2,0.000,ALERT,212.16,301.17,60.018,1464947103,"201051344000988","219011344069620",0.00,13.00,0,296.66,302.37,0.0,0.0,0.000,419437.0,419437.0,33551,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464947140,586677.00
06/03/2016 05:45,2,0.000,ALERT,211.93,299.37,59.996,1464947103,"201051344001025","219011344069620",0.00,12.30,0,296.96,301.77,0.0,0.0,0.000,433296.2,433296.2,38058,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464947142,586678.00
06/03/2016 05:45,2,0.000,ALERT,212.16,301.47,59.996,1464947103,"201051344000458","219011344069620",0.00,13.70,0,299.07,303.28,0.0,0.0,0.000,430269.7,430269.7,33471,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464947144,586679.00
06/03/2016 05:45,2,0.000,ALERT,212.83,301.47,60.002,1464947103,"201051344000853","219011344069620",0.00,12.70,0,298.77,302.68,0.0,0.0,0.000,428939.7,428939.7,33074,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464947146,586680.00
06/03/2016 05:45,2,0.000,ALERT,212.38,300.27,59.996,1464947103,"201051344000685","219011344069620",0.00,13.00,0,297.26,301.17,0.0,0.0,0.000,434719.9,434719.9,37902,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464947148,586681.00
06/03/2016 05:45,2,0.000,ALERT,212.38,299.67,60.039,1464947103,"201051344000917","219011344069620",0.00,13.70,0,296.06,300.57,0.0,0.0,0.000,431557.1,431557.1,37903,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464947150,586682.00
06/03/2016 05:45,2,0.000,ALERT,212.61,300.57,60.002,1464947103,"201051344001145","219011344069620",0.00,12.70,0,297.87,301.77,0.0,0.0,0.000,436762.7,436762.7,37757,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464947151,586683.00
06/03/2016 05:45,2,0.000,ALERT,212.16,299.37,59.986,1464947103,"201051344000651","219011344069620",0.00,12.00,0,296.96,300.57,0.0,0.0,0.000,429143.7,429143.7,38112,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464947153,586684.00
06/03/2016 05:45,2,0.000,ALERT,211.25,299.67,59.996,1464947103,"274151322000088","219011344069620",0.00,14.00,0,298.47,301.47,0.0,0.0,0.000,672733.7,672733.7,26627,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464947155,586685.00
06/03/2016 05:45,2,0.000,ALERT,212.38,299.67,59.991,1464947103,"274151322000068","219011344069620",0.00,14.30,0,298.17,300.87,0.0,0.0,0.000,567537.5,567537.5,28160,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464947157,586686.00
06/03/2016 05:45,2,0.000,ALERT,211.70,299.97,59.996,1464947103,"201051344001135","219011344069620",0.00,12.70,0,297.57,301.77,0.0,0.0,0.000,425195.1,425195.1,38048,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464947158,586687.00
06/03/2016 05:45,2,0.000,ALERT,211.93,301.77,59.986,1464947103,"201051344000594","219011344069620",0.00,13.00,0,299.07,302.98,0.0,0.0,0.000,434135.1,434135.1,33510,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464947160,586688.00
06/03/2016 05:45,2,0.000,ALERT,212.16,299.67,59.986,1464947103,"201051344001203","219011344069620",0.00,12.70,0,297.26,302.98,0.0,0.0,0.000,432210.2,432210.2,38084,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464947162,586689.00
06/03/2016 05:45,2,0.000,ALERT,211.48,300.27,59.975,1464947103,"274151322000054","219011344069620",0.00,14.30,0,298.47,302.07,0.0,0.0,0.000,687137.2,687137.2,26654,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464947164,586690.00
06/03/2016 05:45,2,0.000,ALERT,212.61,301.47,59.996,1464947103,"201051344000867","219011344069620",0.00,13.30,0,298.17,302.98,0.0,0.0,0.000,421610.3,421610.3,33516,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464947166,586691.00
06/03/2016 05:45,2,0.000,ALERT,212.16,299.97,59.981,1464947103,"201051344001093","219011344069620",0.00,13.70,0,297.26,301.17,0.0,0.0,0.000,430704.3,430704.3,37954,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464947167,586692.00
06/03/2016 05:45,2,0.000,ALERT,212.38,301.47,59.991,1464947103,"201051344000900","219011344069620",0.00,12.70,0,298.77,302.37,0.0,0.0,0.000,437296.3,437296.3,32911,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464947169,586693.00
06/03/2016 05:45,2,0.000,ALERT,212.61,300.87,59.986,1464947103,"201051344000648","219011344069620",0.00,12.30,0,298.17,302.68,0.0,0.0,0.000,429075.0,429075.0,33199,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464947171,586694.00
06/03/2016 05:45,2,0.000,ALERT,212.61,302.07,59.986,1464947103,"201051344000569","219011344069620",0.00,13.00,0,299.37,303.58,0.0,0.0,0.000,438402.6,438402.6,32835,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464947173,586695.00
06/03/2016 05:45,2,0.000,ALERT,212.38,301.77,59.991,1464947103,"201051344000983","219011344069620",0.00,13.00,0,299.07,302.98,0.0,0.0,0.000,429933.1,429933.1,33315,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464947175,586696.00
06/03/2016 05:45,2,0.000,ALERT,212.61,301.47,60.002,1464947103,"201051344001158","219011344069620",0.00,12.30,0,298.47,302.07,0.0,0.0,0.000,424199.9,424199.9,33578,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464947176,586697.00
06/03/2016 05:45,2,0.000,ALERT,212.83,301.77,60.002,1464947103,"201051344000576","219011344069620",0.00,12.70,0,299.07,302.98,0.0,0.0,0.000,431218.2,431218.2,32985,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464947178,586698.00
06/03/2016 05:45,2,0.000,ALERT,211.70,298.47,59.996,1464947103,"274151322000087","219011344069620",0.00,14.70,0,297.57,301.17,0.0,0.0,0.000,660647.6,660647.6,26753,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464947180,586699.00
06/03/2016 06:00,2,0.000,ALERT,212.38,300.27,59.975,1464948003,"201051344000645","219011344069620",0.00,13.00,0,298.77,302.68,0.0,0.0,0.000,430757.9,430757.9,33121,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464948005,586700.00
06/03/2016 06:00,2,0.020,ALERT,211.25,299.67,59.965,1464948003,"274151322000085","219011344069620",27.19,13.70,0,297.26,301.47,0.0,0.0,0.000,688887.6,688887.6,26665,0,0,0,L,1151911521,0,121.78,121.78,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,56,0,0,0,0,0,0,0,0,0,0,0,1464948007,586701.00
06/03/2016 06:00,2,0.000,ALERT,212.61,299.97,59.975,1464948003,"201051344000633","219011344069620",0.00,12.30,0,296.96,302.37,0.0,0.0,0.000,421902.1,421902.1,33602,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464948009,586702.00
06/03/2016 06:00,2,0.000,ALERT,211.93,300.27,59.981,1464948003,"201051344000469","219011344069620",0.00,12.00,0,297.57,302.68,0.0,0.0,0.000,423282.1,423282.1,33537,0,0,0,L,1122011218,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464948011,586703.00
06/03/2016 06:00,2,0.000,ALERT,211.70,299.97,60.007,1464948003,"201051344000646","219011344069620",0.00,12.30,0,297.57,301.47,0.0,0.0,0.000,426680.9,426680.9,38085,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464948012,586704.00
06/03/2016 06:00,2,0.043,ALERT,211.03,299.37,59.996,1464948003,"274151322000052","219011344069620",27.33,13.70,0,297.26,301.77,0.0,0.0,0.000,702378.9,702378.9,26895,0,0,0,L,1151911521,0,121.10,121.78,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,72,0,0,0,0,0,0,0,0,0,0,0,1464948014,586705.00
06/03/2016 06:00,2,0.000,ALERT,212.16,300.27,60.012,1464948003,"201051344000585","219011344069620",0.00,12.70,0,297.57,301.47,0.0,0.0,0.000,433643.4,433643.4,38089,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464948016,586706.00
