ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/03/2016 06:00,2,0.000,ALERT,211.93,300.27,59.991,1464948003,"201051344001230","219011344069620",0.00,12.30,0,298.47,301.47,0.0,0.0,0.000,430271.7,430271.7,37893,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464948018,586707.00
06/03/2016 06:00,2,0.000,ALERT,212.16,300.57,59.986,1464948003,"201051344000582","219011344069620",0.00,12.30,0,298.77,302.07,0.0,0.0,0.000,423679.0,423679.0,38051,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464948020,586708.00
06/03/2016 06:00,2,0.000,ALERT,211.25,299.97,59.986,1464948003,"201051344000955","219011344069620",0.00,12.70,0,298.17,301.77,0.0,0.0,0.000,436089.8,436089.8,37991,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464948022,586709.00
06/03/2016 06:00,2,0.000,ALERT,211.25,298.47,59.981,1464948003,"274151322000094","219011344069620",0.00,13.30,0,296.66,300.87,0.0,0.0,0.000,567714.0,567714.0,27953,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464948024,586710.00
06/03/2016 06:00,2,0.000,ALERT,211.70,300.57,59.991,1464948003,"201051344000579","219011344069620",0.00,12.70,0,299.37,303.58,0.0,0.0,0.000,437354.9,437354.9,13604,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464948026,586711.00
06/03/2016 06:00,2,0.000,ALERT,211.48,300.27,59.991,1464948003,"201051344000890","219011344069620",0.00,13.00,0,298.77,302.98,0.0,0.0,0.000,433263.3,433263.3,38007,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464948028,586712.00
06/03/2016 06:00,2,0.000,ALERT,211.70,299.67,60.002,1464948003,"201051344000438","219011344069620",0.00,12.30,0,298.17,302.07,0.0,0.0,0.000,435271.0,435271.0,38011,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464948029,586713.00
06/03/2016 06:00,2,0.000,ALERT,211.93,299.37,59.991,1464948003,"201051344000417","219011344069620",0.00,12.70,0,297.57,300.87,0.0,0.0,0.000,427718.3,427718.3,38174,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464948031,586714.00
06/03/2016 06:00,2,0.020,ALERT,211.03,299.67,59.981,1464948003,"274151322000083","219011344069620",27.21,13.30,0,297.87,301.77,0.0,0.0,0.000,696058.6,696058.6,26966,0,0,0,L,1151911521,0,121.10,121.78,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,74,0,0,0,0,0,0,0,0,0,0,0,1464948033,586715.00
06/03/2016 06:00,2,0.018,ALERT,211.70,298.77,59.981,1464948003,"274151322000076","219011344069620",27.99,13.30,0,297.26,301.77,0.0,0.0,0.000,741253.3,741253.3,26966,0,0,0,L,1151911521,0,121.55,122.23,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,85,0,0,0,0,0,0,0,0,0,0,0,1464948035,586716.00
06/03/2016 06:00,2,0.000,ALERT,211.48,300.27,59.986,1464948003,"201051344000868","219011344069620",0.00,12.70,0,299.37,303.88,0.0,0.0,0.000,422378.1,422378.1,33255,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464948037,586717.00
06/03/2016 06:00,2,0.012,ALERT,211.48,299.97,59.981,1464948003,"274151322000095","219011344069620",27.27,13.00,0,298.47,302.37,0.0,0.0,0.000,733627.9,733627.9,26885,0,0,0,L,1151911521,0,121.55,121.55,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,80,0,0,0,0,0,0,0,0,0,0,0,1464948038,586718.00
06/03/2016 06:00,2,0.000,ALERT,211.48,299.67,59.949,1464948003,"201051344000988","219011344069620",0.00,12.70,0,296.36,302.68,0.0,0.0,0.000,419437.0,419437.0,33553,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464948040,586719.00
06/03/2016 06:00,2,0.000,ALERT,211.48,299.37,59.970,1464948003,"201051344001025","219011344069620",0.00,12.00,0,297.26,302.07,0.0,0.0,0.000,433296.2,433296.2,38060,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464948042,586720.00
06/03/2016 06:00,2,0.000,ALERT,211.48,299.67,59.970,1464948003,"201051344000458","219011344069620",0.00,13.30,0,298.77,303.88,0.0,0.0,0.000,430269.7,430269.7,33473,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464948044,586721.00
06/03/2016 06:00,2,0.000,ALERT,212.16,299.97,59.949,1464948003,"201051344000853","219011344069620",0.00,12.30,0,298.47,303.28,0.0,0.0,0.000,428939.7,428939.7,33076,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464948045,586722.00
06/03/2016 06:00,2,0.000,ALERT,211.93,299.67,59.996,1464948003,"201051344000685","219011344069620",0.00,12.70,0,298.17,301.77,0.0,0.0,0.000,434719.9,434719.9,37904,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464948048,586723.00
06/03/2016 06:00,2,0.000,ALERT,211.48,299.07,59.991,1464948003,"201051344000917","219011344069620",0.00,13.30,0,296.66,301.17,0.0,0.0,0.000,431557.1,431557.1,37905,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464948050,586724.00
06/03/2016 06:00,2,0.000,ALERT,211.93,300.27,59.975,1464948003,"201051344001145","219011344069620",0.00,12.30,0,298.47,302.37,0.0,0.0,0.000,436762.7,436762.7,37759,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464948051,586725.00
06/03/2016 06:00,2,0.000,ALERT,211.48,298.77,59.970,1464948003,"201051344000651","219011344069620",0.00,11.70,0,297.57,301.17,0.0,0.0,0.000,429143.7,429143.7,38114,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464948053,586726.00
06/03/2016 06:00,2,0.008,ALERT,210.80,299.07,59.981,1464948003,"274151322000088","219011344069620",26.16,13.70,0,297.26,301.17,0.0,0.0,0.000,672733.7,672733.7,26629,0,0,0,L,1151911521,0,121.55,121.33,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,86,0,0,0,0,0,0,0,0,0,0,0,1464948055,586727.00
06/03/2016 06:00,2,0.000,ALERT,211.70,298.17,59.970,1464948003,"274151322000068","219011344069620",0.00,14.00,0,296.66,300.27,0.0,0.0,0.000,567537.5,567537.5,28162,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464948057,586728.00
06/03/2016 06:00,2,0.000,ALERT,211.25,299.67,59.970,1464948003,"201051344001135","219011344069620",0.00,12.30,0,298.17,302.07,0.0,0.0,0.000,425195.1,425195.1,38050,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464948059,586729.00
06/03/2016 06:00,2,0.000,ALERT,211.25,300.27,59.970,1464948003,"201051344000594","219011344069620",0.00,12.70,0,298.47,303.58,0.0,0.0,0.000,434135.1,434135.1,33512,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464948060,586730.00
06/03/2016 06:00,2,0.000,ALERT,211.70,299.67,59.949,1464948003,"201051344001203","219011344069620",0.00,12.30,0,297.87,302.98,0.0,0.0,0.000,432210.2,432210.2,38086,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464948062,586731.00
06/03/2016 06:00,2,0.016,ALERT,210.80,299.07,60.002,1464948003,"274151322000054","219011344069620",27.63,14.00,0,297.26,301.77,0.0,0.0,0.000,687137.2,687137.2,26656,0,0,0,L,1151911521,0,121.10,121.55,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,99,0,0,0,0,0,0,0,0,0,0,0,1464948064,586732.00
06/03/2016 06:00,2,0.000,ALERT,211.93,299.67,59.928,1464948003,"201051344000867","219011344069620",0.00,13.00,0,298.47,303.58,0.0,0.0,0.000,421610.3,421610.3,33518,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464948066,586733.00
06/03/2016 06:00,2,0.000,ALERT,211.70,299.97,59.965,1464948003,"201051344001093","219011344069620",0.00,13.00,0,297.87,301.47,0.0,0.0,0.000,430704.3,430704.3,37956,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464948068,586734.00
06/03/2016 06:00,2,0.000,ALERT,211.48,299.67,59.975,1464948003,"201051344000900","219011344069620",0.00,12.30,0,298.47,302.98,0.0,0.0,0.000,437296.3,437296.3,32913,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464948070,586735.00
06/03/2016 06:00,2,0.000,ALERT,211.93,299.37,59.959,1464948003,"201051344000648","219011344069620",0.00,12.00,0,298.17,303.28,0.0,0.0,0.000,429075.0,429075.0,33201,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464948072,586736.00
06/03/2016 06:00,2,0.000,ALERT,211.70,300.57,59.954,1464948003,"201051344000569","219011344069620",0.00,12.70,0,299.37,303.88,0.0,0.0,0.000,438402.6,438402.6,32837,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464948074,586737.00
06/03/2016 06:00,2,0.000,ALERT,211.70,300.27,59.970,1464948003,"201051344000983","219011344069620",0.00,13.00,0,298.77,303.58,0.0,0.0,0.000,429933.1,429933.1,33317,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464948075,586738.00
06/03/2016 06:00,2,0.000,ALERT,211.70,299.67,60.007,1464948003,"201051344001158","219011344069620",0.00,12.00,0,297.87,302.68,0.0,0.0,0.000,424199.9,424199.9,33580,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464948077,586739.00
06/03/2016 06:00,2,0.000,ALERT,211.93,300.27,59.922,1464948003,"201051344000576","219011344069620",0.00,12.70,0,298.47,303.28,0.0,0.0,0.000,431218.2,431218.2,32987,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464948079,586740.00
06/03/2016 06:00,2,0.031,ALERT,211.25,298.47,59.959,1464948003,"274151322000087","219011344069620",26.78,14.30,0,296.66,300.87,0.0,0.0,0.000,660647.6,660647.6,26755,0,0,0,L,1151911521,0,121.33,121.78,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,97,0,0,0,0,0,0,0,0,0,0,0,1464948081,586741.00
06/03/2016 06:15,2,0.164,ALERT,211.48,300.87,59.970,1464948903,"201051344000645","219011344069620",23.06,13.00,0,286.14,302.07,3.9,1.8,0.000,430758.1,430758.1,33123,0,0,0,L,1122011218,0,120.88,121.33,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,14,0,0,0,0,0,0,0,0,0,0,0,1464948905,586742.00
06/03/2016 06:15,2,0.078,ALERT,210.57,298.77,59.965,1464948903,"274151322000085","219011344069620",24.33,13.30,0,285.24,302.07,2.0,0.0,0.000,688887.6,688887.6,26667,0,0,0,L,1151911521,0,120.88,121.33,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,122,0,0,0,0,0,0,0,0,0,0,0,1464948907,586743.00
06/03/2016 06:15,2,0.162,ALERT,211.70,311.09,59.970,1464948903,"201051344000633","219011344069620",24.81,12.30,0,284.94,311.39,4.1,2.0,0.000,421902.3,421902.3,33604,0,0,0,L,1122011218,0,121.10,121.33,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,0,0,0,0,0,0,0,0,0,0,0,1464948909,586744.00
06/03/2016 06:15,2,0.182,ALERT,211.25,317.70,59.996,1464948903,"201051344000469","219011344069620",25.39,12.00,0,285.54,335.14,4.7,2.6,0.000,423282.4,423282.4,33539,0,0,0,L,1122011218,0,120.42,121.10,0100,9,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,35,0,0,0,0,0,0,0,0,0,0,0,1464948911,586745.00
06/03/2016 06:15,2,0.188,ALERT,210.12,298.47,59.991,1464948903,"201051344000646","219011344069620",21.71,12.30,0,284.94,301.17,4.1,2.0,0.000,426681.1,426681.1,38087,0,0,0,L,1122011218,0,120.65,120.42,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,22,0,0,0,0,0,0,0,0,0,0,0,1464948912,586746.00
06/03/2016 06:15,2,0.107,ALERT,210.57,307.48,59.954,1464948903,"274151322000052","219011344069620",23.97,13.30,0,285.24,308.09,2.6,0.6,0.000,702378.9,702378.9,26897,0,0,0,L,1151911521,0,120.20,121.78,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,114,0,0,0,0,0,0,0,0,0,0,0,1464948914,586747.00
06/03/2016 06:15,2,0.166,ALERT,210.80,318.61,59.981,1464948903,"201051344000585","219011344069620",24.99,12.70,0,285.24,334.24,4.2,2.1,0.000,433643.6,433643.6,38091,0,0,0,L,1122011218,0,120.42,120.88,0100,9,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,43,0,0,0,0,0,0,0,0,0,0,0,1464948916,586748.00
06/03/2016 06:15,2,0.160,ALERT,210.57,299.07,59.954,1464948903,"201051344001230","219011344069620",22.07,12.30,0,285.84,301.77,3.6,1.6,0.000,430271.8,430271.8,37895,0,0,0,L,1122011218,0,120.88,120.42,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,44,0,0,0,0,0,0,0,0,0,0,0,1464948918,586749.00
06/03/2016 06:15,2,0.178,ALERT,211.03,305.38,59.970,1464948903,"201051344000582","219011344069620",22.98,12.30,0,286.44,313.80,4.1,2.1,0.000,423679.2,423679.2,38053,0,0,0,L,1122011218,0,120.88,121.10,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464948920,586750.00
06/03/2016 06:15,2,0.203,ALERT,210.35,301.17,60.012,1464948903,"201051344000955","219011344069620",22.24,12.70,0,285.54,305.98,4.6,2.5,0.000,436090.1,436090.1,37993,0,0,0,L,1122011218,0,120.20,120.88,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,13,0,0,0,0,0,0,0,0,0,0,0,1464948922,586751.00
06/03/2016 06:15,2,0.035,ALERT,211.03,310.49,59.970,1464948903,"274151322000094","219011344069620",21.91,13.30,0,284.64,390.14,0.8,0.0,0.000,567714.0,567714.0,27955,0,0,0,L,1151911521,0,120.65,121.78,0002,10,0,0,0,0,0,0,124,1025,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,225,0,0,0,0,0,0,0,0,0,0,0,1464948923,586752.00
06/03/2016 06:15,2,0.191,ALERT,211.25,324.62,59.949,1464948903,"201051344000579","219011344069620",25.72,12.70,0,286.74,336.04,5.0,2.9,0.000,437355.2,437355.2,13606,0,0,0,L,1122011218,0,120.65,120.65,0100,9,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,38,0,0,0,0,0,0,0,0,0,0,0,1464948925,586753.00
06/03/2016 06:15,2,0.176,ALERT,210.57,319.21,59.970,1464948903,"201051344000890","219011344069620",25.41,12.70,0,286.14,334.84,4.6,2.5,0.000,433263.6,433263.6,38009,0,0,0,L,1122011218,0,120.88,119.97,0200,12,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464948927,586754.00
06/03/2016 06:15,2,0.182,ALERT,210.80,318.61,59.970,1464948903,"201051344000438","219011344069620",24.77,12.30,0,285.84,321.61,4.6,2.5,0.000,435271.2,435271.2,38013,0,0,0,L,1122011218,0,121.10,120.88,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,9,0,0,0,0,0,0,0,0,0,0,0,1464948929,586755.00
06/03/2016 06:15,2,0.211,ALERT,211.03,317.40,59.970,1464948903,"201051344000417","219011344069620",24.29,12.70,0,284.94,334.54,5.2,3.1,0.000,427718.7,427718.7,38176,0,0,0,L,1122011218,0,120.65,120.88,0200,10,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464948931,586756.00
06/03/2016 06:15,2,0.084,ALERT,210.57,299.97,59.986,1464948903,"274151322000083","219011344069620",24.01,13.30,0,285.54,302.98,2.1,0.1,0.000,696058.6,696058.6,26968,0,0,0,L,1151911521,0,120.65,121.55,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,108,0,0,0,0,0,0,0,0,0,0,0,1464948932,586757.00
06/03/2016 06:15,2,0.084,ALERT,211.03,315.30,59.986,1464948903,"274151322000076","219011344069620",25.60,13.30,0,285.24,315.90,2.2,0.2,0.000,741253.3,741253.3,26968,0,0,0,L,1151911521,0,120.88,121.78,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,92,0,0,0,0,0,0,0,0,0,0,0,1464948934,586758.00
06/03/2016 06:15,2,0.158,ALERT,211.25,324.92,59.944,1464948903,"201051344000868","219011344069620",25.13,12.70,0,287.05,335.74,4.1,2.0,0.000,422378.3,422378.3,33257,0,0,0,L,1122011218,0,120.65,121.33,0100,9,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,47,0,0,0,0,0,0,0,0,0,0,0,1464948936,586759.00
06/03/2016 06:15,2,0.076,ALERT,210.57,299.97,59.970,1464948903,"274151322000095","219011344069620",24.39,13.00,0,286.14,303.28,1.9,0.0,0.000,733627.9,733627.9,26887,0,0,0,L,1151911521,0,121.10,121.33,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,103,0,0,0,0,0,0,0,0,0,0,0,1464948938,586760.00
06/03/2016 06:15,2,0.133,ALERT,210.80,330.33,59.975,1464948903,"201051344000988","219011344069620",26.16,13.00,0,284.34,335.74,3.6,1.5,0.000,419437.2,419437.2,33555,0,0,0,L,1122011218,0,120.42,121.10,0100,10,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,0,0,0,0,0,0,0,0,0,0,0,1464948940,586761.00
06/03/2016 06:15,2,0.158,ALERT,210.80,319.81,59.975,1464948903,"201051344001025","219011344069620",25.29,12.00,0,285.54,335.44,4.1,2.0,0.000,433296.4,433296.4,38062,0,0,0,L,1122011218,0,120.65,120.65,0200,9,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464948942,586762.00
06/03/2016 06:15,2,0.172,ALERT,211.25,320.71,59.991,1464948903,"201051344000458","219011344069620",25.54,13.30,0,286.44,336.04,4.4,2.4,0.000,430269.9,430269.9,33475,0,0,0,L,1122011218,0,120.88,121.10,0200,10,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464948943,586763.00
06/03/2016 06:15,2,0.156,ALERT,211.93,324.62,59.991,1464948903,"201051344000853","219011344069620",24.81,12.30,0,286.14,337.54,3.9,1.9,0.000,428939.8,428939.8,33078,0,0,0,L,1122011218,0,121.33,121.33,0100,12,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,42,0,0,0,0,0,0,0,0,0,0,0,1464948945,586764.00
06/03/2016 06:15,2,0.141,ALERT,211.03,327.62,59.986,1464948903,"201051344000685","219011344069620",25.54,12.70,0,285.54,327.92,3.6,1.6,0.000,434720.0,434720.0,37906,0,0,0,L,1122011218,0,121.55,120.65,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,48,0,0,0,0,0,0,0,0,0,0,0,1464948947,586765.00
06/03/2016 06:15,2,0.154,ALERT,210.80,298.77,59.996,1464948903,"201051344000917","219011344069620",22.96,13.30,0,284.34,300.57,3.6,1.5,0.000,431557.3,431557.3,37907,0,0,0,L,1122011218,0,120.65,121.10,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,37,0,0,0,0,0,0,0,0,0,0,0,1464948949,586766.00
06/03/2016 06:15,2,0.145,ALERT,211.03,301.17,59.986,1464948903,"201051344001145","219011344069620",23.76,12.30,0,286.14,302.37,3.5,1.5,0.000,436762.8,436762.8,37761,0,0,0,L,1122011218,0,120.88,120.88,0200,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464948951,586767.00
06/03/2016 06:15,2,0.191,ALERT,210.80,305.98,59.975,1464948903,"201051344000651","219011344069620",22.11,11.70,0,285.24,312.59,4.3,2.2,0.000,429143.9,429143.9,38116,0,0,0,L,1122011218,0,121.33,120.42,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,40,0,0,0,0,0,0,0,0,0,0,0,1464948953,586768.00
06/03/2016 06:15,2,0.072,ALERT,210.12,299.07,59.996,1464948903,"274151322000088","219011344069620",22.36,13.70,0,285.24,302.37,1.7,0.0,0.000,672733.7,672733.7,26631,0,0,0,L,1151911521,0,121.33,121.10,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,94,0,0,0,0,0,0,0,0,0,0,0,1464948955,586769.00
06/03/2016 06:15,2,0.059,ALERT,211.25,317.40,59.991,1464948903,"274151322000068","219011344069620",23.30,14.00,0,288.85,392.25,1.4,0.0,0.000,567537.5,567537.5,28164,0,0,0,L,1151911521,0,121.10,121.78,0002,12,0,0,0,0,0,0,150,1024,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,227,0,0,0,0,0,0,0,0,0,0,0,1464948956,586770.00
06/03/2016 06:15,2,0.162,ALERT,210.35,331.83,59.991,1464948903,"201051344001135","219011344069620",26.46,12.70,0,285.84,334.54,4.4,2.3,0.000,425195.4,425195.4,38052,0,0,0,L,1122011218,0,120.65,120.42,0100,11,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,14,0,0,0,0,0,0,0,0,0,0,0,1464948958,586771.00
06/03/2016 06:15,2,0.176,ALERT,210.57,329.73,59.996,1464948903,"201051344000594","219011344069620",24.71,12.70,0,286.44,334.84,4.4,2.3,0.000,434135.3,434135.3,33514,0,0,0,L,1122011218,0,120.65,120.42,0100,9,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,29,0,0,0,0,0,0,0,0,0,0,0,1464948960,586772.00
06/03/2016 06:15,2,0.184,ALERT,210.57,298.77,59.954,1464948903,"201051344001203","219011344069620",21.69,12.30,0,285.84,302.98,4.1,2.0,0.000,432210.4,432210.4,38088,0,0,0,L,1122011218,0,121.10,120.42,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,21,0,0,0,0,0,0,0,0,0,0,0,1464948962,586773.00
06/03/2016 06:15,2,0.082,ALERT,210.57,306.88,59.996,1464948903,"274151322000054","219011344069620",24.79,14.00,0,285.54,307.48,2.0,0.1,0.000,687137.2,687137.2,26658,0,0,0,L,1151911521,0,121.10,121.10,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,82,0,0,0,0,0,0,0,0,0,0,0,1464948964,586774.00
06/03/2016 06:15,2,0.170,ALERT,211.25,318.00,59.991,1464948903,"201051344000867","219011344069620",23.46,13.00,0,286.14,325.52,4.1,2.0,0.000,421610.5,421610.5,33520,0,0,0,L,1122011218,0,120.88,121.10,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,32,0,0,0,0,0,0,0,0,0,0,0,1464948965,586775.00
06/03/2016 06:15,2,0.195,ALERT,211.48,300.57,59.986,1464948903,"201051344001093","219011344069620",23.48,13.00,0,285.24,301.47,4.7,2.6,0.000,430704.6,430704.6,37958,0,0,0,L,1122011218,0,121.10,121.10,0200,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464948967,586776.00
06/03/2016 06:15,2,0.107,ALERT,211.70,321.91,59.991,1464948903,"201051344000900","219011344069620",25.31,12.70,0,286.14,335.74,2.8,0.7,0.000,437296.3,437296.3,32915,0,0,0,L,1122011218,0,121.33,121.33,0100,9,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,36,0,0,0,0,0,0,0,0,0,0,0,1464948969,586777.00
06/03/2016 06:15,2,0.197,ALERT,211.93,315.90,59.996,1464948903,"201051344000648","219011344069620",22.52,12.00,0,285.54,338.14,4.5,2.4,0.000,429075.3,429075.3,33203,0,0,0,L,1122011218,0,120.88,121.78,0100,9,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,0,0,0,0,0,0,0,0,0,0,0,1464948971,586778.00
06/03/2016 06:15,2,0.170,ALERT,211.93,329.43,59.996,1464948903,"201051344000569","219011344069620",25.56,13.00,0,286.74,336.64,4.5,2.4,0.000,438402.9,438402.9,32839,0,0,0,L,1122011218,0,120.65,121.55,0100,10,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,18,0,0,0,0,0,0,0,0,0,0,0,1464948973,586779.00
06/03/2016 06:15,2,0.182,ALERT,211.93,315.60,60.012,1464948903,"201051344000983","219011344069620",23.40,12.70,0,286.44,335.74,4.3,2.2,0.000,429933.3,429933.3,33319,0,0,0,L,1122011218,0,121.10,121.33,0100,12,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,23,0,0,0,0,0,0,0,0,0,0,0,1464948974,586780.00
06/03/2016 06:15,2,0.158,ALERT,211.70,324.32,59.991,1464948903,"201051344001158","219011344069620",24.55,12.00,0,286.14,336.34,4.0,1.9,0.000,424200.1,424200.1,33582,0,0,0,L,1122011218,0,120.88,121.10,0002,11,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,19,0,0,0,0,0,0,0,0,0,0,0,1464948976,586781.00
06/03/2016 06:15,2,0.195,ALERT,212.16,302.37,60.028,1464948903,"201051344000576","219011344069620",21.35,12.30,0,286.74,305.38,4.2,2.2,0.000,431218.4,431218.4,32989,0,0,0,L,1122011218,0,121.33,121.33,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,48,0,0,0,0,0,0,0,0,0,0,0,1464948978,586782.00
06/03/2016 06:15,2,0.094,ALERT,211.48,299.37,59.981,1464948903,"274151322000087","219011344069620",23.32,14.30,0,284.64,301.77,2.2,0.2,0.000,660647.6,660647.6,26757,0,0,0,L,1151911521,0,121.33,122.01,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,97,0,0,0,0,0,0,0,0,0,0,0,1464948980,586783.00
06/03/2016 06:30,2,0.221,ACTIVE,211.70,338.14,59.975,1464949803,"201051344000645","219011344069620",27.61,14.00,0,298.47,349.86,6.2,4.1,0.018,430758.8,430758.8,33125,0,0,0,L,1122011218,0,121.33,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464949804,586784.00
06/03/2016 06:30,2,0.143,ACTIVE,211.03,337.54,59.965,1464949803,"274151322000085","219011344069620",26.38,15.00,0,297.57,340.25,3.8,1.7,0.013,688887.8,688887.8,26669,0,0,0,L,1151911521,0,121.55,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464949805,586785.00
06/03/2016 06:30,2,0.244,ACTIVE,211.93,339.04,59.981,1464949803,"201051344000633","219011344069620",27.51,13.30,0,296.66,351.07,6.8,4.6,0.022,421903.2,421903.2,33606,0,0,0,L,1122011218,0,121.33,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464949806,586786.00
06/03/2016 06:30,2,0.252,ACTIVE,211.48,337.54,59.981,1464949803,"201051344000469","219011344069620",28.71,12.70,0,296.96,349.56,7.3,5.2,0.018,423283.4,423283.4,33541,0,0,0,L,1122011218,0,120.42,121.55,0002,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464949807,586787.00
06/03/2016 06:30,2,0.232,ACTIVE,210.80,336.34,59.970,1464949803,"201051344000646","219011344069620",28.31,13.30,0,296.06,349.56,6.7,4.5,0.018,426682.0,426682.0,38089,0,0,0,L,1122011218,0,121.10,120.65,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464949807,586788.00
06/03/2016 06:30,2,0.168,ACTIVE,210.57,336.64,59.975,1464949803,"274151322000052","219011344069620",27.33,15.00,0,296.96,364.89,4.7,2.6,0.000,702379.3,702379.3,26899,0,0,0,L,1151911521,0,120.65,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464949808,586789.00
06/03/2016 06:30,2,0.236,ACTIVE,211.03,336.34,59.986,1464949803,"201051344000585","219011344069620",28.37,13.70,0,296.06,347.16,6.8,4.7,0.018,433644.5,433644.5,38093,0,0,0,L,1122011218,0,120.65,121.10,0002,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464949809,586790.00
06/03/2016 06:30,2,0.238,ACTIVE,210.80,335.74,59.975,1464949803,"201051344001230","219011344069620",25.80,13.30,0,296.66,345.96,6.2,4.1,0.013,430272.5,430272.5,37897,0,0,0,L,1122011218,0,121.10,120.42,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464949810,586791.00
06/03/2016 06:30,2,0.238,ACTIVE,211.48,336.64,59.975,1464949803,"201051344000582","219011344069620",27.51,13.00,0,297.87,349.26,6.7,4.5,0.018,423680.0,423680.0,38055,0,0,0,L,1122011218,0,121.10,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464949811,586792.00
06/03/2016 06:30,2,0.266,ACTIVE,210.57,335.44,59.981,1464949803,"201051344000955","219011344069620",27.45,13.30,0,296.96,348.96,7.4,5.2,0.018,436091.1,436091.1,37995,0,0,0,L,1122011218,0,120.65,120.65,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464949812,586793.00
06/03/2016 06:30,2,0.082,ALERT,211.03,337.24,59.991,1464949803,"274151322000094","219011344069620",29.60,14.00,0,296.66,397.66,2.5,0.4,0.009,567714.0,567714.0,27957,0,0,0,L,1151911521,0,120.65,121.78,0002,10,0,0,0,0,0,0,157,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464949814,586794.00
06/03/2016 06:30,2,0.266,ACTIVE,211.48,336.94,59.996,1464949803,"201051344000579","219011344069620",27.87,13.70,0,298.47,350.77,7.5,5.4,0.018,437356.2,437356.2,13608,0,0,0,L,1122011218,0,120.88,120.88,0002,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464949815,586795.00
06/03/2016 06:30,2,0.248,ACTIVE,210.80,335.14,59.991,1464949803,"201051344000890","219011344069620",27.93,13.70,0,296.96,346.56,7.0,4.9,0.013,433264.4,433264.4,38011,0,0,0,L,1122011218,0,121.10,120.20,0002,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464949816,586796.00
06/03/2016 06:30,2,0.250,ACTIVE,211.03,336.34,59.996,1464949803,"201051344000438","219011344069620",27.61,13.00,0,297.26,348.96,7.0,4.8,0.018,435272.1,435272.1,38015,0,0,0,L,1122011218,0,121.33,120.88,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464949816,586797.00
06/03/2016 06:30,2,0.281,ACTIVE,211.03,336.04,59.991,1464949803,"201051344000417","219011344069620",27.39,13.70,0,295.76,347.16,7.8,5.6,0.018,427719.8,427719.8,38178,0,0,0,L,1122011218,0,120.88,120.88,0002,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464949817,586798.00
06/03/2016 06:30,2,0.148,ACTIVE,211.03,337.24,59.991,1464949803,"274151322000083","219011344069620",26.44,15.00,0,297.87,346.56,4.0,1.9,0.013,696058.8,696058.8,26970,0,0,0,L,1151911521,0,120.65,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464949818,586799.00
06/03/2016 06:30,2,0.152,ACTIVE,211.70,338.14,59.986,1464949803,"274151322000076","219011344069620",27.45,15.00,0,297.26,346.26,4.2,2.2,0.013,741253.6,741253.6,26970,0,0,0,L,1151911521,0,121.10,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464949819,586800.00
06/03/2016 06:30,2,0.230,ACTIVE,211.48,337.84,59.991,1464949803,"201051344000868","219011344069620",27.95,13.30,0,298.17,349.26,6.5,4.4,0.018,422379.1,422379.1,33259,0,0,0,L,1122011218,0,120.88,121.33,0002,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464949820,586801.00
06/03/2016 06:30,2,0.143,ACTIVE,211.03,337.84,59.991,1464949803,"274151322000095","219011344069620",26.38,14.70,0,298.47,354.67,3.8,1.8,0.013,733628.1,733628.1,26889,0,0,0,L,1151911521,0,121.33,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464949821,586802.00
06/03/2016 06:30,2,0.207,ACTIVE,211.25,338.44,60.007,1464949803,"201051344000988","219011344069620",27.93,13.70,0,295.46,352.27,5.9,3.8,0.013,419437.8,419437.8,33557,0,0,0,L,1122011218,0,120.65,121.10,0002,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464949822,586803.00
06/03/2016 06:30,2,0.219,ACTIVE,210.57,334.84,59.996,1464949803,"201051344001025","219011344069620",28.94,13.00,0,296.36,345.96,6.4,4.3,0.013,433297.1,433297.1,38064,0,0,0,L,1122011218,0,120.65,120.65,0002,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464949823,586804.00
06/03/2016 06:30,2,0.244,ACTIVE,211.03,336.64,59.996,1464949803,"201051344000458","219011344069620",27.73,14.30,0,298.17,348.06,6.9,4.7,0.018,430270.8,430270.8,33477,0,0,0,L,1122011218,0,120.88,120.88,0002,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464949824,586805.00
06/03/2016 06:30,2,0.240,ACTIVE,211.70,338.74,59.996,1464949803,"201051344000853","219011344069620",26.34,13.30,0,297.87,349.26,6.4,4.3,0.013,428940.6,428940.6,33080,0,0,0,L,1122011218,0,121.33,121.33,0002,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464949825,586806.00
06/03/2016 06:30,2,0.223,ACTIVE,211.25,336.94,60.018,1464949803,"201051344000685","219011344069620",27.83,13.30,0,297.26,346.26,6.2,4.1,0.013,434720.7,434720.7,37908,0,0,0,L,1122011218,0,121.78,120.65,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464949825,586807.00
06/03/2016 06:30,2,0.227,ACTIVE,211.03,336.04,59.996,1464949803,"201051344000917","219011344069620",27.31,14.30,0,295.76,349.56,6.3,4.1,0.009,431558.0,431558.0,37909,0,0,0,L,1122011218,0,120.88,120.88,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464949826,586808.00
06/03/2016 06:30,2,0.186,ACTIVE,211.03,336.34,59.986,1464949803,"201051344001145","219011344069620",29.30,13.00,0,297.26,346.56,5.5,3.4,0.009,436763.4,436763.4,37763,0,0,0,L,1122011218,0,121.10,120.88,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464949828,586809.00
06/03/2016 06:30,2,0.238,ACTIVE,211.03,336.34,59.991,1464949803,"201051344000651","219011344069620",28.09,12.70,0,296.66,350.47,6.8,4.6,0.018,429144.8,429144.8,38118,0,0,0,L,1122011218,0,121.33,120.42,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464949829,586810.00
06/03/2016 06:30,2,0.131,ACTIVE,210.57,337.54,59.986,1464949803,"274151322000088","219011344069620",25.17,15.30,0,297.26,345.36,3.3,1.3,0.013,672733.8,672733.8,26633,0,0,0,L,1151911521,0,121.33,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464949830,586811.00
06/03/2016 06:30,2,0.104,ALERT,211.48,338.74,60.034,1464949803,"274151322000068","219011344069620",29.78,15.30,0,296.66,397.05,3.1,1.1,0.009,567537.6,567537.6,28166,0,0,0,L,1151911521,0,121.33,121.78,0002,13,0,0,0,0,0,0,128,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464949831,586812.00
06/03/2016 06:30,2,0.229,ACTIVE,210.35,334.24,59.991,1464949803,"201051344001135","219011344069620",28.45,13.30,0,296.36,342.95,6.6,4.4,0.018,425196.2,425196.2,38054,0,0,0,L,1122011218,0,120.88,120.65,0002,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464949832,586813.00
06/03/2016 06:30,2,0.244,ACTIVE,211.03,336.94,60.012,1464949803,"201051344000594","219011344069620",28.11,13.70,0,297.57,344.76,7.0,4.8,0.013,434136.2,434136.2,33516,0,0,0,L,1122011218,0,120.88,120.65,0002,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464949833,586814.00
06/03/2016 06:30,2,0.230,ACTIVE,210.80,336.04,59.996,1464949803,"201051344001203","219011344069620",27.71,13.30,0,296.96,348.96,6.5,4.3,0.013,432211.2,432211.2,38090,0,0,0,L,1122011218,0,121.55,120.42,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464949834,586815.00
06/03/2016 06:30,2,0.146,ACTIVE,210.80,336.94,59.986,1464949803,"274151322000054","219011344069620",26.12,15.30,0,297.87,379.02,3.9,1.8,0.013,687137.3,687137.3,26660,0,0,0,L,1151911521,0,121.10,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464949835,586816.00
06/03/2016 06:30,2,0.232,ACTIVE,211.48,336.94,60.007,1464949803,"201051344000867","219011344069620",27.73,14.00,0,297.87,348.06,6.5,4.4,0.013,421611.3,421611.3,33522,0,0,0,L,1122011218,0,121.10,120.88,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464949836,586817.00
06/03/2016 06:30,2,0.260,ACTIVE,210.80,336.04,59.996,1464949803,"201051344001093","219011344069620",27.59,14.00,0,298.17,349.56,7.3,5.1,0.013,430705.5,430705.5,37960,0,0,0,L,1122011218,0,120.88,120.65,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464949837,586818.00
06/03/2016 06:30,2,0.176,ACTIVE,211.25,338.14,59.975,1464949803,"201051344000900","219011344069620",27.87,13.30,0,298.47,348.66,5.0,2.9,0.013,437296.8,437296.8,32917,0,0,0,L,1122011218,0,121.10,120.88,0002,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464949838,586819.00
06/03/2016 06:30,2,0.244,ACTIVE,211.48,337.54,59.996,1464949803,"201051344000648","219011344069620",28.55,13.00,0,298.47,347.16,7.1,4.9,0.013,429076.2,429076.2,33205,0,0,0,L,1122011218,0,120.65,121.33,0002,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464949839,586820.00
06/03/2016 06:30,2,0.236,ACTIVE,211.48,337.84,59.991,1464949803,"201051344000569","219011344069620",28.03,13.70,0,299.67,348.66,6.7,4.6,0.018,438403.7,438403.7,32841,0,0,0,L,1122011218,0,120.65,121.33,0002,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464949840,586821.00
06/03/2016 06:30,2,0.240,ACTIVE,211.48,336.64,59.986,1464949803,"201051344000983","219011344069620",28.13,13.70,0,299.37,351.07,6.9,4.7,0.018,429934.1,429934.1,33321,0,0,0,L,1122011218,0,120.88,120.88,0002,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464949841,586822.00
06/03/2016 06:30,2,0.223,ACTIVE,211.25,336.94,59.986,1464949803,"201051344001158","219011344069620",27.63,13.00,0,298.47,351.37,6.3,4.1,0.018,424200.8,424200.8,33584,0,0,0,L,1122011218,0,120.65,120.88,0002,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464949842,586823.00
06/03/2016 06:30,2,0.252,ACTIVE,211.93,338.74,59.991,1464949803,"201051344000576","219011344069620",27.61,13.30,0,299.67,349.26,7.1,4.9,0.018,431219.3,431219.3,32991,0,0,0,L,1122011218,0,121.10,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464949843,586824.00
06/03/2016 06:30,2,0.152,ACTIVE,210.80,336.34,59.986,1464949803,"274151322000087","219011344069620",25.21,15.50,0,298.17,399.46,3.9,1.8,0.004,660647.8,660647.8,26759,0,0,0,L,1151911521,0,121.10,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464949844,586825.00
06/03/2016 06:45,2,0.293,ACTIVE,211.93,337.84,60.034,1464950703,"201051344000645","219011344069620",28.21,14.70,0,332.73,342.65,8.4,6.2,0.031,430760.1,430760.1,33126,0,0,0,L,1122011218,0,120.88,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464950704,586826.00
06/03/2016 06:45,2,0.213,ACTIVE,210.35,336.94,60.002,1464950703,"274151322000085","219011344069620",27.35,15.80,0,333.33,339.95,6.0,3.8,0.027,688888.5,688888.5,26670,0,0,0,L,1151911521,0,121.55,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464950705,586827.00
06/03/2016 06:45,2,0.299,ACTIVE,212.16,340.25,59.986,1464950703,"201051344000633","219011344069620",28.49,14.30,0,325.82,350.47,8.7,6.4,0.031,421904.5,421904.5,33607,0,0,0,L,1122011218,0,121.10,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464950706,586828.00
06/03/2016 06:45,2,0.311,ACTIVE,211.70,338.44,59.991,1464950703,"201051344000469","219011344069620",28.73,13.30,0,324.92,348.66,9.1,6.8,0.031,423284.8,423284.8,33542,0,0,0,L,1122011218,0,120.20,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464950707,586829.00
06/03/2016 06:45,2,0.303,ACTIVE,211.03,336.94,59.996,1464950703,"201051344000646","219011344069620",27.79,14.30,0,325.82,345.06,8.6,6.3,0.035,426683.3,426683.3,38090,0,0,0,L,1122011218,0,121.55,120.42,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464950708,586830.00
06/03/2016 06:45,2,0.248,ACTIVE,210.12,336.94,59.981,1464950703,"274151322000052","219011344069620",27.51,16.00,0,332.13,340.55,6.9,4.8,0.035,702380.2,702380.2,26900,0,0,0,L,1151911521,0,120.65,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464950709,586831.00
06/03/2016 06:45,2,0.309,ACTIVE,211.48,337.84,59.996,1464950703,"201051344000585","219011344069620",28.01,14.30,0,329.73,342.05,8.8,6.6,0.035,433645.8,433645.8,38094,0,0,0,L,1122011218,0,120.88,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464950710,586832.00
06/03/2016 06:45,2,0.283,ACTIVE,211.25,336.64,59.991,1464950703,"201051344001230","219011344069620",27.93,14.00,0,313.80,352.57,8.0,5.8,0.031,430273.7,430273.7,37898,0,0,0,L,1122011218,0,121.33,120.42,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464950711,586833.00
06/03/2016 06:45,2,0.295,ACTIVE,211.93,337.84,59.970,1464950703,"201051344000582","219011344069620",28.05,13.70,0,330.63,341.45,8.4,6.2,0.031,423681.4,423681.4,38056,0,0,0,L,1122011218,0,121.55,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464950711,586834.00
06/03/2016 06:45,2,0.320,ACTIVE,211.03,336.34,59.996,1464950703,"201051344000955","219011344069620",28.69,14.00,0,328.52,340.55,9.3,7.1,0.035,436092.6,436092.6,37996,0,0,0,L,1122011218,0,120.88,120.65,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464950712,586835.00
06/03/2016 06:45,2,0.139,ACTIVE,210.12,335.74,59.996,1464950703,"274151322000094","219011344069620",30.75,15.30,0,320.41,359.48,4.3,2.2,0.018,567714.4,567714.4,27959,0,0,0,L,1151911521,0,120.65,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464950714,586836.00
06/03/2016 06:45,2,0.328,ACTIVE,211.48,337.84,59.986,1464950703,"201051344000579","219011344069620",28.84,14.70,0,332.13,342.35,9.6,7.3,0.035,437357.8,437357.8,13609,0,0,0,L,1122011218,0,120.42,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464950714,586837.00
06/03/2016 06:45,2,0.303,ACTIVE,211.25,336.64,59.996,1464950703,"201051344000890","219011344069620",28.75,14.30,0,324.02,346.26,8.9,6.6,0.031,433265.8,433265.8,38012,0,0,0,L,1122011218,0,121.55,120.20,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464950715,586838.00
06/03/2016 06:45,2,0.312,ACTIVE,211.48,337.24,60.002,1464950703,"201051344000438","219011344069620",27.87,14.00,0,331.53,341.45,8.8,6.6,0.035,435273.5,435273.5,38016,0,0,0,L,1122011218,0,121.55,120.88,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464950716,586839.00
06/03/2016 06:45,2,0.328,ACTIVE,211.70,337.54,59.996,1464950703,"201051344000417","219011344069620",28.69,14.30,0,330.33,341.45,9.6,7.3,0.035,427721.4,427721.4,38179,0,0,0,L,1122011218,0,121.10,120.65,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464950717,586840.00
06/03/2016 06:45,2,0.223,ACTIVE,210.35,336.34,59.991,1464950703,"274151322000083","219011344069620",27.49,15.50,0,332.73,340.55,6.2,4.1,0.022,696059.5,696059.5,26971,0,0,0,L,1151911521,0,120.88,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464950718,586841.00
06/03/2016 06:45,2,0.236,ACTIVE,210.80,336.64,59.996,1464950703,"274151322000076","219011344069620",27.43,16.00,0,333.93,340.55,6.5,4.4,0.031,741254.4,741254.4,26971,0,0,0,L,1151911521,0,121.10,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464950719,586842.00
06/03/2016 06:45,2,0.295,ACTIVE,211.48,338.44,59.986,1464950703,"201051344000868","219011344069620",28.67,14.00,0,332.13,343.85,8.6,6.4,0.035,422380.4,422380.4,33260,0,0,0,L,1122011218,0,120.42,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464950720,586843.00
06/03/2016 06:45,2,0.215,ACTIVE,210.35,336.04,59.986,1464950703,"274151322000095","219011344069620",27.65,15.50,0,332.73,339.65,6.0,3.9,0.027,733628.8,733628.8,26890,0,0,0,L,1151911521,0,121.33,120.88,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464950721,586844.00
06/03/2016 06:45,2,0.287,ACTIVE,211.48,339.65,59.986,1464950703,"201051344000988","219011344069620",27.27,14.30,0,330.63,343.85,8.0,5.8,0.035,419439.0,419439.0,33558,0,0,0,L,1122011218,0,120.42,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464950722,586845.00
06/03/2016 06:45,2,0.291,ACTIVE,211.03,336.04,59.975,1464950703,"201051344001025","219011344069620",28.82,14.00,0,329.73,342.05,8.5,6.3,0.031,433298.4,433298.4,38065,0,0,0,L,1122011218,0,120.88,120.65,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464950723,586846.00
06/03/2016 06:45,2,0.307,ACTIVE,211.48,337.54,59.981,1464950703,"201051344000458","219011344069620",28.80,15.00,0,331.53,341.75,9.0,6.8,0.035,430272.2,430272.2,33478,0,0,0,L,1122011218,0,120.88,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464950724,586847.00
06/03/2016 06:45,2,0.303,ACTIVE,212.38,339.95,59.991,1464950703,"201051344000853","219011344069620",28.49,14.00,0,333.33,344.15,8.8,6.5,0.035,428941.9,428941.9,33081,0,0,0,L,1122011218,0,121.33,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464950725,586848.00
06/03/2016 06:45,2,0.285,ACTIVE,211.70,338.44,59.981,1464950703,"201051344000685","219011344069620",27.41,14.00,0,317.70,352.27,7.9,5.7,0.035,434721.9,434721.9,37909,0,0,0,L,1122011218,0,122.23,120.65,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464950726,586849.00
06/03/2016 06:45,2,0.273,ACTIVE,211.48,338.14,59.981,1464950703,"201051344000917","219011344069620",28.15,15.00,0,319.21,350.47,7.8,5.6,0.035,431559.2,431559.2,37910,0,0,0,L,1122011218,0,121.10,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464950727,586850.00
