ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/03/2016 06:45,2,0.207,ACTIVE,211.70,336.64,59.975,1464950703,"201051344001145","219011344069620",30.95,13.70,0,317.70,352.57,6.5,4.3,0.018,436764.4,436764.4,37764,0,0,0,L,1122011218,0,121.33,120.65,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464950728,586851.00
06/03/2016 06:45,2,0.307,ACTIVE,211.48,337.24,59.970,1464950703,"201051344000651","219011344069620",27.59,13.30,0,330.03,342.65,8.6,6.4,0.035,429146.1,429146.1,38119,0,0,0,L,1122011218,0,121.78,120.42,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464950729,586852.00
06/03/2016 06:45,2,0.207,ACTIVE,210.12,336.04,59.975,1464950703,"274151322000088","219011344069620",25.76,16.00,0,331.83,339.65,5.4,3.3,0.027,672734.4,672734.4,26634,0,0,0,L,1151911521,0,121.55,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464950730,586853.00
06/03/2016 06:45,2,0.158,ACTIVE,211.03,342.05,59.981,1464950703,"274151322000068","219011344069620",31.61,16.30,0,333.03,343.55,5.1,3.0,0.018,567538.1,567538.1,28168,0,0,0,L,1151911521,0,121.10,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464950731,586854.00
06/03/2016 06:45,2,0.299,ACTIVE,211.03,335.44,59.970,1464950703,"201051344001135","219011344069620",28.55,13.70,0,329.73,339.65,8.7,6.4,0.040,425197.5,425197.5,38055,0,0,0,L,1122011218,0,121.10,120.65,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464950732,586855.00
06/03/2016 06:45,2,0.314,ACTIVE,210.80,336.94,59.986,1464950703,"201051344000594","219011344069620",27.67,14.30,0,330.03,342.05,8.9,6.6,0.031,434137.6,434137.6,33517,0,0,0,L,1122011218,0,120.42,120.88,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464950733,586856.00
06/03/2016 06:45,2,0.299,ACTIVE,211.48,336.04,59.981,1464950703,"201051344001203","219011344069620",27.14,14.00,0,331.23,342.35,8.2,6.0,0.035,432212.5,432212.5,38091,0,0,0,L,1122011218,0,121.78,120.42,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464950733,586857.00
06/03/2016 06:45,2,0.223,ACTIVE,210.35,336.04,59.970,1464950703,"274151322000054","219011344069620",26.52,16.30,0,332.13,339.95,6.0,3.9,0.031,687138.0,687138.0,26661,0,0,0,L,1151911521,0,121.33,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464950734,586858.00
06/03/2016 06:45,2,0.305,ACTIVE,211.93,337.84,59.975,1464950703,"201051344000867","219011344069620",27.87,14.70,0,330.33,344.15,8.6,6.4,0.035,421612.6,421612.6,33523,0,0,0,L,1122011218,0,121.10,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464950735,586859.00
06/03/2016 06:45,2,0.314,ACTIVE,211.25,336.94,59.981,1464950703,"201051344001093","219011344069620",28.47,14.70,0,320.71,349.26,9.1,6.9,0.031,430707.0,430707.0,37961,0,0,0,L,1122011218,0,121.33,120.65,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464950736,586860.00
06/03/2016 06:45,2,0.244,ACTIVE,211.48,338.44,59.933,1464950703,"201051344000900","219011344069620",28.33,13.70,0,330.33,344.76,7.1,4.9,0.035,437297.7,437297.7,32918,0,0,0,L,1122011218,0,120.88,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464950737,586861.00
06/03/2016 06:45,2,0.320,ACTIVE,211.93,338.44,59.981,1464950703,"201051344000648","219011344069620",27.87,13.70,0,332.73,342.65,9.1,6.9,0.035,429077.6,429077.6,33206,0,0,0,L,1122011218,0,120.42,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464950738,586862.00
06/03/2016 06:45,2,0.305,ACTIVE,211.70,337.54,59.986,1464950703,"201051344000569","219011344069620",28.94,14.30,0,332.13,342.35,9.0,6.7,0.040,438405.1,438405.1,32842,0,0,0,L,1122011218,0,120.20,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464950739,586863.00
06/03/2016 06:45,2,0.303,ACTIVE,211.48,337.84,59.954,1464950703,"201051344000983","219011344069620",28.94,14.30,0,331.83,342.05,8.9,6.7,0.040,429935.5,429935.5,33322,0,0,0,L,1122011218,0,120.65,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464950740,586864.00
06/03/2016 06:45,2,0.283,ACTIVE,211.70,338.14,59.981,1464950703,"201051344001158","219011344069620",28.55,14.00,0,330.93,342.05,8.2,6.0,0.035,424202.1,424202.1,33585,0,0,0,L,1122011218,0,120.65,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464950741,586865.00
06/03/2016 06:45,2,0.316,ACTIVE,211.93,339.04,59.928,1464950703,"201051344000576","219011344069620",27.79,14.00,0,327.62,348.06,8.9,6.7,0.035,431220.7,431220.7,32992,0,0,0,L,1122011218,0,120.88,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464950742,586866.00
06/03/2016 06:45,2,0.221,ACTIVE,210.35,336.34,59.981,1464950703,"274151322000087","219011344069620",26.78,16.30,0,332.43,340.25,6.0,3.9,0.027,660648.5,660648.5,26760,0,0,0,L,1151911521,0,121.10,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464950743,586867.00
06/03/2016 07:00,2,0.395,ACTIVE,212.38,340.25,59.928,1464951603,"201051344000645","219011344069620",27.55,15.00,0,333.33,345.06,11.0,8.7,0.057,430762.0,430762.0,33127,0,0,0,L,1122011218,0,121.55,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464951604,586868.00
06/03/2016 07:00,2,0.297,ACTIVE,211.48,338.14,59.975,1464951603,"274151322000085","219011344069620",27.61,16.30,0,333.93,342.35,8.3,6.1,0.040,688889.7,688889.7,26671,0,0,0,L,1151911521,0,122.01,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464951605,586869.00
06/03/2016 07:00,2,0.393,ACTIVE,212.61,341.45,59.933,1464951603,"201051344000633","219011344069620",28.47,14.70,0,332.13,346.26,11.4,9.1,0.062,421906.4,421906.4,33608,0,0,0,L,1122011218,0,121.78,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464951606,586870.00
06/03/2016 07:00,2,0.398,ACTIVE,212.16,339.95,60.007,1464951603,"201051344000469","219011344069620",28.69,13.70,0,331.53,344.76,11.6,9.3,0.057,423286.9,423286.9,33543,0,0,0,L,1122011218,0,120.65,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464951607,586871.00
06/03/2016 07:00,2,0.375,ACTIVE,211.48,338.74,59.970,1464951603,"201051344000646","219011344069620",28.94,15.00,0,330.33,342.95,11.0,8.7,0.057,426685.2,426685.2,38091,0,0,0,L,1122011218,0,121.55,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464951608,586872.00
06/03/2016 07:00,2,0.332,ACTIVE,211.25,340.25,59.965,1464951603,"274151322000052","219011344069620",27.89,17.00,0,333.03,342.65,9.4,7.1,0.044,702381.7,702381.7,26901,0,0,0,L,1151911521,0,120.88,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464951609,586873.00
06/03/2016 07:00,2,0.387,ACTIVE,211.93,339.34,59.975,1464951603,"201051344000585","219011344069620",29.04,15.30,0,331.53,343.85,11.4,9.1,0.057,433647.8,433647.8,38095,0,0,0,L,1122011218,0,121.10,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464951610,586874.00
06/03/2016 07:00,2,0.350,ACTIVE,211.70,337.84,59.981,1464951603,"201051344001230","219011344069620",28.61,14.70,0,330.03,342.05,10.2,7.9,0.049,430275.4,430275.4,37899,0,0,0,L,1122011218,0,121.55,120.88,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464951611,586875.00
06/03/2016 07:00,2,0.381,ACTIVE,212.38,338.74,59.949,1464951603,"201051344000582","219011344069620",27.93,14.30,0,332.43,343.25,10.8,8.5,0.057,423683.2,423683.2,38057,0,0,0,L,1122011218,0,121.55,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464951612,586876.00
06/03/2016 07:00,2,0.402,ACTIVE,211.48,337.84,59.970,1464951603,"201051344000955","219011344069620",28.25,14.70,0,330.63,342.35,11.6,9.2,0.057,436094.6,436094.6,37997,0,0,0,L,1122011218,0,120.88,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464951613,586877.00
06/03/2016 07:00,2,0.188,ACTIVE,211.25,391.34,59.975,1464951603,"274151322000094","219011344069620",36.86,16.30,0,333.63,395.55,7.0,4.9,0.035,567715.2,567715.2,27960,0,0,0,L,1151911521,0,121.10,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464951614,586878.00
06/03/2016 07:00,2,0.400,ACTIVE,211.93,339.04,59.981,1464951603,"201051344000579","219011344069620",29.50,15.50,0,332.43,344.76,12.0,9.7,0.057,437359.9,437359.9,13610,0,0,0,L,1122011218,0,121.10,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464951615,586879.00
06/03/2016 07:00,2,0.381,ACTIVE,211.48,337.54,59.981,1464951603,"201051344000890","219011344069620",29.26,15.00,0,330.93,342.95,11.3,9.0,0.053,433267.8,433267.8,38013,0,0,0,L,1122011218,0,121.55,120.42,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464951615,586880.00
06/03/2016 07:00,2,0.387,ACTIVE,211.70,338.44,59.975,1464951603,"201051344000438","219011344069620",28.51,14.30,0,331.23,343.85,11.2,8.9,0.057,435275.5,435275.5,38017,0,0,0,L,1122011218,0,121.55,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464951616,586881.00
06/03/2016 07:00,2,0.418,ACTIVE,211.93,338.74,59.975,1464951603,"201051344000417","219011344069620",28.09,15.00,0,330.93,343.55,11.9,9.6,0.062,427723.5,427723.5,38180,0,0,0,L,1122011218,0,121.33,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464951617,586882.00
06/03/2016 07:00,2,0.305,ACTIVE,211.48,337.54,59.991,1464951603,"274151322000083","219011344069620",27.79,16.00,0,333.03,342.65,8.6,6.4,0.035,696060.8,696060.8,26972,0,0,0,L,1151911521,0,121.10,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464951618,586883.00
06/03/2016 07:00,2,0.322,ACTIVE,211.70,338.74,59.975,1464951603,"274151322000076","219011344069620",27.83,17.00,0,334.54,343.55,9.1,6.9,0.053,741255.8,741255.8,26972,0,0,0,L,1151911521,0,121.55,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464951619,586884.00
06/03/2016 07:00,2,0.383,ACTIVE,211.93,339.34,59.975,1464951603,"201051344000868","219011344069620",28.69,14.30,0,331.83,343.85,11.2,8.9,0.057,422382.3,422382.3,33261,0,0,0,L,1122011218,0,121.10,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464951620,586885.00
06/03/2016 07:00,2,0.299,ACTIVE,211.25,338.14,59.991,1464951603,"274151322000095","219011344069620",27.95,16.30,0,332.43,342.05,8.4,6.2,0.049,733630.1,733630.1,26891,0,0,0,L,1151911521,0,121.78,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464951621,586886.00
06/03/2016 07:00,2,0.354,ACTIVE,211.93,340.55,59.981,1464951603,"201051344000988","219011344069620",29.32,15.00,0,331.83,345.66,10.5,8.2,0.066,419440.7,419440.7,33559,0,0,0,L,1122011218,0,120.88,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464951622,586887.00
06/03/2016 07:00,2,0.371,ACTIVE,211.48,336.94,59.981,1464951603,"201051344001025","219011344069620",29.14,14.30,0,330.93,342.95,11.0,8.7,0.053,433300.3,433300.3,38066,0,0,0,L,1122011218,0,121.10,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464951623,586888.00
06/03/2016 07:00,2,0.389,ACTIVE,211.93,338.44,59.975,1464951603,"201051344000458","219011344069620",29.12,15.50,0,332.43,344.45,11.5,9.2,0.062,430274.2,430274.2,33479,0,0,0,L,1122011218,0,121.33,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464951624,586889.00
06/03/2016 07:00,2,0.383,ACTIVE,212.61,341.15,59.981,1464951603,"201051344000853","219011344069620",28.67,14.70,0,334.24,345.66,11.2,8.8,0.057,428943.8,428943.8,33082,0,0,0,L,1122011218,0,121.78,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464951625,586890.00
06/03/2016 07:00,2,0.344,ACTIVE,212.16,339.34,59.981,1464951603,"201051344000685","219011344069620",29.22,15.00,0,331.83,343.85,10.2,7.9,0.053,434723.6,434723.6,37910,0,0,0,L,1122011218,0,122.23,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464951626,586891.00
06/03/2016 07:00,2,0.350,ACTIVE,211.70,339.04,59.959,1464951603,"201051344000917","219011344069620",28.75,15.50,0,330.33,343.55,10.2,7.9,0.053,431560.9,431560.9,37911,0,0,0,L,1122011218,0,121.10,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464951627,586892.00
06/03/2016 07:00,2,0.215,ACTIVE,211.93,345.96,60.018,1464951603,"201051344001145","219011344069620",32.10,14.30,0,331.23,349.56,7.0,4.9,0.022,436765.5,436765.5,37765,0,0,0,L,1122011218,0,121.33,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464951628,586893.00
06/03/2016 07:00,2,0.383,ACTIVE,211.70,338.44,59.981,1464951603,"201051344000651","219011344069620",28.39,13.70,0,331.53,343.55,11.0,8.7,0.057,429148.0,429148.0,38120,0,0,0,L,1122011218,0,121.78,120.88,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464951629,586894.00
06/03/2016 07:00,2,0.277,ACTIVE,210.80,337.24,59.975,1464951603,"274151322000088","219011344069620",27.59,16.70,0,332.73,342.05,7.8,5.6,0.040,672735.5,672735.5,26635,0,0,0,L,1151911521,0,121.55,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464951630,586895.00
06/03/2016 07:00,2,0.203,ACTIVE,211.93,403.67,59.975,1464951603,"274151322000068","219011344069620",38.03,18.00,0,336.04,405.77,7.9,5.7,0.035,567539.2,567539.2,28169,0,0,0,L,1151911521,0,121.78,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464951631,586896.00
06/03/2016 07:00,2,0.379,ACTIVE,211.48,336.94,59.959,1464951603,"201051344001135","219011344069620",29.04,14.30,0,330.63,342.65,11.1,8.8,0.057,425199.4,425199.4,38056,0,0,0,L,1122011218,0,121.33,120.88,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464951632,586897.00
06/03/2016 07:00,2,0.383,ACTIVE,211.70,339.65,59.933,1464951603,"201051344000594","219011344069620",29.36,15.00,0,331.53,344.15,11.5,9.1,0.062,434139.6,434139.6,33518,0,0,0,L,1122011218,0,120.88,120.88,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464951632,586898.00
06/03/2016 07:00,2,0.365,ACTIVE,211.70,337.24,59.986,1464951603,"201051344001203","219011344069620",28.88,14.70,0,331.23,343.85,10.7,8.4,0.057,432214.3,432214.3,38092,0,0,0,L,1122011218,0,121.78,120.88,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464951633,586899.00
06/03/2016 07:00,2,0.301,ACTIVE,211.03,336.94,59.933,1464951603,"274151322000054","219011344069620",27.73,17.30,0,333.03,342.05,8.5,6.2,0.035,687139.3,687139.3,26662,0,0,0,L,1151911521,0,121.55,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464951634,586900.00
06/03/2016 07:00,2,0.389,ACTIVE,212.16,338.74,59.981,1464951603,"201051344000867","219011344069620",28.49,15.00,0,332.13,344.15,11.2,8.9,0.057,421614.4,421614.4,33524,0,0,0,L,1122011218,0,121.55,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464951635,586901.00
06/03/2016 07:00,2,0.400,ACTIVE,211.70,338.74,59.975,1464951603,"201051344001093","219011344069620",28.05,15.30,0,331.53,343.25,11.4,9.1,0.049,430709.0,430709.0,37962,0,0,0,L,1122011218,0,121.33,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464951636,586902.00
06/03/2016 07:00,2,0.332,ACTIVE,211.93,339.65,59.981,1464951603,"201051344000900","219011344069620",28.61,14.00,0,331.53,344.15,9.7,7.4,0.062,437299.3,437299.3,32919,0,0,0,L,1122011218,0,121.33,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464951637,586903.00
06/03/2016 07:00,2,0.406,ACTIVE,212.16,339.65,60.023,1464951603,"201051344000648","219011344069620",28.33,14.00,0,333.03,345.06,11.7,9.4,0.057,429079.6,429079.6,33207,0,0,0,L,1122011218,0,120.88,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464951638,586904.00
06/03/2016 07:00,2,0.393,ACTIVE,211.93,339.34,59.975,1464951603,"201051344000569","219011344069620",28.88,14.70,0,333.03,344.45,11.5,9.2,0.057,438407.1,438407.1,32843,0,0,0,L,1122011218,0,120.65,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464951639,586905.00
06/03/2016 07:00,2,0.383,ACTIVE,212.16,339.34,59.975,1464951603,"201051344000983","219011344069620",29.46,15.00,0,332.43,344.15,11.4,9.1,0.062,429937.5,429937.5,33323,0,0,0,L,1122011218,0,121.33,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464951640,586906.00
06/03/2016 07:00,2,0.375,ACTIVE,212.16,339.65,59.981,1464951603,"201051344001158","219011344069620",28.29,14.70,0,331.23,344.45,10.8,8.5,0.062,424203.9,424203.9,33586,0,0,0,L,1122011218,0,121.10,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464951641,586907.00
06/03/2016 07:00,2,0.402,ACTIVE,212.38,340.25,60.012,1464951603,"201051344000576","219011344069620",28.19,14.30,0,333.03,345.36,11.5,9.2,0.062,431222.7,431222.7,32993,0,0,0,L,1122011218,0,121.33,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464951642,586908.00
06/03/2016 07:00,2,0.299,ACTIVE,211.25,338.44,59.975,1464951603,"274151322000087","219011344069620",27.53,17.30,0,333.03,342.05,8.3,6.1,0.040,660649.7,660649.7,26761,0,0,0,L,1151911521,0,121.55,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464951643,586909.00
06/03/2016 07:15,2,0.484,ACTIVE,212.61,341.15,59.975,1464952503,"201051344000645","219011344069620",28.55,15.30,0,333.93,347.16,14.0,11.6,0.084,430764.5,430764.5,33128,0,0,0,L,1122011218,0,121.55,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464952504,586910.00
06/03/2016 07:15,2,0.395,ACTIVE,211.48,340.55,59.975,1464952503,"274151322000085","219011344069620",27.81,17.00,0,334.84,344.15,11.1,8.8,0.062,688891.5,688891.5,26672,0,0,0,L,1151911521,0,122.01,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464952505,586911.00
06/03/2016 07:15,2,0.488,ACTIVE,212.83,343.25,59.970,1464952503,"201051344000633","219011344069620",28.84,15.30,0,333.33,348.36,14.3,11.9,0.088,421909.0,421909.0,33609,0,0,0,L,1122011218,0,121.78,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464952506,586912.00
06/03/2016 07:15,2,0.494,ACTIVE,212.38,341.15,59.975,1464952503,"201051344000469","219011344069620",28.88,14.30,0,330.93,347.16,14.5,12.0,0.084,423289.5,423289.5,33544,0,0,0,L,1122011218,0,120.88,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464952507,586913.00
06/03/2016 07:15,2,0.484,ACTIVE,211.03,338.74,59.975,1464952503,"201051344000646","219011344069620",28.29,15.50,0,331.23,345.36,13.9,11.5,0.084,426687.7,426687.7,38092,0,0,0,L,1122011218,0,121.55,120.88,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464952508,586914.00
06/03/2016 07:15,2,0.436,ACTIVE,211.03,340.25,59.965,1464952503,"274151322000052","219011344069620",27.81,17.80,0,334.24,344.45,12.2,9.9,0.066,702383.8,702383.8,26902,0,0,0,L,1151911521,0,120.88,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464952509,586915.00
06/03/2016 07:15,2,0.479,ACTIVE,211.25,339.04,59.938,1464952503,"201051344000585","219011344069620",29.28,15.80,0,331.83,345.06,14.2,11.8,0.080,433650.3,433650.3,38096,0,0,0,L,1122011218,0,120.88,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464952509,586916.00
06/03/2016 07:15,2,0.443,ACTIVE,211.03,337.84,59.981,1464952503,"201051344001230","219011344069620",28.94,15.30,0,330.63,343.85,13.1,10.7,0.080,430277.7,430277.7,37900,0,0,0,L,1122011218,0,121.33,120.42,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464952510,586917.00
06/03/2016 07:15,2,0.455,ACTIVE,211.70,338.74,59.975,1464952503,"201051344000582","219011344069620",29.42,14.70,0,332.43,345.66,13.6,11.2,0.071,423685.6,423685.6,38058,0,0,0,L,1122011218,0,121.55,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464952511,586918.00
06/03/2016 07:15,2,0.527,ACTIVE,211.03,338.14,59.975,1464952503,"201051344000955","219011344069620",24.45,15.30,0,331.53,343.85,13.1,10.7,0.075,436097.2,436097.2,37998,0,0,0,L,1122011218,0,120.88,120.88,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464952512,586919.00
06/03/2016 07:15,2,0.254,ACTIVE,211.25,399.76,59.970,1464952503,"274151322000094","219011344069620",37.69,17.80,0,335.14,415.69,9.7,7.4,0.053,567716.7,567716.7,27961,0,0,0,L,1151911521,0,120.88,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464952513,586920.00
06/03/2016 07:15,2,0.514,ACTIVE,212.16,341.15,59.975,1464952503,"201051344000579","219011344069620",28.47,16.30,0,333.93,347.16,14.8,12.4,0.084,437362.6,437362.6,13611,0,0,0,L,1122011218,0,121.10,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464952514,586921.00
06/03/2016 07:15,2,0.473,ACTIVE,211.25,337.54,59.970,1464952503,"201051344000890","219011344069620",29.50,15.50,0,331.83,344.45,14.2,11.7,0.080,433270.4,433270.4,38014,0,0,0,L,1122011218,0,121.55,120.42,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464952515,586922.00
06/03/2016 07:15,2,0.484,ACTIVE,211.48,339.04,59.986,1464952503,"201051344000438","219011344069620",28.67,15.30,0,332.73,345.36,14.1,11.7,0.080,435278.0,435278.0,38018,0,0,0,L,1122011218,0,121.55,120.88,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464952516,586923.00
06/03/2016 07:15,2,0.510,ACTIVE,211.48,338.44,59.970,1464952503,"201051344000417","219011344069620",28.33,15.50,0,331.23,344.76,14.7,12.2,0.084,427726.2,427726.2,38181,0,0,0,L,1122011218,0,121.33,120.88,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464952517,586924.00
06/03/2016 07:15,2,0.406,ACTIVE,211.25,340.25,59.970,1464952503,"274151322000083","219011344069620",27.83,16.70,0,334.54,344.45,11.4,9.1,0.075,696062.7,696062.7,26973,0,0,0,L,1151911521,0,120.88,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464952518,586925.00
06/03/2016 07:15,2,0.418,ACTIVE,211.93,340.85,59.975,1464952503,"274151322000076","219011344069620",28.51,17.50,0,335.74,344.76,12.1,9.7,0.075,741257.8,741257.8,26973,0,0,0,L,1151911521,0,121.33,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464952519,586926.00
06/03/2016 07:15,2,0.475,ACTIVE,211.93,340.55,59.965,1464952503,"201051344000868","219011344069620",29.36,14.70,0,332.13,346.86,14.2,11.8,0.084,422384.9,422384.9,33262,0,0,0,L,1122011218,0,121.10,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464952520,586927.00
06/03/2016 07:15,2,0.396,ACTIVE,211.03,339.95,59.970,1464952503,"274151322000095","219011344069620",28.35,17.00,0,334.54,343.55,11.4,9.1,0.062,733631.9,733631.9,26892,0,0,0,L,1151911521,0,121.33,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464952521,586928.00
06/03/2016 07:15,2,0.438,ACTIVE,211.93,341.75,59.975,1464952503,"201051344000988","219011344069620",30.02,15.50,0,332.73,348.06,13.3,10.9,0.088,419443.1,419443.1,33560,0,0,0,L,1122011218,0,120.88,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464952522,586929.00
06/03/2016 07:15,2,0.459,ACTIVE,211.03,337.24,59.959,1464952503,"201051344001025","219011344069620",29.48,15.00,0,332.13,344.76,13.7,11.3,0.084,433302.8,433302.8,38067,0,0,0,L,1122011218,0,121.10,120.88,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464952523,586930.00
06/03/2016 07:15,2,0.494,ACTIVE,212.16,339.95,59.970,1464952503,"201051344000458","219011344069620",28.29,16.00,0,332.73,346.26,14.2,11.8,0.088,430276.8,430276.8,33480,0,0,0,L,1122011218,0,121.33,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464952524,586931.00
06/03/2016 07:15,2,0.479,ACTIVE,212.61,341.45,59.965,1464952503,"201051344000853","219011344069620",29.06,15.30,0,333.93,348.06,14.1,11.7,0.088,428946.4,428946.4,33083,0,0,0,L,1122011218,0,121.55,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464952525,586932.00
06/03/2016 07:15,2,0.459,ACTIVE,211.48,339.34,59.996,1464952503,"201051344000685","219011344069620",28.33,15.30,0,332.73,345.36,13.2,10.8,0.075,434725.9,434725.9,37911,0,0,0,L,1122011218,0,122.01,120.88,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464952526,586933.00
06/03/2016 07:15,2,0.465,ACTIVE,211.48,339.04,59.965,1464952503,"201051344000917","219011344069620",28.07,16.00,0,330.93,345.06,13.2,10.9,0.080,431563.2,431563.2,37912,0,0,0,L,1122011218,0,121.33,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464952527,586934.00
06/03/2016 07:15,2,0.223,ACTIVE,211.48,353.47,59.970,1464952503,"201051344001145","219011344069620",32.84,15.30,0,333.63,356.78,7.5,5.3,0.022,436766.8,436766.8,37766,0,0,0,L,1122011218,0,121.33,120.88,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464952528,586935.00
06/03/2016 07:15,2,0.479,ACTIVE,211.25,338.74,59.959,1464952503,"201051344000651","219011344069620",28.67,14.30,0,333.03,345.36,13.9,11.5,0.084,429150.5,429150.5,38121,0,0,0,L,1122011218,0,121.78,120.65,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464952529,586936.00
06/03/2016 07:15,2,0.375,ACTIVE,210.57,337.84,59.965,1464952503,"274151322000088","219011344069620",27.81,17.50,0,333.63,343.55,10.6,8.3,0.062,672737.1,672737.1,26636,0,0,0,L,1151911521,0,121.55,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464952529,586937.00
06/03/2016 07:15,2,0.225,ACTIVE,211.70,433.12,59.965,1464952503,"274151322000068","219011344069620",41.11,19.80,0,336.04,435.53,9.4,7.1,0.040,567540.8,567540.8,28170,0,0,0,L,1151911521,0,121.55,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464952530,586938.00
06/03/2016 07:15,2,0.467,ACTIVE,211.03,336.94,59.965,1464952503,"201051344001135","219011344069620",29.50,15.00,0,330.93,343.85,14.0,11.6,0.075,425201.9,425201.9,38057,0,0,0,L,1122011218,0,121.10,120.65,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464952531,586939.00
06/03/2016 07:15,2,0.486,ACTIVE,211.70,340.25,59.938,1464952503,"201051344000594","219011344069620",29.40,15.80,0,332.13,346.56,14.5,12.1,0.084,434142.2,434142.2,33519,0,0,0,L,1122011218,0,121.10,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464952532,586940.00
06/03/2016 07:15,2,0.467,ACTIVE,211.25,338.44,59.965,1464952503,"201051344001203","219011344069620",29.04,15.00,0,331.83,345.36,13.8,11.3,0.080,432216.7,432216.7,38093,0,0,0,L,1122011218,0,121.78,120.65,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464952533,586941.00
06/03/2016 07:15,2,0.396,ACTIVE,211.03,338.14,59.954,1464952503,"274151322000054","219011344069620",27.95,17.80,0,334.24,343.55,11.3,9.0,0.066,687141.1,687141.1,26663,0,0,0,L,1151911521,0,121.33,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464952534,586942.00
06/03/2016 07:15,2,0.506,ACTIVE,212.16,339.34,59.970,1464952503,"201051344000867","219011344069620",25.70,15.50,0,333.33,346.56,13.2,10.8,0.075,421617.0,421617.0,33525,0,0,0,L,1122011218,0,121.33,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464952535,586943.00
06/03/2016 07:15,2,0.490,ACTIVE,211.25,338.74,59.922,1464952503,"201051344001093","219011344069620",28.90,15.80,0,331.83,345.06,14.4,12.0,0.080,430711.6,430711.6,37963,0,0,0,L,1122011218,0,121.33,120.88,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464952536,586944.00
06/03/2016 07:15,2,0.430,ACTIVE,211.93,340.55,59.975,1464952503,"201051344000900","219011344069620",29.18,14.70,0,332.73,346.56,12.7,10.3,0.084,437301.4,437301.4,32920,0,0,0,L,1122011218,0,121.10,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464952537,586945.00
06/03/2016 07:15,2,0.502,ACTIVE,212.16,340.25,59.949,1464952503,"201051344000648","219011344069620",28.92,14.70,0,333.63,348.06,14.7,12.3,0.093,429082.3,429082.3,33208,0,0,0,L,1122011218,0,120.65,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464952538,586946.00
06/03/2016 07:15,2,0.490,ACTIVE,211.93,340.55,59.959,1464952503,"201051344000569","219011344069620",28.94,15.50,0,332.73,346.86,14.3,11.9,0.088,438409.7,438409.7,32844,0,0,0,L,1122011218,0,120.65,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464952538,586947.00
06/03/2016 07:15,2,0.486,ACTIVE,211.93,339.65,59.959,1464952503,"201051344000983","219011344069620",29.02,15.50,0,333.03,346.86,14.3,11.9,0.088,429940.1,429940.1,33324,0,0,0,L,1122011218,0,121.10,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464952539,586948.00
06/03/2016 07:15,2,0.473,ACTIVE,212.16,339.95,59.981,1464952503,"201051344001158","219011344069620",28.71,15.30,0,332.73,346.56,13.8,11.4,0.088,424206.4,424206.4,33587,0,0,0,L,1122011218,0,120.88,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464952540,586949.00
06/03/2016 07:15,2,0.492,ACTIVE,212.38,340.85,59.965,1464952503,"201051344000576","219011344069620",29.02,14.70,0,333.03,348.36,14.5,12.1,0.080,431225.3,431225.3,32994,0,0,0,L,1122011218,0,121.33,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464952541,586950.00
06/03/2016 07:15,2,0.400,ACTIVE,211.03,338.74,59.954,1464952503,"274151322000087","219011344069620",27.77,18.00,0,334.24,343.85,11.2,8.9,0.062,660651.6,660651.6,26762,0,0,0,L,1151911521,0,121.33,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464952542,586951.00
06/03/2016 07:30,2,0.568,ACTIVE,213.74,344.15,59.949,1464953404,"201051344000645","219011344069620",29.30,15.80,0,334.24,351.37,16.9,14.4,0.110,430767.7,430767.7,33129,0,0,0,L,1122011218,0,122.23,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464953406,586952.00
06/03/2016 07:30,2,0.463,ACTIVE,212.61,340.25,59.975,1464953404,"274151322000085","219011344069620",28.51,17.50,0,335.14,346.26,13.3,11.0,0.075,688894.0,688894.0,26673,0,0,0,L,1151911521,0,122.68,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464953407,586953.00
06/03/2016 07:30,2,0.592,ACTIVE,213.96,345.36,59.959,1464953404,"201051344000633","219011344069620",29.40,15.80,0,333.33,353.17,17.6,15.1,0.124,421912.4,421912.4,33610,0,0,0,L,1122011218,0,122.46,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464953408,586954.00
06/03/2016 07:30,2,0.615,ACTIVE,213.51,343.85,59.965,1464953404,"201051344000469","219011344069620",28.78,15.30,0,332.73,351.07,17.9,15.4,0.124,423292.9,423292.9,33545,0,0,0,L,1122011218,0,121.55,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464953408,586955.00
06/03/2016 07:30,2,0.529,ACTIVE,212.61,341.15,59.975,1464953404,"201051344000646","219011344069620",29.98,16.00,0,330.63,348.66,16.1,13.6,0.102,426690.9,426690.9,38093,0,0,0,L,1122011218,0,122.23,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464953409,586956.00
06/03/2016 07:30,2,0.520,ACTIVE,212.38,343.85,59.949,1464953404,"274151322000052","219011344069620",29.28,18.30,0,333.93,347.46,15.4,12.9,0.088,702386.6,702386.6,26903,0,0,0,L,1151911521,0,121.55,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464953410,586957.00
06/03/2016 07:30,2,0.535,ACTIVE,213.51,342.05,59.959,1464953404,"201051344000585","219011344069620",29.44,16.30,0,330.33,348.66,16.0,13.5,0.102,433653.5,433653.5,38097,0,0,0,L,1122011218,0,122.01,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464953411,586958.00
06/03/2016 07:30,2,0.545,ACTIVE,213.06,340.25,59.959,1464953404,"201051344001230","219011344069620",30.04,16.00,0,329.73,348.36,16.6,14.1,0.102,430280.8,430280.8,37901,0,0,0,L,1122011218,0,122.46,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464953412,586959.00
06/03/2016 07:30,2,0.553,ACTIVE,213.74,342.65,59.933,1464953404,"201051344000582","219011344069620",29.02,15.50,0,331.83,349.56,16.3,13.8,0.106,423688.7,423688.7,38059,0,0,0,L,1122011218,0,122.46,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464953413,586960.00
06/03/2016 07:30,2,0.617,ACTIVE,213.06,341.45,59.917,1464953404,"201051344000955","219011344069620",29.18,16.00,0,330.63,348.66,18.3,15.7,0.124,436100.7,436100.7,37999,0,0,0,L,1122011218,0,121.78,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464953414,586961.00
06/03/2016 07:30,2,0.297,ACTIVE,212.83,414.19,59.954,1464953404,"274151322000094","219011344069620",39.18,19.00,0,337.54,424.71,11.8,9.4,0.066,567718.9,567718.9,27962,0,0,0,L,1151911521,0,121.78,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464953415,586962.00
06/03/2016 07:30,2,0.611,ACTIVE,213.51,343.55,59.954,1464953404,"201051344000579","219011344069620",29.32,17.00,0,333.63,351.07,18.2,15.6,0.119,437366.2,437366.2,13612,0,0,0,L,1122011218,0,122.01,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464953416,586963.00
06/03/2016 07:30,2,0.592,ACTIVE,213.06,341.15,59.965,1464953404,"201051344000890","219011344069620",29.48,16.30,0,330.33,349.26,17.7,15.2,0.106,433273.7,433273.7,38015,0,0,0,L,1122011218,0,122.46,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464953417,586964.00
06/03/2016 07:30,2,0.586,ACTIVE,213.29,342.05,59.959,1464953404,"201051344000438","219011344069620",29.20,15.80,0,331.83,349.56,17.3,14.8,0.110,435281.3,435281.3,38019,0,0,0,L,1122011218,0,122.68,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464953418,586965.00
06/03/2016 07:30,2,0.600,ACTIVE,213.29,341.75,59.970,1464953404,"201051344000417","219011344069620",29.18,16.30,0,331.53,349.56,17.8,15.2,0.106,427729.6,427729.6,38182,0,0,0,L,1122011218,0,122.23,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464953418,586966.00
06/03/2016 07:30,2,0.463,ACTIVE,212.61,342.65,59.954,1464953404,"274151322000083","219011344069620",28.98,17.50,0,334.84,346.86,13.6,11.2,0.084,696065.2,696065.2,26974,0,0,0,L,1151911521,0,122.01,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464953419,586967.00
06/03/2016 07:30,2,0.498,ACTIVE,213.06,340.85,59.949,1464953404,"274151322000076","219011344069620",29.52,18.30,0,335.74,347.76,14.9,12.4,0.093,741260.6,741260.6,26974,0,0,0,L,1151911521,0,122.23,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464953420,586968.00
06/03/2016 07:30,2,0.588,ACTIVE,213.74,343.55,59.965,1464953404,"201051344000868","219011344069620",29.68,15.30,0,333.03,351.07,17.7,15.2,0.115,422388.3,422388.3,33263,0,0,0,L,1122011218,0,122.01,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464953421,586969.00
06/03/2016 07:30,2,0.463,ACTIVE,212.61,339.95,59.954,1464953404,"274151322000095","219011344069620",28.71,17.50,0,334.54,346.56,13.4,11.1,0.080,733634.5,733634.5,26893,0,0,0,L,1151911521,0,122.23,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464953422,586970.00
06/03/2016 07:30,2,0.582,ACTIVE,213.51,345.36,59.965,1464953404,"201051344000988","219011344069620",29.02,16.00,0,332.73,352.87,17.1,14.6,0.124,419446.3,419446.3,33561,0,0,0,L,1122011218,0,121.78,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464953423,586971.00
06/03/2016 07:30,2,0.555,ACTIVE,213.06,340.55,59.954,1464953404,"201051344001025","219011344069620",29.12,15.50,0,330.63,348.96,16.4,13.9,0.106,433305.9,433305.9,38068,0,0,0,L,1122011218,0,122.01,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464953424,586972.00
06/03/2016 07:30,2,0.559,ACTIVE,213.51,342.65,59.965,1464953404,"201051344000458","219011344069620",29.60,16.70,0,333.33,350.17,16.8,14.3,0.115,430280.1,430280.1,33481,0,0,0,L,1122011218,0,122.01,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464953425,586973.00
06/03/2016 07:30,2,0.586,ACTIVE,214.41,344.76,59.986,1464953404,"201051344000853","219011344069620",25.52,15.80,0,334.24,351.07,15.2,12.8,0.097,428949.5,428949.5,33084,0,0,0,L,1122011218,0,122.68,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464953426,586974.00
06/03/2016 07:30,2,0.541,ACTIVE,213.51,342.35,60.002,1464953404,"201051344000685","219011344069620",29.12,16.00,0,330.93,349.56,16.0,13.5,0.110,434728.9,434728.9,37912,0,0,0,L,1122011218,0,123.14,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464953427,586975.00
06/03/2016 07:30,2,0.486,ACTIVE,213.29,341.45,59.922,1464953404,"201051344000917","219011344069620",30.45,16.70,0,330.03,348.66,15.0,12.6,0.093,431566.1,431566.1,37913,0,0,0,L,1122011218,0,122.23,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464953428,586976.00
06/03/2016 07:30,2,0.512,ACTIVE,213.29,341.45,59.970,1464953404,"201051344001145","219011344069620",29.56,15.80,0,334.54,364.59,15.3,12.9,0.097,436769.6,436769.6,37767,0,0,0,L,1122011218,0,122.23,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464953428,586977.00
06/03/2016 07:30,2,0.561,ACTIVE,213.29,342.05,59.970,1464953404,"201051344000651","219011344069620",29.32,15.00,0,331.83,349.26,16.7,14.2,0.106,429153.7,429153.7,38122,0,0,0,L,1122011218,0,122.68,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464953429,586978.00
06/03/2016 07:30,2,0.461,ACTIVE,212.38,341.45,59.959,1464953404,"274151322000088","219011344069620",27.81,18.00,0,333.93,346.26,13.0,10.6,0.066,672739.5,672739.5,26637,0,0,0,L,1151911521,0,122.68,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464953430,586979.00
06/03/2016 07:30,2,0.311,ACTIVE,213.06,414.49,59.959,1464953404,"274151322000068","219011344069620",39.18,21.30,0,338.44,443.34,12.3,10.0,0.062,567542.8,567542.8,28171,0,0,0,L,1151911521,0,122.46,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464953431,586980.00
06/03/2016 07:30,2,0.562,ACTIVE,212.83,340.85,59.975,1464953404,"201051344001135","219011344069620",29.38,15.50,0,329.73,348.36,16.8,14.3,0.115,425205.1,425205.1,38058,0,0,0,L,1122011218,0,122.23,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464953432,586981.00
06/03/2016 07:30,2,0.594,ACTIVE,213.51,343.55,59.965,1464953404,"201051344000594","219011344069620",29.56,16.30,0,331.83,350.77,17.8,15.3,0.115,434145.6,434145.6,33520,0,0,0,L,1122011218,0,122.01,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464953433,586982.00
06/03/2016 07:30,2,0.584,ACTIVE,213.29,341.15,59.959,1464953404,"201051344001203","219011344069620",29.18,15.80,0,330.63,350.47,17.3,14.8,0.119,432219.9,432219.9,38094,0,0,0,L,1122011218,0,122.91,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464953434,586983.00
06/03/2016 07:30,2,0.475,ACTIVE,212.16,342.65,59.959,1464953404,"274151322000054","219011344069620",27.89,18.30,0,334.24,346.86,13.4,11.0,0.075,687143.7,687143.7,26664,0,0,0,L,1151911521,0,122.23,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464953435,586984.00
06/03/2016 07:30,2,0.590,ACTIVE,213.74,342.95,59.996,1464953404,"201051344000867","219011344069620",29.64,16.00,0,332.13,350.77,17.7,15.2,0.115,421620.3,421620.3,33526,0,0,0,L,1122011218,0,122.46,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464953436,586985.00
06/03/2016 07:30,2,0.643,ACTIVE,213.29,342.65,59.975,1464953404,"201051344001093","219011344069620",29.22,16.30,0,331.53,350.47,19.1,16.5,0.124,430715.2,430715.2,37964,0,0,0,L,1122011218,0,122.23,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464953437,586986.00
06/03/2016 07:30,2,0.541,ACTIVE,213.51,343.85,59.970,1464953404,"201051344000900","219011344069620",29.24,15.30,0,332.43,350.77,16.0,13.6,0.115,437304.4,437304.4,32921,0,0,0,L,1122011218,0,122.23,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464953438,586987.00
06/03/2016 07:30,2,0.584,ACTIVE,213.96,343.85,59.986,1464953404,"201051344000648","219011344069620",29.48,15.00,0,333.63,351.07,17.5,14.9,0.115,429085.7,429085.7,33209,0,0,0,L,1122011218,0,121.78,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464953439,586988.00
06/03/2016 07:30,2,0.578,ACTIVE,213.74,343.85,59.996,1464953404,"201051344000569","219011344069620",29.34,16.00,0,333.33,351.07,17.2,14.7,0.110,438413.0,438413.0,32845,0,0,0,L,1122011218,0,121.55,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464953440,586989.00
06/03/2016 07:30,2,0.564,ACTIVE,213.74,343.25,59.970,1464953404,"201051344000983","219011344069620",29.56,16.00,0,332.73,350.47,16.9,14.4,0.115,429943.4,429943.4,33325,0,0,0,L,1122011218,0,122.23,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464953441,586990.00
06/03/2016 07:30,2,0.584,ACTIVE,213.74,343.55,59.981,1464953404,"201051344001158","219011344069620",28.96,16.00,0,332.73,351.07,17.1,14.6,0.119,424209.6,424209.6,33588,0,0,0,L,1122011218,0,121.78,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464953441,586991.00
06/03/2016 07:30,2,0.586,ACTIVE,214.19,344.76,59.975,1464953404,"201051344000576","219011344069620",29.18,15.30,0,333.33,351.97,17.3,14.8,0.110,431228.6,431228.6,32995,0,0,0,L,1122011218,0,122.23,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464953442,586992.00
06/03/2016 07:30,2,0.469,ACTIVE,212.61,340.85,59.970,1464953404,"274151322000087","219011344069620",27.85,18.70,0,334.54,346.56,13.2,10.8,0.084,660654.1,660654.1,26763,0,0,0,L,1151911521,0,122.01,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464953443,586993.00
06/03/2016 07:45,2,0.807,ACTIVE,213.96,346.26,59.959,1464954303,"201051344000645","219011344069620",29.20,16.70,0,336.34,355.88,23.9,21.2,0.177,430772.0,430772.0,33130,0,0,0,L,1122011218,0,122.46,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464954305,586994.00
