ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/03/2016 07:45,2,0.637,ACTIVE,212.61,341.75,59.949,1464954303,"274151322000085","219011344069620",28.82,18.30,0,336.64,349.26,18.6,16.0,0.115,688897.3,688897.3,26674,0,0,0,L,1151911521,0,122.68,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464954306,586995.00
06/03/2016 07:45,2,0.826,ACTIVE,213.96,347.76,60.007,1464954303,"201051344000633","219011344069620",29.56,16.30,0,335.14,357.68,24.8,22.0,0.194,421916.8,421916.8,33611,0,0,0,L,1122011218,0,122.46,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464954306,586996.00
06/03/2016 07:45,2,0.859,ACTIVE,213.96,346.86,59.965,1464954303,"201051344000469","219011344069620",29.48,15.80,0,334.54,356.48,25.7,22.9,0.194,423297.5,423297.5,33546,0,0,0,L,1122011218,0,121.78,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464954307,586997.00
06/03/2016 07:45,2,0.758,ACTIVE,212.61,343.25,59.954,1464954303,"201051344000646","219011344069620",29.98,17.00,0,333.33,352.87,23.0,20.3,0.168,426694.9,426694.9,38094,0,0,0,L,1122011218,0,122.23,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464954308,586998.00
06/03/2016 07:45,2,0.688,ACTIVE,212.16,345.66,59.959,1464954303,"274151322000052","219011344069620",29.38,19.00,0,333.33,350.17,20.5,17.8,0.128,702390.4,702390.4,26904,0,0,0,L,1151911521,0,121.55,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464954309,586999.00
06/03/2016 07:45,2,0.734,ACTIVE,213.06,344.45,59.938,1464954303,"201051344000585","219011344069620",29.36,17.30,0,333.63,352.87,21.9,19.2,0.150,433657.5,433657.5,38098,0,0,0,L,1122011218,0,121.78,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464954310,587000.00
06/03/2016 07:45,2,0.799,ACTIVE,212.83,343.25,59.954,1464954303,"201051344001230","219011344069620",29.40,17.30,0,332.43,352.87,23.9,21.1,0.177,430285.1,430285.1,37902,0,0,0,L,1122011218,0,122.23,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464954311,587001.00
06/03/2016 07:45,2,0.762,ACTIVE,213.29,344.15,59.954,1464954303,"201051344000582","219011344069620",29.12,16.30,0,334.84,353.77,22.5,19.8,0.159,423692.7,423692.7,38060,0,0,0,L,1122011218,0,122.23,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464954312,587002.00
06/03/2016 07:45,2,0.855,ACTIVE,212.38,343.55,59.907,1464954303,"201051344000955","219011344069620",30.10,16.70,0,332.73,353.77,26.1,23.3,0.199,436105.4,436105.4,38000,0,0,0,L,1122011218,0,121.55,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464954313,587003.00
06/03/2016 07:45,2,0.434,ACTIVE,212.61,409.68,59.954,1464954303,"274151322000094","219011344069620",38.55,20.00,0,337.24,434.93,16.9,14.3,0.110,567721.7,567721.7,27963,0,0,0,L,1151911521,0,121.78,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464954314,587004.00
06/03/2016 07:45,2,0.844,ACTIVE,213.51,345.96,59.954,1464954303,"201051344000579","219011344069620",30.02,17.50,0,335.44,356.48,25.7,22.9,0.186,437370.8,437370.8,13613,0,0,0,L,1122011218,0,122.01,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464954315,587005.00
06/03/2016 07:45,2,0.834,ACTIVE,212.61,343.25,59.981,1464954303,"201051344000890","219011344069620",29.72,17.30,0,333.33,353.77,25.2,22.4,0.181,433278.2,433278.2,38016,0,0,0,L,1122011218,0,122.01,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464954316,587006.00
06/03/2016 07:45,2,0.816,ACTIVE,213.06,344.45,59.954,1464954303,"201051344000438","219011344069620",30.04,16.30,0,334.54,354.67,24.8,22.0,0.181,435285.8,435285.8,38020,0,0,0,L,1122011218,0,122.23,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464954317,587007.00
06/03/2016 07:45,2,0.820,ACTIVE,213.06,344.15,59.959,1464954303,"201051344000417","219011344069620",29.46,17.00,0,333.63,353.77,24.4,21.7,0.181,427734.1,427734.1,38183,0,0,0,L,1122011218,0,121.78,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464954318,587008.00
06/03/2016 07:45,2,0.664,ACTIVE,212.38,345.36,59.954,1464954303,"274151322000083","219011344069620",18.07,18.00,0,336.04,349.56,12.3,9.9,0.084,696068.5,696068.5,26975,0,0,0,L,1151911521,0,121.78,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464954319,587009.00
06/03/2016 07:45,2,0.713,ACTIVE,213.29,342.65,59.954,1464954303,"274151322000076","219011344069620",30.14,19.30,0,334.84,351.37,21.8,19.1,0.141,741264.4,741264.4,26975,0,0,0,L,1151911521,0,122.23,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464954320,587010.00
06/03/2016 07:45,2,0.836,ACTIVE,213.51,345.96,59.959,1464954303,"201051344000868","219011344069620",29.68,15.80,0,334.84,355.88,25.2,22.4,0.181,422392.8,422392.8,33264,0,0,0,L,1122011218,0,122.01,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464954321,587011.00
06/03/2016 07:45,2,0.643,ACTIVE,212.83,343.55,59.959,1464954303,"274151322000095","219011344069620",29.82,18.00,0,336.04,349.56,19.4,16.8,0.119,733637.8,733637.8,26894,0,0,0,L,1151911521,0,122.46,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464954322,587012.00
06/03/2016 07:45,2,0.840,ACTIVE,213.29,346.86,59.965,1464954303,"201051344000988","219011344069620",29.32,17.00,0,334.84,357.98,25.0,22.2,0.199,419450.8,419450.8,33562,0,0,0,L,1122011218,0,121.78,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464954323,587013.00
06/03/2016 07:45,2,0.773,ACTIVE,212.83,342.35,59.965,1464954303,"201051344001025","219011344069620",29.70,16.30,0,333.63,353.17,23.3,20.6,0.164,433310.1,433310.1,38069,0,0,0,L,1122011218,0,121.78,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464954323,587014.00
06/03/2016 07:45,2,0.777,ACTIVE,213.51,344.76,59.954,1464954303,"201051344000458","219011344069620",29.74,17.50,0,334.84,354.97,23.5,20.7,0.177,430284.3,430284.3,33482,0,0,0,L,1122011218,0,122.23,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464954324,587015.00
06/03/2016 07:45,2,0.791,ACTIVE,214.19,346.86,59.991,1464954303,"201051344000853","219011344069620",29.54,16.70,0,337.84,356.78,23.7,21.0,0.181,428953.7,428953.7,33085,0,0,0,L,1122011218,0,122.68,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464954325,587016.00
06/03/2016 07:45,2,0.760,ACTIVE,213.06,344.45,59.954,1464954303,"201051344000685","219011344069620",29.76,17.00,0,333.63,354.07,22.9,20.2,0.177,434733.0,434733.0,37913,0,0,0,L,1122011218,0,122.68,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464954326,587017.00
06/03/2016 07:45,2,0.740,ACTIVE,213.06,343.85,59.986,1464954303,"201051344000917","219011344069620",29.54,17.30,0,333.63,352.87,22.2,19.5,0.155,431570.0,431570.0,37914,0,0,0,L,1122011218,0,122.01,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464954327,587018.00
06/03/2016 07:45,2,0.717,ACTIVE,213.06,343.55,59.954,1464954303,"201051344001145","219011344069620",29.80,16.70,0,333.63,353.17,21.7,19.0,0.155,436773.4,436773.4,37768,0,0,0,L,1122011218,0,122.01,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464954328,587019.00
06/03/2016 07:45,2,0.793,ACTIVE,213.06,344.76,59.954,1464954303,"201051344000651","219011344069620",29.08,16.00,0,334.24,353.47,23.4,20.6,0.172,429157.9,429157.9,38123,0,0,0,L,1122011218,0,122.46,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464954329,587020.00
06/03/2016 07:45,2,0.637,ACTIVE,212.38,341.75,59.959,1464954303,"274151322000088","219011344069620",28.90,18.70,0,335.44,349.56,18.7,16.1,0.110,672742.7,672742.7,26638,0,0,0,L,1151911521,0,122.23,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464954330,587021.00
06/03/2016 07:45,2,0.449,ACTIVE,213.29,410.58,59.959,1464954303,"274151322000068","219011344069620",38.53,22.00,0,338.44,432.82,17.6,15.0,0.102,567545.8,567545.8,28172,0,0,0,L,1151911521,0,122.23,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464954331,587022.00
06/03/2016 07:45,2,0.785,ACTIVE,212.61,342.95,59.959,1464954303,"201051344001135","219011344069620",29.80,16.30,0,333.03,352.87,23.7,21.0,0.172,425209.4,425209.4,38059,0,0,0,L,1122011218,0,122.01,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464954332,587023.00
06/03/2016 07:45,2,0.838,ACTIVE,213.06,345.96,59.965,1464954303,"201051344000594","219011344069620",29.70,17.00,0,334.54,355.88,25.2,22.4,0.190,434150.1,434150.1,33521,0,0,0,L,1122011218,0,122.01,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464954333,587024.00
06/03/2016 07:45,2,0.811,ACTIVE,212.83,343.55,59.965,1464954303,"201051344001203","219011344069620",30.10,16.70,0,333.63,355.58,24.7,21.9,0.186,432224.3,432224.3,38095,0,0,0,L,1122011218,0,122.46,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464954334,587025.00
06/03/2016 07:45,2,0.639,ACTIVE,212.61,345.06,59.954,1464954303,"274151322000054","219011344069620",29.16,19.00,0,335.74,349.86,18.9,16.3,0.119,687146.9,687146.9,26665,0,0,0,L,1151911521,0,122.01,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464954335,587026.00
06/03/2016 07:45,2,0.852,ACTIVE,213.51,345.06,59.949,1464954303,"201051344000867","219011344069620",29.28,17.00,0,334.84,355.88,25.3,22.5,0.186,421624.9,421624.9,33527,0,0,0,L,1122011218,0,122.23,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464954336,587027.00
06/03/2016 07:45,2,0.896,ACTIVE,212.83,345.36,59.991,1464954303,"201051344001093","219011344069620",30.08,17.30,0,332.73,355.58,27.4,24.5,0.199,430720.1,430720.1,37965,0,0,0,L,1122011218,0,122.01,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464954336,587028.00
06/03/2016 07:45,2,0.783,ACTIVE,213.29,346.26,59.975,1464954303,"201051344000900","219011344069620",29.74,15.80,0,335.14,355.88,23.6,20.9,0.186,437308.6,437308.6,32922,0,0,0,L,1122011218,0,122.23,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464954337,587029.00
06/03/2016 07:45,2,0.812,ACTIVE,213.74,345.66,59.922,1464954303,"201051344000648","219011344069620",29.48,15.80,0,336.34,355.88,24.3,21.5,0.181,429090.1,429090.1,33210,0,0,0,L,1122011218,0,121.78,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464954338,587030.00
06/03/2016 07:45,2,0.809,ACTIVE,213.51,345.66,59.954,1464954303,"201051344000569","219011344069620",29.64,16.70,0,335.14,355.88,24.3,21.6,0.181,438417.4,438417.4,32846,0,0,0,L,1122011218,0,121.78,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464954339,587031.00
06/03/2016 07:45,2,0.787,ACTIVE,213.51,345.66,59.949,1464954303,"201051344000983","219011344069620",29.98,17.00,0,336.04,355.28,23.9,21.2,0.177,429947.7,429947.7,33326,0,0,0,L,1122011218,0,122.23,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464954340,587032.00
06/03/2016 07:45,2,0.818,ACTIVE,213.74,345.96,59.944,1464954303,"201051344001158","219011344069620",29.66,16.70,0,335.44,356.18,24.6,21.8,0.190,424214.0,424214.0,33589,0,0,0,L,1122011218,0,122.01,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464954341,587033.00
06/03/2016 07:45,2,0.816,ACTIVE,213.96,347.76,59.965,1464954303,"201051344000576","219011344069620",29.36,16.00,0,335.74,356.78,24.3,21.5,0.181,431233.1,431233.1,32996,0,0,0,L,1122011218,0,122.46,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464954342,587034.00
06/03/2016 07:45,2,0.629,ACTIVE,212.61,344.45,59.949,1464954303,"274151322000087","219011344069620",28.73,19.50,0,336.04,349.56,18.3,15.7,0.106,660657.3,660657.3,26764,0,0,0,L,1151911521,0,122.23,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464954343,587035.00
06/03/2016 08:00,2,1.189,ACTIVE,214.19,350.47,59.965,1464955203,"201051344000645","219011344069620",29.66,17.50,0,336.04,364.59,35.8,32.6,0.278,430778.7,430778.7,33131,0,0,0,L,1122011218,0,122.46,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464955205,587036.00
06/03/2016 08:00,2,0.955,ACTIVE,212.16,348.96,59.965,1464955203,"274151322000085","219011344069620",29.32,19.30,0,333.33,354.67,28.4,25.5,0.190,688902.4,688902.4,26675,0,0,0,L,1151911521,0,122.46,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464955206,587037.00
06/03/2016 08:00,2,1.209,ACTIVE,214.19,352.27,59.975,1464955203,"201051344000633","219011344069620",29.94,17.50,0,335.44,366.40,36.7,33.5,0.292,421923.7,421923.7,33612,0,0,0,L,1122011218,0,122.46,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464955206,587038.00
06/03/2016 08:00,2,1.260,ACTIVE,213.96,350.77,59.970,1464955203,"201051344000469","219011344069620",29.52,16.70,0,335.44,366.10,37.7,34.4,0.305,423304.6,423304.6,33547,0,0,0,L,1122011218,0,121.78,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464955207,587039.00
06/03/2016 08:00,2,1.143,ACTIVE,212.16,347.76,59.970,1464955203,"201051344000646","219011344069620",29.62,18.00,0,333.33,361.89,34.3,31.2,0.270,426701.3,426701.3,38095,0,0,0,L,1122011218,0,122.01,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464955208,587040.00
06/03/2016 08:00,2,1.029,ACTIVE,212.16,342.05,59.986,1464955203,"274151322000052","219011344069620",29.44,20.30,0,335.74,357.38,30.7,27.7,0.203,702396.0,702396.0,26905,0,0,0,L,1151911521,0,121.55,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464955209,587041.00
06/03/2016 08:00,2,1.109,ACTIVE,213.29,347.46,59.970,1464955203,"201051344000585","219011344069620",29.18,18.70,0,333.33,360.99,32.8,29.7,0.252,433663.5,433663.5,38099,0,0,0,L,1122011218,0,122.01,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464955210,587042.00
06/03/2016 08:00,2,1.182,ACTIVE,212.83,347.46,59.970,1464955203,"201051344001230","219011344069620",29.86,18.70,0,333.03,361.59,35.8,32.6,0.283,430291.8,430291.8,37903,0,0,0,L,1122011218,0,122.23,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464955211,587043.00
06/03/2016 08:00,2,1.127,ACTIVE,213.51,348.66,60.023,1464955203,"201051344000582","219011344069620",29.50,17.30,0,334.54,362.19,33.7,30.6,0.256,423699.0,423699.0,38061,0,0,0,L,1122011218,0,122.46,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464955212,587044.00
06/03/2016 08:00,2,1.256,ACTIVE,212.61,347.76,60.007,1464955203,"201051344000955","219011344069620",29.84,17.80,0,332.13,363.39,38.0,34.7,0.301,436112.6,436112.6,38001,0,0,0,L,1122011218,0,121.78,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464955213,587045.00
06/03/2016 08:00,2,0.668,ACTIVE,211.93,415.09,59.970,1464955203,"274151322000094","219011344069620",38.82,21.30,0,337.84,434.02,26.2,23.4,0.177,567726.4,567726.4,27964,0,0,0,L,1151911521,0,121.33,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464955214,587046.00
06/03/2016 08:00,2,1.230,ACTIVE,213.96,349.86,60.012,1464955203,"201051344000579","219011344069620",30.00,18.70,0,336.64,365.19,37.4,34.2,0.301,437377.9,437377.9,13614,0,0,0,L,1122011218,0,122.01,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464955215,587047.00
06/03/2016 08:00,2,1.225,ACTIVE,212.83,348.06,59.959,1464955203,"201051344000890","219011344069620",29.86,19.00,0,333.03,363.09,37.1,33.9,0.287,433285.2,433285.2,38017,0,0,0,L,1122011218,0,122.46,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464955216,587048.00
06/03/2016 08:00,2,1.203,ACTIVE,213.06,348.06,59.986,1464955203,"201051344000438","219011344069620",29.96,17.80,0,334.54,363.69,36.5,33.3,0.292,435292.7,435292.7,38021,0,0,0,L,1122011218,0,122.23,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464955217,587049.00
06/03/2016 08:00,2,1.199,ACTIVE,213.06,348.06,59.981,1464955203,"201051344000417","219011344069620",29.32,18.30,0,333.33,362.19,35.6,32.5,0.283,427740.8,427740.8,38184,0,0,0,L,1122011218,0,122.01,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464955218,587050.00
06/03/2016 08:00,2,0.922,ACTIVE,212.16,343.25,59.954,1464955203,"274151322000083","219011344069620",29.48,19.30,0,333.93,353.77,27.6,24.7,0.186,696073.4,696073.4,26976,0,0,0,L,1151911521,0,121.78,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464955219,587051.00
06/03/2016 08:00,2,1.084,ACTIVE,212.83,349.56,59.959,1464955203,"274151322000076","219011344069620",30.38,20.00,0,337.24,359.18,33.4,30.3,0.234,741270.5,741270.5,26976,0,0,0,L,1151911521,0,122.01,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464955219,587052.00
06/03/2016 08:00,2,1.258,ACTIVE,213.74,349.26,59.975,1464955203,"201051344000868","219011344069620",29.00,17.00,0,334.84,364.59,37.0,33.8,0.292,422399.8,422399.8,33265,0,0,0,L,1122011218,0,121.78,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464955220,587053.00
06/03/2016 08:00,2,0.992,ACTIVE,212.16,348.96,59.975,1464955203,"274151322000095","219011344069620",30.18,19.30,0,334.24,354.67,30.3,27.4,0.203,733643.2,733643.2,26895,0,0,0,L,1151911521,0,122.23,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464955221,587054.00
06/03/2016 08:00,2,1.244,ACTIVE,213.74,351.37,59.965,1464955203,"201051344000988","219011344069620",29.54,18.00,0,335.14,366.70,37.2,34.0,0.314,419457.7,419457.7,33563,0,0,0,L,1122011218,0,121.78,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464955222,587055.00
06/03/2016 08:00,2,1.166,ACTIVE,212.83,347.16,59.970,1464955203,"201051344001025","219011344069620",29.54,17.80,0,332.73,362.19,34.9,31.8,0.274,433316.6,433316.6,38070,0,0,0,L,1122011218,0,121.78,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464955223,587056.00
06/03/2016 08:00,2,1.170,ACTIVE,213.74,349.26,59.938,1464955203,"201051344000458","219011344069620",29.58,18.30,0,336.04,363.39,35.1,31.9,0.283,430290.8,430290.8,33483,0,0,0,L,1122011218,0,122.01,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464955224,587057.00
06/03/2016 08:00,2,1.176,ACTIVE,214.19,350.17,59.970,1464955203,"201051344000853","219011344069620",29.84,17.50,0,336.04,366.70,35.6,32.4,0.283,428960.3,428960.3,33086,0,0,0,L,1122011218,0,122.46,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464955225,587058.00
06/03/2016 08:00,2,1.139,ACTIVE,213.06,348.66,59.965,1464955203,"201051344000685","219011344069620",29.80,18.00,0,334.24,362.49,34.4,31.3,0.287,434739.3,434739.3,37914,0,0,0,L,1122011218,0,122.91,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464955226,587059.00
06/03/2016 08:00,2,1.115,ACTIVE,213.29,348.06,59.970,1464955203,"201051344000917","219011344069620",29.76,18.30,0,332.73,361.89,33.7,30.6,0.261,431576.2,431576.2,37915,0,0,0,L,1122011218,0,122.01,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464955227,587060.00
06/03/2016 08:00,2,1.096,ACTIVE,213.06,347.16,59.975,1464955203,"201051344001145","219011344069620",29.74,18.00,0,334.54,361.59,33.0,29.9,0.261,436779.5,436779.5,37769,0,0,0,L,1122011218,0,122.23,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464955228,587061.00
06/03/2016 08:00,2,1.162,ACTIVE,213.06,348.06,60.002,1464955203,"201051344000651","219011344069620",29.84,17.00,0,334.54,362.79,35.1,32.0,0.274,429164.4,429164.4,38124,0,0,0,L,1122011218,0,122.68,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464955229,587062.00
06/03/2016 08:00,2,0.982,ACTIVE,211.93,342.65,59.965,1464955203,"274151322000088","219011344069620",28.96,19.80,0,333.03,356.18,28.8,25.9,0.186,672747.9,672747.9,26639,0,0,0,L,1151911521,0,122.23,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464955230,587063.00
06/03/2016 08:00,2,0.682,ACTIVE,213.06,412.98,59.981,1464955203,"274151322000068","219011344069620",38.66,23.00,0,338.14,436.13,26.7,23.9,0.168,567550.5,567550.5,28173,0,0,0,L,1151911521,0,122.23,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464955230,587064.00
06/03/2016 08:00,2,1.162,ACTIVE,212.83,346.56,59.959,1464955203,"201051344001135","219011344069620",29.78,17.50,0,333.33,361.59,35.1,32.0,0.274,425216.0,425216.0,38060,0,0,0,L,1122011218,0,122.01,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464955231,587065.00
06/03/2016 08:00,2,1.236,ACTIVE,213.29,349.86,59.975,1464955203,"201051344000594","219011344069620",29.66,18.00,0,334.84,364.59,37.2,33.9,0.296,434157.1,434157.1,33522,0,0,0,L,1122011218,0,121.78,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464955232,587066.00
06/03/2016 08:00,2,1.234,ACTIVE,213.29,348.36,59.965,1464955203,"201051344001203","219011344069620",29.56,17.80,0,334.54,364.89,37.0,33.8,0.296,432231.3,432231.3,38096,0,0,0,L,1122011218,0,122.68,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464955234,587067.00
06/03/2016 08:00,2,0.971,ACTIVE,211.93,345.96,59.965,1464955203,"274151322000054","219011344069620",29.34,20.00,0,333.03,354.67,28.9,25.9,0.199,687152.2,687152.2,26666,0,0,0,L,1151911521,0,122.23,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464955234,587068.00
06/03/2016 08:00,2,1.219,ACTIVE,213.96,349.56,59.928,1464955203,"201051344000867","219011344069620",30.12,17.80,0,334.84,364.59,37.2,34.0,0.287,421631.9,421631.9,33528,0,0,0,L,1122011218,0,122.46,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464955235,587069.00
06/03/2016 08:00,2,1.309,ACTIVE,213.29,349.56,59.981,1464955203,"201051344001093","219011344069620",30.02,18.30,0,333.93,365.49,39.8,36.5,0.305,430727.7,430727.7,37966,0,0,0,L,1122011218,0,122.23,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464955236,587070.00
06/03/2016 08:00,2,1.191,ACTIVE,213.74,349.86,59.981,1464955203,"201051344000900","219011344069620",29.74,17.00,0,335.44,364.89,35.9,32.8,0.292,437315.2,437315.2,32923,0,0,0,L,1122011218,0,122.23,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464955237,587071.00
06/03/2016 08:00,2,1.184,ACTIVE,213.96,349.56,59.981,1464955203,"201051344000648","219011344069620",29.82,16.70,0,336.04,364.29,35.8,32.6,0.283,429096.8,429096.8,33211,0,0,0,L,1122011218,0,121.78,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464955238,587072.00
06/03/2016 08:00,2,1.182,ACTIVE,213.74,349.26,60.002,1464955203,"201051344000569","219011344069620",29.94,17.80,0,336.34,364.59,35.9,32.7,0.283,438424.1,438424.1,32847,0,0,0,L,1122011218,0,121.55,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464955239,587073.00
06/03/2016 08:00,2,1.160,ACTIVE,213.96,348.96,59.970,1464955203,"201051344000983","219011344069620",30.30,17.80,0,335.44,364.59,35.7,32.5,0.287,429954.3,429954.3,33327,0,0,0,L,1122011218,0,122.01,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464955240,587074.00
06/03/2016 08:00,2,1.229,ACTIVE,213.96,350.47,59.975,1464955203,"201051344001158","219011344069620",29.48,17.80,0,335.14,365.19,36.7,33.5,0.296,424220.9,424220.9,33590,0,0,0,L,1122011218,0,122.01,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464955241,587075.00
06/03/2016 08:00,2,1.191,ACTIVE,214.19,350.77,59.981,1464955203,"201051344000576","219011344069620",29.84,17.00,0,336.34,365.19,36.0,32.9,0.278,431239.8,431239.8,32997,0,0,0,L,1122011218,0,122.23,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464955242,587076.00
06/03/2016 08:00,2,0.953,ACTIVE,212.16,346.86,59.965,1464955203,"274151322000087","219011344069620",28.92,20.30,0,332.73,354.37,27.9,25.0,0.168,660662.3,660662.3,26765,0,0,0,L,1151911521,0,122.01,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464955243,587077.00
06/03/2016 08:15,2,1.641,ACTIVE,214.41,354.37,60.002,1464956103,"201051344000645","219011344069620",29.58,18.70,0,333.63,379.32,49.2,45.6,0.398,430788.3,430788.3,33132,0,0,0,L,1122011218,0,122.68,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464956104,587078.00
06/03/2016 08:15,2,1.369,ACTIVE,212.38,346.26,60.012,1464956103,"274151322000085","219011344069620",29.02,20.70,0,335.74,360.38,40.2,36.9,0.270,688910.1,688910.1,26676,0,0,0,L,1151911521,0,122.23,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464956105,587079.00
06/03/2016 08:15,2,1.643,ACTIVE,214.19,354.97,60.028,1464956103,"201051344000633","219011344069620",30.00,19.00,0,336.34,377.22,49.9,46.3,0.415,421933.6,421933.6,33613,0,0,0,L,1122011218,0,122.68,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464956106,587080.00
06/03/2016 08:15,2,1.689,ACTIVE,214.19,354.67,60.007,1464956103,"201051344000469","219011344069620",29.86,17.80,0,336.34,375.41,51.2,47.5,0.429,423314.7,423314.7,33548,0,0,0,L,1122011218,0,121.78,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464956107,587081.00
06/03/2016 08:15,2,1.572,ACTIVE,212.61,352.27,59.986,1464956103,"201051344000646","219011344069620",29.64,19.30,0,332.73,370.60,47.2,43.6,0.384,426710.5,426710.5,38096,0,0,0,L,1122011218,0,122.23,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464956108,587082.00
06/03/2016 08:15,2,1.438,ACTIVE,211.93,345.36,59.996,1464956103,"274151322000052","219011344069620",29.42,21.80,0,334.54,361.59,42.9,39.5,0.292,702404.2,702404.2,26906,0,0,0,L,1151911521,0,121.10,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464956108,587083.00
06/03/2016 08:15,2,1.514,ACTIVE,213.29,351.67,60.007,1464956103,"201051344000585","219011344069620",29.92,20.00,0,334.54,369.70,45.9,42.4,0.367,433672.4,433672.4,38100,0,0,0,L,1122011218,0,121.78,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464956109,587084.00
06/03/2016 08:15,2,1.623,ACTIVE,212.83,350.77,60.007,1464956103,"201051344001230","219011344069620",29.70,21.30,0,318.91,373.01,48.9,45.2,0.398,430301.3,430301.3,37904,0,0,0,L,1122011218,0,122.23,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464956111,587085.00
06/03/2016 08:15,2,1.535,ACTIVE,213.51,352.27,59.975,1464956103,"201051344000582","219011344069620",29.90,18.70,0,335.74,371.21,46.5,43.0,0.376,423708.1,423708.1,38062,0,0,0,L,1122011218,0,122.23,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464956112,587086.00
06/03/2016 08:15,2,1.691,ACTIVE,212.83,351.37,60.002,1464956103,"201051344000955","219011344069620",29.84,19.30,0,334.24,372.11,51.1,47.4,0.429,436122.7,436122.7,38002,0,0,0,L,1122011218,0,121.78,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464956113,587087.00
06/03/2016 08:15,2,0.906,ACTIVE,212.16,425.91,60.007,1464956103,"274151322000094","219011344069620",40.20,22.80,0,333.93,441.54,36.6,33.4,0.247,567733.4,567733.4,27965,0,0,0,L,1151911521,0,121.33,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464956114,587088.00
06/03/2016 08:15,2,1.672,ACTIVE,214.41,355.28,59.959,1464956103,"201051344000579","219011344069620",29.80,20.00,0,336.64,376.31,50.5,46.8,0.415,437387.9,437387.9,13615,0,0,0,L,1122011218,0,122.23,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464956115,587089.00
06/03/2016 08:15,2,1.664,ACTIVE,212.83,351.67,60.002,1464956103,"201051344000890","219011344069620",29.74,20.70,0,314.70,382.03,50.2,46.5,0.398,433295.1,433295.1,38018,0,0,0,L,1122011218,0,122.23,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464956116,587090.00
06/03/2016 08:15,2,1.650,ACTIVE,213.29,353.77,60.039,1464956103,"201051344000438","219011344069620",29.64,19.30,0,334.84,372.71,49.5,45.9,0.411,435302.4,435302.4,38022,0,0,0,L,1122011218,0,122.46,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464956116,587091.00
06/03/2016 08:15,2,1.623,ACTIVE,213.29,352.57,60.018,1464956103,"201051344000417","219011344069620",29.40,20.00,0,335.14,371.21,48.4,44.7,0.402,427750.3,427750.3,38185,0,0,0,L,1122011218,0,122.01,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464956117,587092.00
06/03/2016 08:15,2,1.322,ACTIVE,212.16,351.97,59.991,1464956103,"274151322000083","219011344069620",29.40,20.70,0,334.84,360.08,39.5,36.2,0.270,696080.9,696080.9,26977,0,0,0,L,1151911521,0,121.78,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464956118,587093.00
06/03/2016 08:15,2,1.543,ACTIVE,213.06,346.56,60.002,1464956103,"274151322000076","219011344069620",30.02,21.80,0,335.74,364.89,46.9,43.4,0.327,741279.5,741279.5,26977,0,0,0,L,1151911521,0,122.01,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464956119,587094.00
06/03/2016 08:15,2,1.672,ACTIVE,213.96,353.77,60.007,1464956103,"201051344000868","219011344069620",29.80,18.00,0,335.74,373.91,50.4,46.8,0.407,422409.8,422409.8,33266,0,0,0,L,1122011218,0,122.23,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464956120,587095.00
06/03/2016 08:15,2,1.428,ACTIVE,211.93,354.97,60.007,1464956103,"274151322000095","219011344069620",30.10,21.00,0,334.84,361.89,43.5,40.1,0.292,733651.5,733651.5,26896,0,0,0,L,1151911521,0,122.01,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464956121,587096.00
06/03/2016 08:15,2,1.709,ACTIVE,214.19,356.48,60.007,1464956103,"201051344000988","219011344069620",29.34,19.30,0,335.74,378.72,50.8,47.1,0.424,419467.7,419467.7,33564,0,0,0,L,1122011218,0,122.23,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464956122,587097.00
06/03/2016 08:15,2,1.594,ACTIVE,212.83,351.37,60.034,1464956103,"201051344001025","219011344069620",29.74,19.50,0,334.54,372.11,48.0,44.4,0.384,433325.9,433325.9,38071,0,0,0,L,1122011218,0,121.78,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464956123,587098.00
06/03/2016 08:15,2,1.600,ACTIVE,214.19,353.47,60.034,1464956103,"201051344000458","219011344069620",29.74,19.50,0,336.64,373.01,48.2,44.6,0.407,430300.2,430300.2,33484,0,0,0,L,1122011218,0,122.46,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464956124,587099.00
06/03/2016 08:15,2,1.621,ACTIVE,214.64,357.38,60.018,1464956103,"201051344000853","219011344069620",29.72,18.70,0,328.82,388.94,48.9,45.2,0.402,428969.9,428969.9,33087,0,0,0,L,1122011218,0,122.91,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464956125,587100.00
06/03/2016 08:15,2,1.590,ACTIVE,213.29,352.27,60.018,1464956103,"201051344000685","219011344069620",29.48,19.50,0,330.63,381.42,47.5,43.9,0.415,434748.6,434748.6,37915,0,0,0,L,1122011218,0,122.91,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464956126,587101.00
06/03/2016 08:15,2,1.553,ACTIVE,213.29,352.27,60.023,1464956103,"201051344000917","219011344069620",29.72,19.80,0,332.73,371.51,46.8,43.2,0.384,431585.2,431585.2,37916,0,0,0,L,1122011218,0,122.01,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464956127,587102.00
06/03/2016 08:15,2,1.537,ACTIVE,213.29,351.97,60.002,1464956103,"201051344001145","219011344069620",29.48,19.30,0,334.84,370.60,45.9,42.3,0.380,436788.4,436788.4,37770,0,0,0,L,1122011218,0,122.23,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464956128,587103.00
06/03/2016 08:15,2,1.586,ACTIVE,213.51,351.97,59.981,1464956103,"201051344000651","219011344069620",30.04,18.30,0,335.14,372.41,48.3,44.7,0.393,429173.9,429173.9,38125,0,0,0,L,1122011218,0,122.68,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464956129,587104.00
06/03/2016 08:15,2,1.385,ACTIVE,211.93,348.96,60.002,1464956103,"274151322000088","219011344069620",29.10,21.30,0,334.24,360.69,40.8,37.4,0.278,672755.7,672755.7,26640,0,0,0,L,1151911521,0,122.23,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464956129,587105.00
06/03/2016 08:15,2,0.949,ACTIVE,213.06,426.21,60.007,1464956103,"274151322000068","219011344069620",39.52,24.50,0,333.93,446.95,37.8,34.6,0.247,567557.7,567557.7,28174,0,0,0,L,1151911521,0,122.23,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464956130,587106.00
06/03/2016 08:15,2,1.602,ACTIVE,212.83,351.67,60.012,1464956103,"201051344001135","219011344069620",29.68,18.70,0,333.93,371.21,48.2,44.6,0.393,425225.4,425225.4,38061,0,0,0,L,1122011218,0,122.23,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464956131,587107.00
06/03/2016 08:15,2,1.674,ACTIVE,213.51,352.87,60.007,1464956103,"201051344000594","219011344069620",29.72,19.50,0,334.84,373.61,50.4,46.7,0.402,434167.1,434167.1,33523,0,0,0,L,1122011218,0,122.01,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464956132,587108.00
06/03/2016 08:15,2,1.668,ACTIVE,213.06,352.27,59.981,1464956103,"201051344001203","219011344069620",29.82,19.50,0,334.54,373.91,50.4,46.7,0.411,432241.2,432241.2,38097,0,0,0,L,1122011218,0,122.68,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464956133,587109.00
06/03/2016 08:15,2,1.379,ACTIVE,211.93,350.47,60.007,1464956103,"274151322000054","219011344069620",29.26,21.30,0,335.14,361.29,40.8,37.5,0.278,687160.0,687160.0,26667,0,0,0,L,1151911521,0,121.78,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464956134,587110.00
06/03/2016 08:15,2,1.672,ACTIVE,213.96,352.87,59.965,1464956103,"201051344000867","219011344069620",29.84,19.30,0,335.74,373.91,50.6,46.9,0.407,421641.9,421641.9,33529,0,0,0,L,1122011218,0,122.46,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464956135,587111.00
06/03/2016 08:15,2,1.732,ACTIVE,213.29,353.47,60.002,1464956103,"201051344001093","219011344069620",30.18,19.80,0,331.83,377.82,53.0,49.2,0.424,430738.3,430738.3,37967,0,0,0,L,1122011218,0,122.23,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464956136,587112.00
06/03/2016 08:15,2,1.631,ACTIVE,213.96,354.67,60.002,1464956103,"201051344000900","219011344069620",30.00,17.80,0,331.23,386.83,49.6,45.9,0.407,437324.9,437324.9,32924,0,0,0,L,1122011218,0,122.46,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464956137,587113.00
06/03/2016 08:15,2,1.633,ACTIVE,214.41,353.77,60.007,1464956103,"201051344000648","219011344069620",29.42,18.00,0,336.64,375.11,48.8,45.1,0.402,429106.4,429106.4,33212,0,0,0,L,1122011218,0,122.01,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464956138,587114.00
06/03/2016 08:15,2,1.621,ACTIVE,214.19,353.77,59.965,1464956103,"201051344000569","219011344069620",29.82,18.70,0,326.12,381.42,49.0,45.3,0.402,438433.7,438433.7,32848,0,0,0,L,1122011218,0,122.01,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464956139,587115.00
06/03/2016 08:15,2,1.619,ACTIVE,214.19,354.07,59.970,1464956103,"201051344000983","219011344069620",29.94,18.70,0,324.02,382.33,49.1,45.5,0.411,429963.9,429963.9,33328,0,0,0,L,1122011218,0,122.46,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464956140,587116.00
06/03/2016 08:15,2,1.658,ACTIVE,214.19,354.37,59.996,1464956103,"201051344001158","219011344069620",29.74,19.00,0,336.34,375.41,50.0,46.3,0.415,424230.7,424230.7,33591,0,0,0,L,1122011218,0,122.23,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464956141,587117.00
06/03/2016 08:15,2,1.594,ACTIVE,214.41,354.97,60.007,1464956103,"201051344000576","219011344069620",30.36,18.00,0,325.82,376.92,49.1,45.4,0.393,431249.4,431249.4,32998,0,0,0,L,1122011218,0,122.46,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464956141,587118.00
06/03/2016 08:15,2,1.342,ACTIVE,211.93,346.26,59.996,1464956103,"274151322000087","219011344069620",29.08,22.30,0,334.84,359.78,39.5,36.2,0.265,660669.8,660669.8,26766,0,0,0,L,1151911521,0,121.55,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464956142,587119.00
06/03/2016 08:30,2,2.143,ACTIVE,214.64,358.58,59.954,1464957003,"201051344000645","219011344069620",29.56,19.80,0,337.84,388.04,64.2,60.0,0.526,430801.4,430801.4,33133,0,0,0,L,1122011218,0,122.91,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464957004,587120.00
06/03/2016 08:30,2,1.828,ACTIVE,212.61,350.17,59.991,1464957003,"274151322000085","219011344069620",29.00,22.00,0,335.74,367.30,53.8,50.0,0.358,688920.9,688920.9,26677,0,0,0,L,1151911521,0,122.68,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464957005,587121.00
06/03/2016 08:30,2,2.143,ACTIVE,214.19,360.08,59.970,1464957003,"201051344000633","219011344069620",29.84,20.70,0,335.74,389.54,64.7,60.6,0.544,421946.9,421946.9,33614,0,0,0,L,1122011218,0,122.68,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464957006,587122.00
06/03/2016 08:30,2,2.176,ACTIVE,214.41,360.08,59.912,1464957003,"201051344000469","219011344069620",30.00,18.70,0,336.64,388.94,66.1,61.8,0.548,423328.4,423328.4,33549,0,0,0,L,1122011218,0,122.01,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464957007,587123.00
06/03/2016 08:30,2,2.068,ACTIVE,213.06,356.18,59.959,1464957003,"201051344000646","219011344069620",29.38,21.00,0,334.24,380.52,61.5,57.5,0.517,426723.1,426723.1,38097,0,0,0,L,1122011218,0,122.23,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464957007,587124.00
06/03/2016 08:30,2,1.926,ACTIVE,211.48,356.18,59.954,1464957003,"274151322000052","219011344069620",29.08,23.50,0,335.44,368.80,56.8,52.9,0.384,702415.7,702415.7,26907,0,0,0,L,1151911521,0,121.10,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464957008,587125.00
06/03/2016 08:30,2,1.990,ACTIVE,213.51,356.48,59.959,1464957003,"201051344000585","219011344069620",29.98,21.80,0,336.34,379.92,60.4,56.4,0.499,433684.7,433684.7,38101,0,0,0,L,1122011218,0,121.78,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464957009,587126.00
06/03/2016 08:30,2,2.113,ACTIVE,212.83,355.28,60.018,1464957003,"201051344001230","219011344069620",29.70,23.00,0,333.33,380.82,63.6,59.5,0.526,430314.4,430314.4,37905,0,0,0,L,1122011218,0,122.23,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464957010,587127.00
06/03/2016 08:30,2,2.037,ACTIVE,213.74,357.68,59.991,1464957003,"201051344000582","219011344069620",29.56,19.80,0,334.24,381.12,61.0,56.9,0.495,423720.5,423720.5,38063,0,0,0,L,1122011218,0,122.23,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464957011,587128.00
06/03/2016 08:30,2,2.164,ACTIVE,212.61,355.88,59.901,1464957003,"201051344000955","219011344069620",30.00,21.00,0,334.54,382.33,65.8,61.6,0.552,436136.3,436136.3,38003,0,0,0,L,1122011218,0,121.55,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464957012,587129.00
06/03/2016 08:30,2,1.242,ACTIVE,212.16,423.50,59.954,1464957003,"274151322000094","219011344069620",39.48,24.30,0,337.24,447.85,49.5,45.9,0.345,567743.3,567743.3,27966,0,0,0,L,1151911521,0,121.55,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464957013,587130.00
06/03/2016 08:30,2,2.164,ACTIVE,214.41,359.48,59.986,1464957003,"201051344000579","219011344069620",29.80,21.50,0,338.44,388.94,65.3,61.1,0.544,437401.4,437401.4,13616,0,0,0,L,1122011218,0,122.46,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464957014,587131.00
06/03/2016 08:30,2,2.148,ACTIVE,212.83,355.88,59.944,1464957003,"201051344000890","219011344069620",29.70,22.80,0,334.84,382.03,64.7,60.5,0.526,433308.5,433308.5,38019,0,0,0,L,1122011218,0,122.23,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464957015,587132.00
06/03/2016 08:30,2,2.117,ACTIVE,213.29,356.78,59.944,1464957003,"201051344000438","219011344069620",29.92,21.00,0,336.04,382.93,64.2,60.0,0.535,435315.6,435315.6,38023,0,0,0,L,1122011218,0,122.46,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464957016,587133.00
06/03/2016 08:30,2,2.078,ACTIVE,213.29,355.58,59.954,1464957003,"201051344000417","219011344069620",29.70,22.00,0,335.44,381.42,62.5,58.4,0.535,427763.2,427763.2,38186,0,0,0,L,1122011218,0,122.01,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464957016,587134.00
06/03/2016 08:30,2,1.807,ACTIVE,212.38,348.06,60.002,1464957003,"274151322000083","219011344069620",29.02,22.50,0,335.74,367.30,53.1,49.4,0.384,696091.5,696091.5,26978,0,0,0,L,1151911521,0,121.78,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464957017,587135.00
06/03/2016 08:30,2,2.047,ACTIVE,212.83,359.18,59.928,1464957003,"274151322000076","219011344069620",30.02,23.50,0,336.94,371.81,62.3,58.2,0.446,741292.2,741292.2,26978,0,0,0,L,1151911521,0,122.01,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464957018,587136.00
06/03/2016 08:30,2,2.197,ACTIVE,213.74,358.88,59.959,1464957003,"201051344000868","219011344069620",29.30,19.30,0,334.54,384.13,65.2,61.1,0.535,422423.2,422423.2,33267,0,0,0,L,1122011218,0,122.01,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464957019,587137.00
