ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/03/2016 08:30,2,1.936,ACTIVE,212.16,352.27,59.954,1464957003,"274151322000095","219011344069620",29.92,22.50,0,335.14,369.70,58.6,54.7,0.393,733663.3,733663.3,26897,0,0,0,L,1151911521,0,122.01,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464957020,587138.00
06/03/2016 08:30,2,2.180,ACTIVE,214.19,359.18,59.965,1464957003,"201051344000988","219011344069620",29.82,20.30,0,336.64,390.44,65.8,61.6,0.548,419481.3,419481.3,33565,0,0,0,L,1122011218,0,122.23,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464957021,587139.00
06/03/2016 08:30,2,2.088,ACTIVE,213.29,355.88,59.954,1464957003,"201051344001025","219011344069620",29.66,21.30,0,334.54,382.03,62.7,58.6,0.508,433338.8,433338.8,38072,0,0,0,L,1122011218,0,121.78,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464957022,587140.00
06/03/2016 08:30,2,2.102,ACTIVE,213.96,357.98,59.959,1464957003,"201051344000458","219011344069620",29.62,20.70,0,337.24,386.23,63.0,58.9,0.539,430313.1,430313.1,33485,0,0,0,L,1122011218,0,122.46,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464957023,587141.00
06/03/2016 08:30,2,2.107,ACTIVE,214.87,357.68,59.959,1464957003,"201051344000853","219011344069620",29.88,19.50,0,335.44,387.74,63.8,59.7,0.539,428982.9,428982.9,33088,0,0,0,L,1122011218,0,122.91,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464957024,587142.00
06/03/2016 08:30,2,2.059,ACTIVE,213.29,356.18,60.007,1464957003,"201051344000685","219011344069620",29.76,21.00,0,335.14,381.12,62.1,58.0,0.544,434761.3,434761.3,37916,0,0,0,L,1122011218,0,122.68,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464957025,587143.00
06/03/2016 08:30,2,2.053,ACTIVE,213.29,355.88,59.949,1464957003,"201051344000917","219011344069620",29.58,20.70,0,334.24,381.12,61.5,57.5,0.504,431597.8,431597.8,37917,0,0,0,L,1122011218,0,122.01,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464957026,587144.00
06/03/2016 08:30,2,1.977,ACTIVE,213.06,354.97,59.891,1464957003,"201051344001145","219011344069620",30.18,20.70,0,336.04,380.22,60.4,56.4,0.499,436800.7,436800.7,37771,0,0,0,L,1122011218,0,122.01,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464957027,587145.00
06/03/2016 08:30,2,2.084,ACTIVE,213.51,356.18,59.896,1464957003,"201051344000651","219011344069620",29.88,19.80,0,336.34,382.33,63.0,58.9,0.513,429186.7,429186.7,38126,0,0,0,L,1122011218,0,122.68,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464957027,587146.00
06/03/2016 08:30,2,1.857,ACTIVE,211.70,346.86,59.949,1464957003,"274151322000088","219011344069620",28.86,22.50,0,335.14,367.60,54.3,50.5,0.362,672766.7,672766.7,26641,0,0,0,L,1151911521,0,121.78,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464957028,587147.00
06/03/2016 08:30,2,1.250,ACTIVE,213.06,424.41,59.965,1464957003,"274151322000068","219011344069620",39.56,26.00,0,337.84,451.76,50.4,46.7,0.331,567567.6,567567.6,28175,0,0,0,L,1151911521,0,122.01,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464957029,587148.00
06/03/2016 08:30,2,2.092,ACTIVE,213.06,355.58,59.949,1464957003,"201051344001135","219011344069620",29.56,20.30,0,335.14,380.82,62.6,58.5,0.513,425238.2,425238.2,38062,0,0,0,L,1122011218,0,122.01,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464957030,587149.00
06/03/2016 08:30,2,2.166,ACTIVE,213.51,357.98,59.933,1464957003,"201051344000594","219011344069620",29.78,21.00,0,335.14,384.13,65.3,61.2,0.535,434180.5,434180.5,33524,0,0,0,L,1122011218,0,122.01,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464957031,587150.00
06/03/2016 08:30,2,2.166,ACTIVE,213.51,356.48,59.933,1464957003,"201051344001203","219011344069620",29.82,21.30,0,335.14,384.13,65.5,61.3,0.552,432254.6,432254.6,38098,0,0,0,L,1122011218,0,122.68,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464957032,587151.00
06/03/2016 08:30,2,1.842,ACTIVE,212.38,355.28,59.954,1464957003,"274151322000054","219011344069620",29.28,22.80,0,335.14,367.90,54.6,50.8,0.367,687170.9,687170.9,26668,0,0,0,L,1151911521,0,121.78,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464957033,587152.00
06/03/2016 08:30,2,2.162,ACTIVE,214.19,357.68,59.954,1464957003,"201051344000867","219011344069620",29.88,20.70,0,336.64,383.83,65.5,61.3,0.535,421655.3,421655.3,33530,0,0,0,L,1122011218,0,122.68,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464957034,587153.00
06/03/2016 08:30,2,2.248,ACTIVE,213.29,357.68,59.965,1464957003,"201051344001093","219011344069620",29.80,21.30,0,335.74,384.73,67.9,63.6,0.548,430752.3,430752.3,37968,0,0,0,L,1122011218,0,122.01,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464957035,587154.00
06/03/2016 08:30,2,2.148,ACTIVE,214.19,360.69,59.917,1464957003,"201051344000900","219011344069620",29.82,19.00,0,331.23,388.04,64.9,60.7,0.535,437338.2,437338.2,32925,0,0,0,L,1122011218,0,122.46,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464957036,587155.00
06/03/2016 08:30,2,2.119,ACTIVE,214.41,359.48,59.965,1464957003,"201051344000648","219011344069620",29.64,19.30,0,337.24,386.83,63.6,59.4,0.521,429119.4,429119.4,33213,0,0,0,L,1122011218,0,122.01,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464957037,587156.00
06/03/2016 08:30,2,2.115,ACTIVE,214.41,358.28,59.959,1464957003,"201051344000569","219011344069620",29.86,19.80,0,333.93,388.64,64.0,59.8,0.530,438446.8,438446.8,32849,0,0,0,L,1122011218,0,122.01,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464957038,587157.00
06/03/2016 08:30,2,2.111,ACTIVE,214.41,358.88,59.965,1464957003,"201051344000983","219011344069620",30.00,19.80,0,336.94,385.93,64.2,60.1,0.544,429977.1,429977.1,33329,0,0,0,L,1122011218,0,122.68,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464957039,587158.00
06/03/2016 08:30,2,2.176,ACTIVE,214.41,358.58,59.975,1464957003,"201051344001158","219011344069620",29.46,20.30,0,336.94,388.64,65.0,60.8,0.557,424244.1,424244.1,33592,0,0,0,L,1122011218,0,122.23,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464957040,587159.00
06/03/2016 08:30,2,2.123,ACTIVE,214.64,360.69,59.965,1464957003,"201051344000576","219011344069620",29.84,18.70,0,337.84,388.64,64.2,60.0,0.535,431262.6,431262.6,32999,0,0,0,L,1122011218,0,122.68,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464957041,587160.00
06/03/2016 08:30,2,1.826,ACTIVE,212.61,356.18,59.959,1464957003,"274151322000087","219011344069620",28.71,24.30,0,335.74,366.10,53.0,49.3,0.345,660680.5,660680.5,26767,0,0,0,L,1151911521,0,122.23,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464957042,587161.00
06/03/2016 08:45,2,2.631,ACTIVE,214.64,361.29,59.975,1464957904,"201051344000645","219011344069620",29.64,21.00,0,336.34,397.96,79.0,74.3,0.658,430818.2,430818.2,33134,0,0,0,L,1122011218,0,122.68,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464957906,587162.00
06/03/2016 08:45,2,2.344,ACTIVE,211.93,348.96,59.970,1464957904,"274151322000085","219011344069620",28.35,24.00,0,333.03,373.91,67.2,63.0,0.473,688935.0,688935.0,26678,0,0,0,L,1151911521,0,121.78,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464957906,587163.00
06/03/2016 08:45,2,2.674,ACTIVE,214.19,362.49,59.944,1464957904,"201051344000633","219011344069620",29.30,22.30,0,315.60,405.17,79.3,74.6,0.672,421963.7,421963.7,33615,0,0,0,L,1122011218,0,122.46,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464957907,587164.00
06/03/2016 08:45,2,2.707,ACTIVE,214.41,351.37,59.965,1464957904,"201051344000469","219011344069620",29.56,20.70,0,321.31,399.46,81.1,76.3,0.389,423345.6,423345.6,33550,0,0,0,L,1122011218,0,121.78,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464957908,587165.00
06/03/2016 08:45,2,2.541,ACTIVE,212.83,360.08,59.975,1464957904,"201051344000646","219011344069620",29.62,23.00,0,332.73,390.44,76.2,71.7,0.645,426739.2,426739.2,38098,0,0,0,L,1122011218,0,122.23,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464957909,587166.00
06/03/2016 08:45,2,2.408,ACTIVE,211.48,349.26,60.012,1464957904,"274151322000052","219011344069620",29.08,26.30,0,332.43,375.11,70.9,66.5,0.491,702430.6,702430.6,26908,0,0,0,L,1151911521,0,120.88,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464957910,587167.00
06/03/2016 08:45,2,2.498,ACTIVE,213.51,360.99,59.970,1464957904,"201051344000585","219011344069620",29.80,23.80,0,334.24,393.15,75.4,70.8,0.619,433700.5,433700.5,38102,0,0,0,L,1122011218,0,122.01,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464957911,587168.00
06/03/2016 08:45,2,2.629,ACTIVE,212.83,359.78,59.981,1464957904,"201051344001230","219011344069620",29.38,25.30,0,331.83,390.14,78.2,73.6,0.645,430331.0,430331.0,37906,0,0,0,L,1122011218,0,122.23,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464957912,587169.00
06/03/2016 08:45,2,2.562,ACTIVE,213.51,360.99,59.965,1464957904,"201051344000582","219011344069620",29.10,21.00,0,334.24,394.65,75.5,71.0,0.614,423736.5,423736.5,38064,0,0,0,L,1122011218,0,122.46,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464957913,587170.00
06/03/2016 08:45,2,2.697,ACTIVE,212.83,348.96,60.023,1464957904,"201051344000955","219011344069620",29.40,22.30,0,332.73,391.34,80.3,75.6,0.371,436153.4,436153.4,38004,0,0,0,L,1122011218,0,121.78,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464957914,587171.00
06/03/2016 08:45,2,1.588,ACTIVE,211.93,423.81,59.986,1464957904,"274151322000094","219011344069620",38.88,26.00,0,393.45,457.17,62.5,58.4,0.438,567756.3,567756.3,27967,0,0,0,L,1151911521,0,121.33,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464957915,587172.00
06/03/2016 08:45,2,2.643,ACTIVE,214.41,351.07,59.970,1464957904,"201051344000579","219011344069620",29.90,23.50,0,335.74,398.56,80.1,75.4,0.376,437418.4,437418.4,13617,0,0,0,L,1122011218,0,122.23,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464957916,587173.00
06/03/2016 08:45,2,2.635,ACTIVE,212.83,360.38,59.965,1464957904,"201051344000890","219011344069620",29.66,25.00,0,333.33,391.34,79.2,74.6,0.650,433325.3,433325.3,38020,0,0,0,L,1122011218,0,122.23,121.10,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464957917,587174.00
06/03/2016 08:45,2,2.596,ACTIVE,213.51,361.29,59.959,1464957904,"201051344000438","219011344069620",29.90,22.80,0,334.54,392.25,78.6,73.9,0.667,435332.3,435332.3,38024,0,0,0,L,1122011218,0,122.46,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464957917,587175.00
06/03/2016 08:45,2,2.584,ACTIVE,213.06,360.08,59.981,1464957904,"201051344000417","219011344069620",29.30,24.30,0,333.93,389.84,76.6,72.0,0.650,427779.5,427779.5,38187,0,0,0,L,1122011218,0,121.78,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464957918,587176.00
06/03/2016 08:45,2,2.283,ACTIVE,211.48,348.36,59.996,1464957904,"274151322000083","219011344069620",29.10,24.30,0,332.43,373.31,67.2,63.0,0.477,696105.6,696105.6,26979,0,0,0,L,1151911521,0,121.33,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464957919,587177.00
06/03/2016 08:45,2,2.580,ACTIVE,212.61,358.28,60.007,1464957904,"274151322000076","219011344069620",29.58,25.80,0,333.63,379.02,77.3,72.7,0.544,741308.5,741308.5,26979,0,0,0,L,1151911521,0,121.78,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464957920,587178.00
06/03/2016 08:45,2,2.654,ACTIVE,213.96,350.47,59.975,1464957904,"201051344000868","219011344069620",29.78,20.30,0,323.11,400.06,80.1,75.4,0.362,422440.3,422440.3,33268,0,0,0,L,1122011218,0,122.01,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464957921,587179.00
06/03/2016 08:45,2,2.434,ACTIVE,212.16,357.38,59.975,1464957904,"274151322000095","219011344069620",29.96,24.80,0,328.82,382.33,73.8,69.3,0.499,733678.8,733678.8,26898,0,0,0,L,1151911521,0,122.01,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464957922,587180.00
06/03/2016 08:45,2,2.697,ACTIVE,214.41,352.57,59.975,1464957904,"201051344000988","219011344069620",29.48,21.80,0,334.54,401.26,80.6,75.8,0.376,419498.5,419498.5,33566,0,0,0,L,1122011218,0,122.01,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464957923,587181.00
06/03/2016 08:45,2,2.598,ACTIVE,213.29,360.38,59.996,1464957904,"201051344001025","219011344069620",29.46,23.30,0,334.24,391.34,77.5,72.9,0.636,433355.2,433355.2,38073,0,0,0,L,1122011218,0,122.01,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464957924,587182.00
06/03/2016 08:45,2,2.609,ACTIVE,214.41,360.99,59.986,1464957904,"201051344000458","219011344069620",29.30,21.80,0,319.81,403.97,77.5,72.9,0.672,430329.3,430329.3,33486,0,0,0,L,1122011218,0,122.46,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464957925,587183.00
06/03/2016 08:45,2,2.615,ACTIVE,215.09,365.19,59.975,1464957904,"201051344000853","219011344069620",29.68,21.30,0,334.54,397.05,78.6,73.9,0.676,428999.7,428999.7,33089,0,0,0,L,1122011218,0,122.91,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464957926,587184.00
06/03/2016 08:45,2,2.568,ACTIVE,213.29,360.69,60.007,1464957904,"201051344000685","219011344069620",29.40,22.30,0,333.03,390.44,76.6,72.0,0.681,434777.5,434777.5,37917,0,0,0,L,1122011218,0,122.68,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464957927,587185.00
06/03/2016 08:45,2,2.545,ACTIVE,213.51,360.69,60.039,1464957904,"201051344000917","219011344069620",29.52,22.00,0,332.73,392.85,76.1,71.5,0.641,431613.8,431613.8,37918,0,0,0,L,1122011218,0,122.01,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464957928,587186.00
06/03/2016 08:45,2,2.514,ACTIVE,213.06,359.78,59.981,1464957904,"201051344001145","219011344069620",29.48,22.00,0,334.54,389.54,75.0,70.5,0.628,436816.6,436816.6,37772,0,0,0,L,1122011218,0,122.01,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464957928,587187.00
06/03/2016 08:45,2,2.590,ACTIVE,213.74,361.59,60.023,1464957904,"201051344000651","219011344069620",29.60,21.50,0,335.14,395.25,77.6,73.0,0.645,429203.2,429203.2,38127,0,0,0,L,1122011218,0,122.68,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464957929,587188.00
06/03/2016 08:45,2,2.342,ACTIVE,211.70,349.26,59.970,1464957904,"274151322000088","219011344069620",28.63,24.50,0,332.13,374.21,68.0,63.7,0.455,672780.9,672780.9,26642,0,0,0,L,1151911521,0,122.46,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464957930,587189.00
06/03/2016 08:45,2,1.506,ACTIVE,212.83,433.12,59.975,1464957904,"274151322000068","219011344069620",40.22,28.00,0,397.96,456.87,61.3,57.3,0.424,567580.6,567580.6,28176,0,0,0,L,1151911521,0,122.01,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464957931,587190.00
06/03/2016 08:45,2,2.588,ACTIVE,213.06,359.78,59.970,1464957904,"201051344001135","219011344069620",29.40,22.00,0,334.24,390.44,77.1,72.5,0.645,425254.6,425254.6,38063,0,0,0,L,1122011218,0,122.23,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464957932,587191.00
06/03/2016 08:45,2,2.680,ACTIVE,213.51,360.38,59.981,1464957904,"201051344000594","219011344069620",29.46,22.50,0,333.63,392.85,80.0,75.3,0.371,434197.5,434197.5,33525,0,0,0,L,1122011218,0,122.01,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464957933,587192.00
06/03/2016 08:45,2,2.658,ACTIVE,213.51,350.17,59.954,1464957904,"201051344001203","219011344069620",29.78,23.30,0,334.54,395.55,80.2,75.5,0.384,432271.7,432271.7,38099,0,0,0,L,1122011218,0,122.68,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464957934,587193.00
06/03/2016 08:45,2,2.346,ACTIVE,211.70,363.09,59.970,1464957904,"274151322000054","219011344069620",28.71,24.80,0,332.13,374.81,68.2,63.9,0.473,687185.3,687185.3,26669,0,0,0,L,1151911521,0,121.78,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464957935,587194.00
06/03/2016 08:45,2,2.684,ACTIVE,214.19,350.47,59.975,1464957904,"201051344000867","219011344069620",29.46,21.80,0,323.41,411.48,80.1,75.4,0.367,421672.4,421672.4,33531,0,0,0,L,1122011218,0,122.46,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464957936,587195.00
06/03/2016 08:45,2,2.697,ACTIVE,213.29,351.07,59.965,1464957904,"201051344001093","219011344069620",30.12,23.80,0,334.54,395.55,82.3,77.5,0.371,430770.0,430770.0,37969,0,0,0,L,1122011218,0,122.23,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464957937,587196.00
06/03/2016 08:45,2,2.645,ACTIVE,214.41,362.79,59.970,1464957904,"201051344000900","219011344069620",29.82,20.00,0,335.44,398.56,79.8,75.1,0.667,437355.1,437355.1,32926,0,0,0,L,1122011218,0,122.46,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464957938,587197.00
06/03/2016 08:45,2,2.609,ACTIVE,214.41,362.49,59.991,1464957904,"201051344000648","219011344069620",29.48,20.30,0,336.34,397.05,78.0,73.3,0.645,429136.0,429136.0,33214,0,0,0,L,1122011218,0,122.01,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464957939,587198.00
06/03/2016 08:45,2,2.596,ACTIVE,214.64,362.19,59.944,1464957904,"201051344000569","219011344069620",29.92,21.30,0,336.04,396.75,78.7,74.0,0.658,438463.6,438463.6,32850,0,0,0,L,1122011218,0,122.23,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464957940,587199.00
06/03/2016 08:45,2,2.598,ACTIVE,214.64,361.89,59.965,1464957904,"201051344000983","219011344069620",29.96,21.50,0,336.04,396.75,78.9,74.2,0.667,429993.8,429993.8,33330,0,0,0,L,1122011218,0,122.68,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464957941,587200.00
06/03/2016 08:45,2,2.645,ACTIVE,214.64,362.79,59.970,1464957904,"201051344001158","219011344069620",29.60,22.00,0,336.34,398.56,79.3,74.6,0.663,424261.0,424261.0,33593,0,0,0,L,1122011218,0,122.23,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464957941,587201.00
06/03/2016 08:45,2,2.633,ACTIVE,214.64,364.29,59.981,1464957904,"201051344000576","219011344069620",29.54,20.00,0,336.04,398.56,78.8,74.1,0.650,431279.3,431279.3,33000,0,0,0,L,1122011218,0,122.46,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464957942,587202.00
06/03/2016 08:45,2,2.289,ACTIVE,211.93,350.47,59.970,1464957904,"274151322000087","219011344069620",28.69,26.80,0,332.43,372.71,66.5,62.3,0.446,660694.4,660694.4,26768,0,0,0,L,1151911521,0,121.78,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464957943,587203.00
06/03/2016 09:00,2,3.102,ACTIVE,216.67,352.57,60.002,1464958805,"201051344000645","219011344069620",29.08,23.80,0,337.84,398.56,91.3,86.2,0.407,430838.6,430838.6,33135,0,0,0,L,1122011218,0,123.81,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464958806,587204.00
06/03/2016 09:00,2,2.730,ACTIVE,213.96,361.59,59.959,1464958805,"274151322000085","219011344069620",28.39,25.80,0,335.74,381.73,78.5,73.9,0.539,688952.4,688952.4,26679,0,0,0,L,1151911521,0,123.14,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464958807,587205.00
06/03/2016 09:00,2,3.064,ACTIVE,216.22,355.28,59.959,1464958805,"201051344000633","219011344069620",29.30,25.30,0,336.94,398.86,90.9,85.8,0.433,421984.2,421984.2,33616,0,0,0,L,1122011218,0,123.59,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464958808,587206.00
06/03/2016 09:00,2,3.088,ACTIVE,216.67,353.47,59.965,1464958805,"201051344000469","219011344069620",29.52,22.80,0,338.44,376.62,92.5,87.3,0.438,423366.5,423366.5,33551,0,0,0,L,1122011218,0,123.14,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464958809,587207.00
06/03/2016 09:00,2,2.945,ACTIVE,214.41,350.47,60.018,1464958805,"201051344000646","219011344069620",29.24,27.50,0,334.24,392.25,87.3,82.3,0.411,426758.9,426758.9,38099,0,0,0,L,1122011218,0,123.14,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464958809,587208.00
06/03/2016 09:00,2,2.787,ACTIVE,213.51,348.96,59.986,1464958805,"274151322000052","219011344069620",28.86,30.30,0,335.14,382.03,81.5,76.7,0.314,702448.9,702448.9,26909,0,0,0,L,1151911521,0,122.01,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464958810,587209.00
06/03/2016 09:00,2,2.922,ACTIVE,215.32,350.77,59.970,1464958805,"201051344000585","219011344069620",29.24,27.80,0,335.44,394.65,86.5,81.6,0.407,433720.0,433720.0,38103,0,0,0,L,1122011218,0,122.91,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464958811,587210.00
06/03/2016 09:00,2,2.980,ACTIVE,214.41,349.56,59.965,1464958805,"201051344001230","219011344069620",29.34,29.00,0,333.93,391.04,88.6,83.6,0.411,430351.2,430351.2,37907,0,0,0,L,1122011218,0,123.14,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464958812,587211.00
06/03/2016 09:00,2,2.908,ACTIVE,215.32,351.07,59.970,1464958805,"201051344000582","219011344069620",29.20,23.80,0,335.14,396.15,86.0,81.1,0.393,423756.0,423756.0,38065,0,0,0,L,1122011218,0,123.36,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464958813,587212.00
06/03/2016 09:00,2,3.045,ACTIVE,214.19,350.17,59.975,1464958805,"201051344000955","219011344069620",29.18,27.00,0,333.93,370.60,90.0,84.9,0.424,436174.0,436174.0,38005,0,0,0,L,1122011218,0,122.68,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464958814,587213.00
06/03/2016 09:00,2,1.854,ACTIVE,213.51,425.61,59.965,1464958805,"274151322000094","219011344069620",38.21,28.30,0,399.16,460.47,71.5,67.0,0.508,567772.4,567772.4,27968,0,0,0,L,1151911521,0,122.23,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464958815,587214.00
06/03/2016 09:00,2,3.023,ACTIVE,216.67,352.87,59.970,1464958805,"201051344000579","219011344069620",29.36,26.80,0,339.34,375.41,90.0,84.9,0.415,437439.0,437439.0,13618,0,0,0,L,1122011218,0,123.59,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464958816,587215.00
06/03/2016 09:00,2,2.986,ACTIVE,214.41,349.86,59.965,1464958805,"201051344000890","219011344069620",29.42,29.80,0,334.54,392.55,89.0,83.9,0.407,433345.7,433345.7,38021,0,0,0,L,1122011218,0,123.14,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464958817,587216.00
06/03/2016 09:00,2,2.969,ACTIVE,214.87,350.77,59.959,1464958805,"201051344000438","219011344069620",29.44,25.50,0,334.84,394.35,88.5,83.5,0.411,435352.6,435352.6,38025,0,0,0,L,1122011218,0,123.59,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464958818,587217.00
06/03/2016 09:00,2,2.963,ACTIVE,214.87,350.17,59.975,1464958805,"201051344000417","219011344069620",28.82,29.00,0,334.54,392.25,86.5,81.6,0.407,427799.2,427799.2,38188,0,0,0,L,1122011218,0,122.91,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464958819,587218.00
06/03/2016 09:00,2,2.652,ACTIVE,213.51,364.59,59.954,1464958805,"274151322000083","219011344069620",28.92,28.30,0,329.43,382.33,77.7,73.1,0.561,696123.1,696123.1,26980,0,0,0,L,1151911521,0,122.01,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464958820,587219.00
06/03/2016 09:00,2,2.938,ACTIVE,214.19,347.76,59.959,1464958805,"274151322000076","219011344069620",29.58,31.30,0,332.43,383.23,88.0,83.0,0.340,741328.5,741328.5,26980,0,0,0,L,1151911521,0,122.68,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464958821,587220.00
06/03/2016 09:00,2,3.049,ACTIVE,216.00,352.87,59.970,1464958805,"201051344000868","219011344069620",29.46,23.50,0,338.14,375.71,91.1,86.0,0.415,422461.0,422461.0,33269,0,0,0,L,1122011218,0,123.14,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464958821,587221.00
06/03/2016 09:00,2,2.879,ACTIVE,213.29,356.18,59.944,1464958805,"274151322000095","219011344069620",29.26,29.80,0,335.14,381.42,85.3,80.4,0.323,733698.0,733698.0,26899,0,0,0,L,1151911521,0,122.68,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464958822,587222.00
06/03/2016 09:00,2,3.115,ACTIVE,216.67,355.28,59.959,1464958805,"201051344000988","219011344069620",29.02,24.80,0,337.84,376.62,91.7,86.5,0.429,419519.3,419519.3,33567,0,0,0,L,1122011218,0,123.36,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464958823,587223.00
06/03/2016 09:00,2,3.002,ACTIVE,214.87,349.26,59.975,1464958805,"201051344001025","219011344069620",29.28,27.00,0,334.84,393.15,89.0,84.0,0.411,433375.3,433375.3,38074,0,0,0,L,1122011218,0,123.14,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464958824,587224.00
06/03/2016 09:00,2,2.998,ACTIVE,216.45,353.17,59.965,1464958805,"201051344000458","219011344069620",29.40,25.30,0,337.54,395.85,89.3,84.3,0.442,430349.4,430349.4,33487,0,0,0,L,1122011218,0,123.59,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464958825,587225.00
06/03/2016 09:00,2,3.035,ACTIVE,217.13,354.97,59.965,1464958805,"201051344000853","219011344069620",29.44,23.80,0,335.14,397.96,90.5,85.4,0.424,429020.0,429020.0,33090,0,0,0,L,1122011218,0,124.27,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464958826,587226.00
06/03/2016 09:00,2,2.953,ACTIVE,214.87,351.07,59.970,1464958805,"201051344000685","219011344069620",29.32,25.50,0,334.54,392.55,87.7,82.8,0.429,434797.3,434797.3,37918,0,0,0,L,1122011218,0,123.81,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464958827,587227.00
06/03/2016 09:00,2,2.939,ACTIVE,215.09,350.77,59.959,1464958805,"201051344000917","219011344069620",29.40,25.50,0,333.93,395.25,87.7,82.7,0.407,431633.5,431633.5,37919,0,0,0,L,1122011218,0,123.14,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464958828,587228.00
06/03/2016 09:00,2,2.893,ACTIVE,214.87,350.47,59.991,1464958805,"201051344001145","219011344069620",29.50,25.00,0,335.44,391.94,86.5,81.5,0.402,436836.0,436836.0,37773,0,0,0,L,1122011218,0,123.14,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464958829,587229.00
06/03/2016 09:00,2,3.020,ACTIVE,215.54,351.37,59.944,1464958805,"201051344000651","219011344069620",29.00,24.80,0,335.74,397.05,88.7,83.7,0.402,429223.3,429223.3,38128,0,0,0,L,1122011218,0,123.81,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464958830,587230.00
06/03/2016 09:00,2,2.684,ACTIVE,213.74,366.10,59.954,1464958805,"274151322000088","219011344069620",28.65,27.00,0,335.74,382.03,78.0,73.3,0.544,672798.5,672798.5,26643,0,0,0,L,1151911521,0,123.14,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464958831,587231.00
06/03/2016 09:00,2,1.803,ACTIVE,214.19,429.22,59.959,1464958805,"274151322000068","219011344069620",39.36,30.50,0,390.14,462.58,71.6,67.2,0.486,567596.7,567596.7,28177,0,0,0,L,1151911521,0,122.91,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464958832,587232.00
06/03/2016 09:00,2,2.926,ACTIVE,214.64,349.86,59.954,1464958805,"201051344001135","219011344069620",29.46,25.30,0,334.84,394.65,87.2,82.2,0.407,425274.5,425274.5,38064,0,0,0,L,1122011218,0,123.14,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464958833,587233.00
06/03/2016 09:00,2,3.021,ACTIVE,215.54,352.27,59.928,1464958805,"201051344000594","219011344069620",29.34,27.00,0,336.34,376.62,89.8,84.7,0.411,434218.2,434218.2,33526,0,0,0,L,1122011218,0,123.14,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464958834,587234.00
06/03/2016 09:00,2,3.029,ACTIVE,215.32,350.47,59.907,1464958805,"201051344001203","219011344069620",29.32,26.80,0,336.64,372.41,90.0,84.9,0.424,432292.4,432292.4,38100,0,0,0,L,1122011218,0,123.81,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464958835,587235.00
06/03/2016 09:00,2,2.689,ACTIVE,213.29,351.37,59.954,1464958805,"274151322000054","219011344069620",28.41,28.30,0,330.03,382.93,77.4,72.8,0.539,687202.9,687202.9,26670,0,0,0,L,1151911521,0,122.46,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464958836,587236.00
06/03/2016 09:00,2,3.004,ACTIVE,216.22,352.27,59.965,1464958805,"201051344000867","219011344069620",29.44,25.50,0,337.54,374.81,89.6,84.5,0.407,421693.1,421693.1,33532,0,0,0,L,1122011218,0,123.59,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464958837,587237.00
06/03/2016 09:00,2,3.053,ACTIVE,215.32,351.37,59.975,1464958805,"201051344001093","219011344069620",29.58,26.50,0,334.84,373.01,91.5,86.4,0.420,430791.2,430791.2,37970,0,0,0,L,1122011218,0,123.36,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464958838,587238.00
06/03/2016 09:00,2,2.975,ACTIVE,216.22,353.47,59.986,1464958805,"201051344000900","219011344069620",29.78,22.80,0,337.24,396.75,89.8,84.7,0.420,437375.9,437375.9,32927,0,0,0,L,1122011218,0,123.59,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464958839,587239.00
06/03/2016 09:00,2,2.955,ACTIVE,216.45,353.47,59.954,1464958805,"201051344000648","219011344069620",29.18,23.80,0,337.54,397.35,87.3,82.4,0.402,429156.2,429156.2,33215,0,0,0,L,1122011218,0,123.14,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464958840,587240.00
06/03/2016 09:00,2,2.916,ACTIVE,216.67,353.17,59.965,1464958805,"201051344000569","219011344069620",29.82,23.80,0,336.94,397.35,88.1,83.1,0.415,438483.9,438483.9,32851,0,0,0,L,1122011218,0,123.14,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464958841,587241.00
06/03/2016 09:00,2,2.938,ACTIVE,216.45,351.97,59.965,1464958805,"201051344000983","219011344069620",29.60,24.30,0,336.34,396.45,88.0,83.0,0.415,430014.2,430014.2,33331,0,0,0,L,1122011218,0,123.59,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464958841,587242.00
06/03/2016 09:00,2,2.980,ACTIVE,216.67,354.07,59.959,1464958805,"201051344001158","219011344069620",29.14,25.00,0,336.04,397.66,88.0,83.0,0.398,424281.5,424281.5,33594,0,0,0,L,1122011218,0,123.36,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464958842,587243.00
06/03/2016 09:00,2,2.918,ACTIVE,216.67,354.67,59.975,1464958805,"201051344000576","219011344069620",29.66,23.00,0,335.74,399.16,87.7,82.7,0.411,431299.7,431299.7,33001,0,0,0,L,1122011218,0,123.81,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464958843,587244.00
06/03/2016 09:00,2,2.594,ACTIVE,213.96,362.79,59.954,1464958805,"274151322000087","219011344069620",28.45,30.30,0,336.04,381.42,74.8,70.3,0.491,660711.6,660711.6,26769,0,0,0,L,1151911521,0,122.68,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464958844,587245.00
06/03/2016 09:15,2,3.453,ACTIVE,216.90,353.77,59.965,1464959703,"201051344000645","219011344069620",29.20,25.50,0,339.95,378.12,102.2,96.7,0.464,430861.3,430861.3,33136,0,0,0,L,1122011218,0,124.04,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464959704,587246.00
06/03/2016 09:15,2,3.092,ACTIVE,213.96,348.66,59.954,1464959703,"274151322000085","219011344069620",28.27,30.80,0,337.84,382.63,88.5,83.5,0.336,688971.9,688971.9,26680,0,0,0,L,1151911521,0,122.91,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464959705,587247.00
06/03/2016 09:15,2,3.475,ACTIVE,216.45,356.18,59.965,1464959703,"201051344000633","219011344069620",29.04,28.00,0,337.84,378.72,102.2,96.7,0.491,422006.8,422006.8,33617,0,0,0,L,1122011218,0,123.81,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464959706,587248.00
06/03/2016 09:15,2,3.500,ACTIVE,216.90,354.67,60.002,1464959703,"201051344000469","219011344069620",29.40,24.50,0,339.04,379.92,104.2,98.7,0.495,423389.5,423389.5,33552,0,0,0,L,1122011218,0,123.36,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464959707,587249.00
06/03/2016 09:15,2,3.412,ACTIVE,214.64,352.27,59.917,1464959703,"201051344000646","219011344069620",28.61,30.00,0,334.54,373.61,99.0,93.6,0.473,426780.7,426780.7,38100,0,0,0,L,1122011218,0,123.36,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464959708,587250.00
06/03/2016 09:15,2,3.240,ACTIVE,213.51,351.07,59.938,1464959703,"274151322000052","219011344069620",28.47,34.50,0,336.94,364.89,93.4,88.2,0.358,702469.4,702469.4,26910,0,0,0,L,1151911521,0,122.01,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464959709,587251.00
06/03/2016 09:15,2,3.342,ACTIVE,215.77,352.87,59.965,1464959703,"201051344000585","219011344069620",29.26,30.80,0,337.54,375.11,99.2,93.8,0.464,433741.8,433741.8,38104,0,0,0,L,1122011218,0,123.14,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464959710,587252.00
06/03/2016 09:15,2,3.441,ACTIVE,214.64,351.37,59.954,1464959703,"201051344001230","219011344069620",29.04,32.20,0,334.24,373.01,101.2,95.8,0.468,430373.4,430373.4,37908,0,0,0,L,1122011218,0,123.36,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464959711,587253.00
06/03/2016 09:15,2,3.375,ACTIVE,215.54,352.87,59.959,1464959703,"201051344000582","219011344069620",28.84,26.30,0,336.94,374.51,98.6,93.3,0.451,423777.6,423777.6,38066,0,0,0,L,1122011218,0,123.59,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464959712,587254.00
06/03/2016 09:15,2,3.527,ACTIVE,214.64,351.67,59.975,1464959703,"201051344000955","219011344069620",28.75,29.00,0,334.24,374.21,102.7,97.2,0.486,436196.7,436196.7,38006,0,0,0,L,1122011218,0,122.91,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464959713,587255.00
06/03/2016 09:15,2,2.131,ACTIVE,213.74,424.41,59.954,1464959703,"274151322000094","219011344069620",39.10,32.60,0,386.53,467.99,84.1,79.2,0.323,567790.5,567790.5,27969,0,0,0,L,1151911521,0,122.23,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464959714,587256.00
06/03/2016 09:15,2,3.518,ACTIVE,216.67,354.37,59.965,1464959703,"201051344000579","219011344069620",28.94,29.30,0,340.25,378.42,103.0,97.5,0.486,437461.7,437461.7,13619,0,0,0,L,1122011218,0,123.36,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464959715,587257.00
06/03/2016 09:15,2,3.482,ACTIVE,214.64,351.07,59.933,1464959703,"201051344000890","219011344069620",28.86,32.80,0,334.84,374.21,101.8,96.4,0.464,433368.1,433368.1,38022,0,0,0,L,1122011218,0,123.36,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464959715,587258.00
06/03/2016 09:15,2,3.439,ACTIVE,215.09,352.87,59.996,1464959703,"201051344000438","219011344069620",29.04,28.30,0,336.34,374.81,101.2,95.7,0.482,435374.9,435374.9,38026,0,0,0,L,1122011218,0,123.59,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464959716,587259.00
06/03/2016 09:15,2,3.342,ACTIVE,214.64,351.97,59.954,1464959703,"201051344000417","219011344069620",29.20,31.80,0,334.84,373.61,99.0,93.6,0.477,427821.0,427821.0,38189,0,0,0,L,1122011218,0,122.91,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464959717,587260.00
06/03/2016 09:15,2,3.109,ACTIVE,213.51,355.58,59.965,1464959703,"274151322000083","219011344069620",28.82,32.40,0,335.44,382.33,90.7,85.6,0.358,696142.8,696142.8,26981,0,0,0,L,1151911521,0,122.23,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464959718,587261.00
06/03/2016 09:15,2,3.422,ACTIVE,214.19,348.66,59.954,1464959703,"274151322000076","219011344069620",29.24,34.50,0,338.44,367.30,101.3,95.9,0.398,741350.7,741350.7,26981,0,0,0,L,1151911521,0,122.68,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464959719,587262.00
06/03/2016 09:15,2,3.529,ACTIVE,216.00,354.37,59.949,1464959703,"201051344000868","219011344069620",29.08,25.00,0,339.04,378.42,104.0,98.4,0.468,422483.9,422483.9,33270,0,0,0,L,1122011218,0,123.14,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464959720,587263.00
06/03/2016 09:15,2,3.303,ACTIVE,213.51,351.37,59.944,1464959703,"274151322000095","219011344069620",29.40,32.80,0,335.14,365.80,98.2,92.9,0.371,733719.6,733719.6,26900,0,0,0,L,1151911521,0,122.91,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464959721,587264.00
06/03/2016 09:15,2,3.537,ACTIVE,216.90,356.18,59.954,1464959703,"201051344000988","219011344069620",29.02,27.00,0,338.74,379.62,103.9,98.4,0.486,419542.2,419542.2,33568,0,0,0,L,1122011218,0,123.36,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464959722,587265.00
06/03/2016 09:15,2,3.432,ACTIVE,215.32,351.37,59.944,1464959703,"201051344001025","219011344069620",29.14,30.30,0,335.74,374.51,101.2,95.8,0.464,433397.6,433397.6,38075,0,0,0,L,1122011218,0,123.14,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464959723,587266.00
06/03/2016 09:15,2,3.434,ACTIVE,216.67,354.67,59.944,1464959703,"201051344000458","219011344069620",29.22,26.50,0,340.25,378.42,101.6,96.1,0.491,430371.7,430371.7,33488,0,0,0,L,1122011218,0,123.81,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464959724,587267.00
06/03/2016 09:15,2,3.459,ACTIVE,217.35,356.78,59.991,1464959703,"201051344000853","219011344069620",29.38,25.30,0,339.95,378.72,102.9,97.4,0.486,429042.7,429042.7,33091,0,0,0,L,1122011218,0,124.27,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464959725,587268.00
06/03/2016 09:15,2,3.414,ACTIVE,214.64,351.97,59.959,1464959703,"201051344000685","219011344069620",28.77,28.00,0,337.54,374.21,99.5,94.2,0.486,434819.2,434819.2,37919,0,0,0,L,1122011218,0,123.81,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464959725,587269.00
06/03/2016 09:15,2,3.354,ACTIVE,215.32,351.37,59.938,1464959703,"201051344000917","219011344069620",29.32,27.50,0,336.04,374.51,99.6,94.2,0.468,431655.4,431655.4,37920,0,0,0,L,1122011218,0,123.14,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464959726,587270.00
06/03/2016 09:15,2,3.340,ACTIVE,214.87,351.97,59.965,1464959703,"201051344001145","219011344069620",29.06,27.50,0,337.54,373.91,98.3,93.0,0.460,436857.6,436857.6,37774,0,0,0,L,1122011218,0,123.14,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464959727,587271.00
06/03/2016 09:15,2,3.371,ACTIVE,215.54,352.27,59.954,1464959703,"201051344000651","219011344069620",29.40,26.80,0,338.14,376.01,100.4,95.0,0.464,429245.5,429245.5,38129,0,0,0,L,1122011218,0,123.81,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464959728,587272.00
06/03/2016 09:15,2,3.154,ACTIVE,213.29,345.96,59.944,1464959703,"274151322000088","219011344069620",27.87,31.50,0,334.54,382.03,89.1,84.1,0.331,672818.1,672818.1,26644,0,0,0,L,1151911521,0,122.91,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464959729,587273.00
06/03/2016 09:15,2,2.131,ACTIVE,214.41,420.50,59.954,1464959703,"274151322000068","219011344069620",38.57,34.50,0,383.53,466.19,83.7,78.8,0.314,567614.7,567614.7,28178,0,0,0,L,1151911521,0,123.14,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464959730,587274.00
06/03/2016 09:15,2,3.400,ACTIVE,215.09,351.07,59.959,1464959703,"201051344001135","219011344069620",28.98,27.80,0,335.44,373.31,99.9,94.5,0.455,425296.5,425296.5,38065,0,0,0,L,1122011218,0,123.36,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464959731,587275.00
06/03/2016 09:15,2,3.490,ACTIVE,215.54,353.47,59.954,1464959703,"201051344000594","219011344069620",29.12,29.80,0,337.84,377.82,102.9,97.4,0.477,434240.9,434240.9,33527,0,0,0,L,1122011218,0,123.14,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464959732,587276.00
06/03/2016 09:15,2,3.512,ACTIVE,215.54,353.17,59.949,1464959703,"201051344001203","219011344069620",29.02,29.30,0,337.84,376.62,103.2,97.7,0.491,432315.2,432315.2,38101,0,0,0,L,1122011218,0,124.04,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464959733,587277.00
06/03/2016 09:15,2,3.158,ACTIVE,213.96,344.15,59.954,1464959703,"274151322000054","219011344069620",28.11,32.60,0,331.53,384.43,89.8,84.7,0.331,687222.6,687222.6,26671,0,0,0,L,1151911521,0,122.91,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464959734,587278.00
06/03/2016 09:15,2,3.516,ACTIVE,216.22,352.87,59.981,1464959703,"201051344000867","219011344069620",28.98,27.30,0,338.74,378.12,103.3,97.7,0.473,421715.9,421715.9,33533,0,0,0,L,1122011218,0,123.59,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464959735,587279.00
06/03/2016 09:15,2,3.516,ACTIVE,215.54,353.17,59.981,1464959703,"201051344001093","219011344069620",29.46,29.30,0,337.24,376.31,104.9,99.3,0.482,430814.4,430814.4,37971,0,0,0,L,1122011218,0,123.36,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464959736,587280.00
