ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/03/2016 09:15,2,3.479,ACTIVE,216.67,354.37,59.970,1464959703,"201051344000900","219011344069620",29.66,24.30,0,339.34,379.62,104.5,98.9,0.491,437398.8,437398.8,32928,0,0,0,L,1122011218,0,123.81,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464959737,587281.00
06/03/2016 09:15,2,3.441,ACTIVE,216.45,353.47,59.944,1464959703,"201051344000648","219011344069620",29.10,25.30,0,338.74,379.02,101.5,96.0,0.468,429178.5,429178.5,33216,0,0,0,L,1122011218,0,123.14,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464959738,587282.00
06/03/2016 09:15,2,3.453,ACTIVE,216.90,355.58,59.959,1464959703,"201051344000569","219011344069620",29.46,25.80,0,339.65,378.72,103.0,97.5,0.473,438506.6,438506.6,32852,0,0,0,L,1122011218,0,123.36,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464959738,587283.00
06/03/2016 09:15,2,3.463,ACTIVE,216.90,355.28,59.933,1464959703,"201051344000983","219011344069620",29.42,26.00,0,339.04,379.02,103.2,97.7,0.482,430036.9,430036.9,33332,0,0,0,L,1122011218,0,123.81,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464959739,587284.00
06/03/2016 09:15,2,3.508,ACTIVE,216.90,354.67,59.991,1464959703,"201051344001158","219011344069620",28.90,27.30,0,339.95,379.02,102.6,97.1,0.482,424304.1,424304.1,33595,0,0,0,L,1122011218,0,123.59,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464959740,587285.00
06/03/2016 09:15,2,3.445,ACTIVE,217.13,356.48,59.944,1464959703,"201051344000576","219011344069620",29.50,24.50,0,339.34,379.32,103.0,97.5,0.473,431322.4,431322.4,33002,0,0,0,L,1122011218,0,123.81,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464959741,587286.00
06/03/2016 09:15,2,3.129,ACTIVE,213.74,348.06,59.922,1464959703,"274151322000087","219011344069620",27.99,36.30,0,336.94,380.52,88.7,83.7,0.318,660730.9,660730.9,26770,0,0,0,L,1151911521,0,122.68,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464959742,587287.00
06/03/2016 09:30,2,4.188,ACTIVE,217.13,357.68,59.965,1464960603,"201051344000645","219011344069620",29.10,27.30,0,339.34,385.03,123.5,117.2,0.557,430888.5,430888.5,33137,0,0,0,L,1122011218,0,124.04,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464960605,587288.00
06/03/2016 09:30,2,3.820,ACTIVE,213.74,347.76,59.954,1464960603,"274151322000085","219011344069620",27.69,33.30,0,335.74,369.10,107.1,101.5,0.407,688995.4,688995.4,26681,0,0,0,L,1151911521,0,122.68,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464960606,587289.00
06/03/2016 09:30,2,4.189,ACTIVE,216.67,358.58,59.954,1464960603,"201051344000633","219011344069620",28.92,30.30,0,338.14,385.03,122.7,116.5,0.583,422034.0,422034.0,33618,0,0,0,L,1122011218,0,123.81,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464960606,587290.00
06/03/2016 09:30,2,4.186,ACTIVE,217.35,359.48,59.954,1464960603,"201051344000469","219011344069620",29.52,25.50,0,338.44,385.93,125.2,118.9,0.592,423417.1,423417.1,33553,0,0,0,L,1122011218,0,123.59,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464960607,587291.00
06/03/2016 09:30,2,4.086,ACTIVE,214.64,354.37,59.954,1464960603,"201051344000646","219011344069620",28.77,32.20,0,334.84,380.22,119.2,113.1,0.570,426806.9,426806.9,38101,0,0,0,L,1122011218,0,123.59,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464960608,587292.00
06/03/2016 09:30,2,3.924,ACTIVE,213.74,361.59,59.922,1464960603,"274151322000052","219011344069620",28.27,37.00,0,334.54,369.70,112.3,106.5,0.433,702494.1,702494.1,26911,0,0,0,L,1151911521,0,122.23,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464960609,587293.00
06/03/2016 09:30,2,4.080,ACTIVE,215.77,355.28,59.944,1464960603,"201051344000585","219011344069620",28.80,32.60,0,337.84,383.23,119.1,113.0,0.557,433768.0,433768.0,38105,0,0,0,L,1122011218,0,123.36,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464960610,587294.00
06/03/2016 09:30,2,4.100,ACTIVE,214.64,352.27,59.959,1464960603,"201051344001230","219011344069620",29.18,34.30,0,333.33,379.32,121.1,115.0,0.566,430400.2,430400.2,37909,0,0,0,L,1122011218,0,123.36,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464960611,587295.00
06/03/2016 09:30,2,4.031,ACTIVE,216.00,355.88,59.959,1464960603,"201051344000582","219011344069620",29.00,27.80,0,338.44,382.93,118.4,112.4,0.544,423803.8,423803.8,38067,0,0,0,L,1122011218,0,123.81,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464960612,587296.00
06/03/2016 09:30,2,4.219,ACTIVE,214.87,354.37,59.965,1464960603,"201051344000955","219011344069620",28.65,30.50,0,335.14,380.22,122.3,116.1,0.583,436223.8,436223.8,38007,0,0,0,L,1122011218,0,122.91,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464960613,587297.00
06/03/2016 09:30,2,2.572,ACTIVE,213.96,415.69,59.949,1464960603,"274151322000094","219011344069620",39.04,36.30,0,398.86,443.94,101.7,96.3,0.398,567812.7,567812.7,27970,0,0,0,L,1151911521,0,122.23,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464960614,587298.00
06/03/2016 09:30,2,4.186,ACTIVE,217.58,357.38,59.933,1464960603,"201051344000579","219011344069620",29.02,31.30,0,339.04,385.03,122.9,116.7,0.583,437488.9,437488.9,13620,0,0,0,L,1122011218,0,123.81,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464960615,587299.00
06/03/2016 09:30,2,4.174,ACTIVE,215.09,353.77,59.965,1464960603,"201051344000890","219011344069620",28.73,34.50,0,336.64,380.52,121.5,115.3,0.557,433395.0,433395.0,38023,0,0,0,L,1122011218,0,123.59,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464960615,587300.00
06/03/2016 09:30,2,4.127,ACTIVE,215.54,355.58,59.933,1464960603,"201051344000438","219011344069620",28.92,30.80,0,337.84,382.93,120.9,114.8,0.570,435401.7,435401.7,38027,0,0,0,L,1122011218,0,123.81,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464960616,587301.00
06/03/2016 09:30,2,4.078,ACTIVE,215.32,354.37,59.959,1464960603,"201051344000417","219011344069620",28.65,34.30,0,336.64,380.22,118.2,112.2,0.566,427847.1,427847.1,38190,0,0,0,L,1122011218,0,123.36,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464960617,587302.00
06/03/2016 09:30,2,3.787,ACTIVE,213.51,361.59,59.954,1464960603,"274151322000083","219011344069620",28.49,35.80,0,333.33,370.00,109.2,103.5,0.429,696166.8,696166.8,26982,0,0,0,L,1151911521,0,122.01,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464960618,587303.00
06/03/2016 09:30,2,4.127,ACTIVE,214.64,351.97,59.949,1464960603,"274151322000076","219011344069620",29.04,37.50,0,338.44,372.41,121.3,115.2,0.482,741377.6,741377.6,26982,0,0,0,L,1151911521,0,122.68,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464960619,587304.00
06/03/2016 09:30,2,4.248,ACTIVE,216.90,358.28,59.938,1464960603,"201051344000868","219011344069620",28.94,25.80,0,339.34,385.93,124.5,118.3,0.566,422511.3,422511.3,33271,0,0,0,L,1122011218,0,123.36,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464960620,587305.00
06/03/2016 09:30,2,4.045,ACTIVE,213.51,357.38,59.954,1464960603,"274151322000095","219011344069620",28.94,36.50,0,334.54,371.81,118.5,112.5,0.451,733745.7,733745.7,26901,0,0,0,L,1151911521,0,122.68,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464960622,587306.00
06/03/2016 09:30,2,4.254,ACTIVE,217.80,359.48,59.954,1464960603,"201051344000988","219011344069620",28.94,28.50,0,338.14,386.23,124.7,118.4,0.583,419569.7,419569.7,33569,0,0,0,L,1122011218,0,123.81,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464960623,587307.00
06/03/2016 09:30,2,4.168,ACTIVE,215.54,354.37,59.965,1464960603,"201051344001025","219011344069620",28.77,33.30,0,338.14,382.33,121.5,115.3,0.552,433424.5,433424.5,38076,0,0,0,L,1122011218,0,123.59,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464960624,587308.00
06/03/2016 09:30,2,4.154,ACTIVE,217.35,355.88,59.959,1464960603,"201051344000458","219011344069620",29.00,28.00,0,338.44,384.73,122.1,115.9,0.592,430398.6,430398.6,33489,0,0,0,L,1122011218,0,123.81,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464960625,587309.00
06/03/2016 09:30,2,4.162,ACTIVE,218.03,359.48,59.959,1464960603,"201051344000853","219011344069620",29.32,27.30,0,340.55,385.63,123.7,117.4,0.579,429070.0,429070.0,33092,0,0,0,L,1122011218,0,124.27,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464960626,587310.00
06/03/2016 09:30,2,4.092,ACTIVE,214.87,354.07,59.954,1464960603,"201051344000685","219011344069620",28.88,29.50,0,337.24,382.33,119.8,113.7,0.592,434845.7,434845.7,37920,0,0,0,L,1122011218,0,124.04,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464960627,587311.00
06/03/2016 09:30,2,4.082,ACTIVE,215.77,354.67,59.959,1464960603,"201051344000917","219011344069620",29.04,29.30,0,336.34,382.33,120.1,114.0,0.566,431681.9,431681.9,37921,0,0,0,L,1122011218,0,123.59,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464960628,587312.00
06/03/2016 09:30,2,4.043,ACTIVE,215.09,354.07,59.944,1464960603,"201051344001145","219011344069620",28.96,29.00,0,338.44,381.73,118.6,112.5,0.548,436883.8,436883.8,37775,0,0,0,L,1122011218,0,123.36,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464960629,587313.00
06/03/2016 09:30,2,4.143,ACTIVE,215.77,354.97,59.965,1464960603,"201051344000651","219011344069620",28.86,28.80,0,334.84,384.73,121.2,115.0,0.557,429272.3,429272.3,38130,0,0,0,L,1122011218,0,124.27,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464960629,587314.00
06/03/2016 09:30,2,3.830,ACTIVE,213.51,360.08,59.938,1464960603,"274151322000088","219011344069620",27.77,34.50,0,334.24,369.10,107.7,102.0,0.402,672841.9,672841.9,26645,0,0,0,L,1151911521,0,123.14,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464960630,587315.00
06/03/2016 09:30,2,2.568,ACTIVE,214.64,414.19,59.954,1464960603,"274151322000068","219011344069620",38.82,38.60,0,398.56,450.26,101.0,95.6,0.380,567637.0,567637.0,28179,0,0,0,L,1151911521,0,123.14,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464960631,587316.00
06/03/2016 09:30,2,4.121,ACTIVE,215.32,353.77,59.970,1464960603,"201051344001135","219011344069620",28.78,29.30,0,337.84,381.42,120.2,114.0,0.557,425323.1,425323.1,38066,0,0,0,L,1122011218,0,123.59,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464960632,587317.00
06/03/2016 09:30,2,4.189,ACTIVE,216.22,355.88,59.912,1464960603,"201051344000594","219011344069620",29.10,32.00,0,338.74,385.93,123.4,117.2,0.552,434268.3,434268.3,33528,0,0,0,L,1122011218,0,123.36,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464960634,587318.00
06/03/2016 09:30,2,4.236,ACTIVE,215.77,355.28,59.954,1464960603,"201051344001203","219011344069620",28.94,32.20,0,333.63,385.03,124.2,117.9,0.583,432342.7,432342.7,38102,0,0,0,L,1122011218,0,124.27,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464960634,587319.00
06/03/2016 09:30,2,3.857,ACTIVE,213.74,351.97,59.959,1464960603,"274151322000054","219011344069620",27.77,35.20,0,335.14,369.70,108.5,102.8,0.420,687246.6,687246.6,26672,0,0,0,L,1151911521,0,122.68,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464960635,587320.00
06/03/2016 09:30,2,4.180,ACTIVE,216.90,355.58,59.959,1464960603,"201051344000867","219011344069620",29.30,29.00,0,339.34,385.33,124.1,117.9,0.570,421743.4,421743.4,33534,0,0,0,L,1122011218,0,123.81,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464960636,587321.00
06/03/2016 09:30,2,4.240,ACTIVE,215.77,356.18,59.965,1464960603,"201051344001093","219011344069620",29.22,31.00,0,335.74,385.03,125.6,119.3,0.579,430842.3,430842.3,37972,0,0,0,L,1122011218,0,123.81,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464960637,587322.00
06/03/2016 09:30,2,4.135,ACTIVE,217.13,358.58,59.954,1464960603,"201051344000900","219011344069620",29.92,25.30,0,338.74,385.93,125.2,118.9,0.588,437426.6,437426.6,32929,0,0,0,L,1122011218,0,123.81,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464960638,587323.00
06/03/2016 09:30,2,4.129,ACTIVE,217.35,358.28,59.959,1464960603,"201051344000648","219011344069620",29.12,27.50,0,339.04,384.73,121.8,115.7,0.566,429205.5,429205.5,33217,0,0,0,L,1122011218,0,123.36,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464960639,587324.00
06/03/2016 09:30,2,4.156,ACTIVE,217.58,357.98,59.975,1464960603,"201051344000569","219011344069620",29.34,27.30,0,337.84,386.53,123.6,117.4,0.575,438533.9,438533.9,32853,0,0,0,L,1122011218,0,123.59,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464960640,587325.00
06/03/2016 09:30,2,4.133,ACTIVE,217.35,357.98,59.965,1464960603,"201051344000983","219011344069620",29.52,27.50,0,339.34,385.33,123.5,117.3,0.588,430064.3,430064.3,33333,0,0,0,L,1122011218,0,124.04,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464960641,587326.00
06/03/2016 09:30,2,4.209,ACTIVE,217.58,357.98,59.965,1464960603,"201051344001158","219011344069620",28.77,29.30,0,338.74,385.63,122.6,116.4,0.579,424331.3,424331.3,33596,0,0,0,L,1122011218,0,123.59,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464960642,587327.00
06/03/2016 09:30,2,4.143,ACTIVE,217.58,358.58,59.965,1464960603,"201051344000576","219011344069620",29.42,26.30,0,338.14,385.93,123.5,117.2,0.575,431349.7,431349.7,33003,0,0,0,L,1122011218,0,124.04,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464960643,587328.00
06/03/2016 09:30,2,3.768,ACTIVE,213.74,349.26,59.965,1464960603,"274151322000087","219011344069620",27.85,40.60,0,334.84,368.20,106.2,100.6,0.389,660754.4,660754.4,26771,0,0,0,L,1151911521,0,122.68,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464960644,587329.00
06/03/2016 09:45,2,4.650,ACTIVE,218.03,360.38,59.970,1464961503,"201051344000645","219011344069620",28.78,28.50,0,339.34,388.64,135.6,128.9,0.619,430919.2,430919.2,33138,0,0,0,L,1122011218,0,124.49,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464961504,587330.00
06/03/2016 09:45,2,4.236,ACTIVE,213.96,347.16,59.981,1464961503,"274151322000085","219011344069620",27.57,36.00,0,338.14,371.81,118.3,112.2,0.451,689022.1,689022.1,26682,0,0,0,L,1151911521,0,122.91,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464961505,587331.00
06/03/2016 09:45,2,4.672,ACTIVE,217.13,360.38,59.975,1464961503,"201051344000633","219011344069620",28.43,32.40,0,337.84,388.64,134.6,127.9,0.632,422064.5,422064.5,33619,0,0,0,L,1122011218,0,124.04,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464961506,587332.00
06/03/2016 09:45,2,4.697,ACTIVE,218.03,360.99,59.981,1464961503,"201051344000469","219011344069620",28.94,26.30,0,338.44,389.84,137.7,131.0,0.650,423448.3,423448.3,33554,0,0,0,L,1122011218,0,123.81,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464961507,587333.00
06/03/2016 09:45,2,4.533,ACTIVE,214.87,355.88,59.975,1464961503,"201051344000646","219011344069620",28.63,35.00,0,337.24,392.85,131.4,124.9,0.632,426836.6,426836.6,38102,0,0,0,L,1122011218,0,123.59,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464961508,587334.00
06/03/2016 09:45,2,4.357,ACTIVE,213.74,357.68,59.954,1464961503,"274151322000052","219011344069620",28.23,40.60,0,336.94,373.31,124.5,118.3,0.491,702522.2,702522.2,26912,0,0,0,L,1151911521,0,121.78,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464961509,587335.00
06/03/2016 09:45,2,4.547,ACTIVE,216.00,356.78,59.975,1464961503,"201051344000585","219011344069620",28.67,34.30,0,338.14,386.83,132.0,125.5,0.619,433797.8,433797.8,38106,0,0,0,L,1122011218,0,123.36,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464961510,587336.00
06/03/2016 09:45,2,4.562,ACTIVE,214.64,355.28,59.928,1464961503,"201051344001230","219011344069620",28.88,36.00,0,334.24,384.13,133.4,126.9,0.628,430430.4,430430.4,37910,0,0,0,L,1122011218,0,123.36,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464961511,587337.00
06/03/2016 09:45,2,4.482,ACTIVE,216.00,356.48,59.981,1464961503,"201051344000582","219011344069620",28.77,30.30,0,338.44,391.04,130.6,124.2,0.597,423833.3,423833.3,38068,0,0,0,L,1122011218,0,123.81,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464961512,587338.00
06/03/2016 09:45,2,4.609,ACTIVE,214.87,356.18,59.975,1464961503,"201051344000955","219011344069620",28.82,32.60,0,335.44,389.54,134.5,127.9,0.641,436254.3,436254.3,38008,0,0,0,L,1122011218,0,123.14,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464961513,587339.00
06/03/2016 09:45,2,2.771,ACTIVE,213.74,425.91,59.959,1464961503,"274151322000094","219011344069620",39.94,39.30,0,397.35,446.65,111.0,105.2,0.429,567838.1,567838.1,27971,0,0,0,L,1151911521,0,122.23,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464961514,587340.00
06/03/2016 09:45,2,4.668,ACTIVE,218.03,359.78,59.959,1464961503,"201051344000579","219011344069620",28.57,33.30,0,339.34,388.64,134.9,128.3,0.645,437519.5,437519.5,13621,0,0,0,L,1122011218,0,124.04,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464961514,587341.00
06/03/2016 09:45,2,4.674,ACTIVE,214.87,356.18,60.002,1464961503,"201051344000890","219011344069620",28.17,37.50,0,336.34,388.64,133.3,126.8,0.619,433425.2,433425.2,38024,0,0,0,L,1122011218,0,123.59,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464961515,587342.00
06/03/2016 09:45,2,4.553,ACTIVE,215.54,357.38,59.975,1464961503,"201051344000438","219011344069620",28.80,32.00,0,339.04,387.74,132.9,126.3,0.632,435431.8,435431.8,38028,0,0,0,L,1122011218,0,123.81,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464961516,587343.00
06/03/2016 09:45,2,4.547,ACTIVE,215.09,355.88,60.007,1464961503,"201051344000417","219011344069620",28.25,37.00,0,337.84,384.73,130.1,123.7,0.623,427876.6,427876.6,38191,0,0,0,L,1122011218,0,123.36,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464961517,587344.00
06/03/2016 09:45,2,4.260,ACTIVE,213.51,347.16,59.959,1464961503,"274151322000083","219011344069620",28.17,38.60,0,335.14,371.81,121.5,115.3,0.482,696194.1,696194.1,26983,0,0,0,L,1151911521,0,122.01,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464961518,587345.00
06/03/2016 09:45,2,4.598,ACTIVE,214.64,359.48,59.970,1464961503,"274151322000076","219011344069620",28.92,39.80,0,338.44,376.01,134.6,127.9,0.535,741407.9,741407.9,26983,0,0,0,L,1151911521,0,122.46,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464961519,587346.00
06/03/2016 09:45,2,4.691,ACTIVE,216.90,359.48,59.928,1464961503,"201051344000868","219011344069620",28.80,27.50,0,337.54,389.24,136.8,130.1,0.619,422542.3,422542.3,33272,0,0,0,L,1122011218,0,123.59,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464961520,587347.00
06/03/2016 09:45,2,4.525,ACTIVE,213.51,360.99,59.970,1464961503,"274151322000095","219011344069620",28.65,39.00,0,333.33,373.91,131.2,124.8,0.495,733775.3,733775.3,26902,0,0,0,L,1151911521,0,122.68,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464961521,587348.00
06/03/2016 09:45,2,4.678,ACTIVE,217.80,360.38,59.965,1464961503,"201051344000988","219011344069620",28.82,30.00,0,337.54,390.44,136.6,129.9,0.636,419600.6,419600.6,33570,0,0,0,L,1122011218,0,123.81,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464961522,587349.00
06/03/2016 09:45,2,4.627,ACTIVE,215.32,355.58,59.965,1464961503,"201051344001025","219011344069620",28.63,35.40,0,338.44,389.84,134.1,127.5,0.614,433454.7,433454.7,38077,0,0,0,L,1122011218,0,123.36,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464961523,587350.00
06/03/2016 09:45,2,4.574,ACTIVE,217.80,359.18,59.959,1464961503,"201051344000458","219011344069620",29.00,29.50,0,338.74,388.94,134.3,127.7,0.650,430429.0,430429.0,33490,0,0,0,L,1122011218,0,124.27,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464961523,587351.00
06/03/2016 09:45,2,4.541,ACTIVE,218.48,360.99,59.922,1464961503,"201051344000853","219011344069620",29.58,28.00,0,342.65,389.84,136.1,129.4,0.641,429100.7,429100.7,33093,0,0,0,L,1122011218,0,124.72,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464961524,587352.00
06/03/2016 09:45,2,4.557,ACTIVE,214.87,356.18,59.970,1464961503,"201051344000685","219011344069620",28.61,31.50,0,337.54,386.53,131.9,125.4,0.645,434875.4,434875.4,37921,0,0,0,L,1122011218,0,124.04,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464961525,587353.00
06/03/2016 09:45,2,4.447,ACTIVE,215.77,357.08,59.965,1464961503,"201051344000917","219011344069620",29.28,30.50,0,337.54,387.14,131.7,125.2,0.628,431711.7,431711.7,37922,0,0,0,L,1122011218,0,123.59,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464961526,587354.00
06/03/2016 09:45,2,4.518,ACTIVE,215.09,356.48,59.959,1464961503,"201051344001145","219011344069620",28.57,30.80,0,337.84,386.23,130.8,124.4,0.610,436913.4,436913.4,37776,0,0,0,L,1122011218,0,123.36,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464961527,587355.00
06/03/2016 09:45,2,4.623,ACTIVE,216.00,357.68,59.970,1464961503,"201051344000651","219011344069620",28.49,30.50,0,338.74,394.65,133.4,126.9,0.614,429302.4,429302.4,38131,0,0,0,L,1122011218,0,124.49,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464961528,587356.00
06/03/2016 09:45,2,4.295,ACTIVE,213.74,358.88,59.954,1464961503,"274151322000088","219011344069620",27.37,37.00,0,335.44,371.51,119.1,113.0,0.451,672868.6,672868.6,26646,0,0,0,L,1151911521,0,123.14,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464961529,587357.00
06/03/2016 09:45,2,2.809,ACTIVE,214.64,427.11,59.959,1464961503,"274151322000068","219011344069620",39.38,40.80,0,396.45,444.24,112.8,107.0,0.433,567662.2,567662.2,28180,0,0,0,L,1151911521,0,122.68,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464961530,587358.00
06/03/2016 09:45,2,4.557,ACTIVE,215.54,355.58,59.965,1464961503,"201051344001135","219011344069620",28.75,31.30,0,338.44,385.63,132.6,126.1,0.614,425353.0,425353.0,38067,0,0,0,L,1122011218,0,123.59,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464961531,587359.00
06/03/2016 09:45,2,4.695,ACTIVE,216.45,357.38,59.965,1464961503,"201051344000594","219011344069620",28.49,33.80,0,338.44,390.14,135.4,128.8,0.636,434298.9,434298.9,33529,0,0,0,L,1122011218,0,123.59,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464961532,587360.00
06/03/2016 09:45,2,4.629,ACTIVE,215.77,355.88,59.965,1464961503,"201051344001203","219011344069620",29.08,34.30,0,338.44,389.24,136.3,129.6,0.636,432373.6,432373.6,38103,0,0,0,L,1122011218,0,124.27,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464961533,587361.00
06/03/2016 09:45,2,4.285,ACTIVE,213.96,357.08,59.959,1464961503,"274151322000054","219011344069620",27.73,37.50,0,336.34,372.41,120.2,114.1,0.460,687273.6,687273.6,26673,0,0,0,L,1151911521,0,122.46,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464961534,587362.00
06/03/2016 09:45,2,4.670,ACTIVE,217.35,358.58,59.959,1464961503,"201051344000867","219011344069620",28.78,30.50,0,338.44,388.64,136.1,129.4,0.623,421774.2,421774.2,33535,0,0,0,L,1122011218,0,124.04,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464961534,587363.00
06/03/2016 09:45,2,4.592,ACTIVE,215.77,356.78,59.954,1464961503,"201051344001093","219011344069620",29.48,32.60,0,338.44,391.04,137.1,130.4,0.636,430873.4,430873.4,37973,0,0,0,L,1122011218,0,123.81,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464961535,587364.00
06/03/2016 09:45,2,4.648,ACTIVE,217.58,360.38,59.991,1464961503,"201051344000900","219011344069620",29.34,26.50,0,338.74,389.54,138.1,131.4,0.632,437457.8,437457.8,32930,0,0,0,L,1122011218,0,124.27,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464961536,587365.00
06/03/2016 09:45,2,4.568,ACTIVE,217.58,358.28,59.949,1464961503,"201051344000648","219011344069620",28.92,28.30,0,339.04,389.24,133.8,127.3,0.619,429235.7,429235.7,33218,0,0,0,L,1122011218,0,123.59,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464961537,587366.00
06/03/2016 09:45,2,4.564,ACTIVE,217.80,360.99,59.970,1464961503,"201051344000569","219011344069620",29.48,28.30,0,338.44,388.94,136.3,129.6,0.636,438564.6,438564.6,32854,0,0,0,L,1122011218,0,123.81,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464961538,587367.00
06/03/2016 09:45,2,4.615,ACTIVE,218.03,359.18,59.959,1464961503,"201051344000983","219011344069620",29.16,28.80,0,337.84,389.24,136.3,129.6,0.650,430095.0,430095.0,33334,0,0,0,L,1122011218,0,124.27,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464961539,587368.00
06/03/2016 09:45,2,4.668,ACTIVE,218.03,360.08,60.002,1464961503,"201051344001158","219011344069620",28.47,31.00,0,339.04,388.94,134.6,127.9,0.632,424361.7,424361.7,33597,0,0,0,L,1122011218,0,124.04,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464961540,587369.00
06/03/2016 09:45,2,4.578,ACTIVE,218.03,360.99,59.959,1464961503,"201051344000576","219011344069620",29.32,27.30,0,339.04,389.84,136.1,129.4,0.628,431380.3,431380.3,33004,0,0,0,L,1122011218,0,124.27,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464961541,587370.00
06/03/2016 09:45,2,4.232,ACTIVE,213.96,355.28,59.959,1464961503,"274151322000087","219011344069620",27.45,44.00,0,333.93,371.21,117.6,111.6,0.433,660780.9,660780.9,26772,0,0,0,L,1151911521,0,122.46,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464961542,587371.00
06/03/2016 10:00,2,5.107,ACTIVE,218.03,360.69,59.981,1464962403,"201051344000645","219011344069620",28.59,30.00,0,339.34,392.85,147.9,140.8,0.672,430952.9,430952.9,33139,0,0,0,L,1122011218,0,124.49,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464962404,587372.00
06/03/2016 10:00,2,4.648,ACTIVE,213.96,365.80,59.970,1464962403,"274151322000085","219011344069620",27.45,38.20,0,337.54,375.41,129.1,122.7,0.499,689051.4,689051.4,26683,0,0,0,L,1151911521,0,123.14,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464962405,587373.00
06/03/2016 10:00,2,5.084,ACTIVE,217.35,360.08,59.986,1464962403,"201051344000633","219011344069620",28.61,33.50,0,338.14,392.55,147.3,140.2,0.689,422098.0,422098.0,33620,0,0,0,L,1122011218,0,124.27,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464962406,587374.00
06/03/2016 10:00,2,5.094,ACTIVE,218.26,362.19,59.981,1464962403,"201051344000469","219011344069620",29.04,27.00,0,338.14,394.05,149.7,142.6,0.707,423482.5,423482.5,33555,0,0,0,L,1122011218,0,123.81,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464962407,587375.00
06/03/2016 10:00,2,4.986,ACTIVE,215.32,357.68,59.991,1464962403,"201051344000646","219011344069620",28.49,35.80,0,336.94,390.74,143.9,137.0,0.685,426869.3,426869.3,38103,0,0,0,L,1122011218,0,123.59,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464962408,587376.00
06/03/2016 10:00,2,4.805,ACTIVE,213.96,355.28,59.981,1464962403,"274151322000052","219011344069620",27.97,43.40,0,334.84,376.62,136.1,129.4,0.535,702553.1,702553.1,26913,0,0,0,L,1151911521,0,122.23,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464962409,587377.00
06/03/2016 10:00,2,5.025,ACTIVE,216.45,357.08,59.996,1464962403,"201051344000585","219011344069620",28.41,35.40,0,337.54,391.64,144.5,137.6,0.676,433830.7,433830.7,38107,0,0,0,L,1122011218,0,123.36,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464962410,587378.00
06/03/2016 10:00,2,5.006,ACTIVE,214.87,356.18,59.986,1464962403,"201051344001230","219011344069620",28.77,36.80,0,336.64,387.74,145.7,138.7,0.681,430463.6,430463.6,37911,0,0,0,L,1122011218,0,123.36,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464962410,587379.00
06/03/2016 10:00,2,4.939,ACTIVE,216.45,357.68,59.986,1464962403,"201051344000582","219011344069620",28.69,30.50,0,338.44,392.85,143.4,136.5,0.663,423865.8,423865.8,38069,0,0,0,L,1122011218,0,123.81,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464962411,587380.00
06/03/2016 10:00,2,5.078,ACTIVE,215.32,357.08,59.981,1464962403,"201051344000955","219011344069620",28.59,34.00,0,337.54,388.94,147.1,140.0,0.703,436287.7,436287.7,38009,0,0,0,L,1122011218,0,123.14,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464962412,587381.00
06/03/2016 10:00,2,3.121,ACTIVE,213.51,418.70,59.975,1464962403,"274151322000094","219011344069620",39.16,40.80,0,394.35,451.46,124.1,117.9,0.491,567866.1,567866.1,27972,0,0,0,L,1151911521,0,122.01,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464962413,587382.00
06/03/2016 10:00,2,5.047,ACTIVE,218.26,360.38,59.944,1464962403,"201051344000579","219011344069620",28.78,34.50,0,339.04,392.85,147.2,140.1,0.698,437553.0,437553.0,13622,0,0,0,L,1122011218,0,124.27,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464962414,587383.00
06/03/2016 10:00,2,5.064,ACTIVE,215.32,356.78,59.986,1464962403,"201051344000890","219011344069620",28.51,38.80,0,338.44,390.14,146.2,139.2,0.672,433458.4,433458.4,38025,0,0,0,L,1122011218,0,123.59,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464962415,587384.00
06/03/2016 10:00,2,5.004,ACTIVE,216.00,359.18,59.991,1464962403,"201051344000438","219011344069620",28.67,33.80,0,336.34,392.25,145.3,138.3,0.689,435464.8,435464.8,38029,0,0,0,L,1122011218,0,124.04,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464962417,587385.00
06/03/2016 10:00,2,4.979,ACTIVE,215.54,358.28,60.007,1464962403,"201051344000417","219011344069620",28.23,38.60,0,336.94,390.44,142.3,135.4,0.681,427909.0,427909.0,38192,0,0,0,L,1122011218,0,123.14,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464962417,587386.00
06/03/2016 10:00,2,4.701,ACTIVE,213.51,355.28,59.975,1464962403,"274151322000083","219011344069620",27.99,41.50,0,333.33,374.81,133.2,126.6,0.530,696224.3,696224.3,26984,0,0,0,L,1151911521,0,122.01,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464962418,587387.00
06/03/2016 10:00,2,5.041,ACTIVE,214.41,359.48,59.981,1464962403,"274151322000076","219011344069620",28.69,43.00,0,338.14,380.52,146.5,139.5,0.588,741441.3,741441.3,26984,0,0,0,L,1151911521,0,122.46,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464962419,587388.00
06/03/2016 10:00,2,5.123,ACTIVE,217.13,360.38,59.975,1464962403,"201051344000868","219011344069620",28.80,28.80,0,337.24,392.55,149.4,142.3,0.676,422576.4,422576.4,33273,0,0,0,L,1122011218,0,123.59,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464962420,587389.00
06/03/2016 10:00,2,4.955,ACTIVE,213.29,348.36,59.965,1464962403,"274151322000095","219011344069620",28.65,41.30,0,333.33,377.22,143.8,136.9,0.544,733807.9,733807.9,26903,0,0,0,L,1151911521,0,122.46,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464962421,587390.00
06/03/2016 10:00,2,5.154,ACTIVE,218.03,362.49,59.981,1464962403,"201051344000988","219011344069620",28.45,30.80,0,337.54,396.75,148.5,141.4,0.694,419634.6,419634.6,33571,0,0,0,L,1122011218,0,124.04,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464962422,587391.00
06/03/2016 10:00,2,5.014,ACTIVE,216.00,356.78,59.944,1464962403,"201051344001025","219011344069620",28.98,36.00,0,339.04,391.94,147.2,140.2,0.672,433488.2,433488.2,38078,0,0,0,L,1122011218,0,123.59,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464962423,587392.00
06/03/2016 10:00,2,5.053,ACTIVE,218.03,361.59,59.975,1464962403,"201051344000458","219011344069620",28.63,31.30,0,339.04,392.55,146.5,139.5,0.707,430462.4,430462.4,33491,0,0,0,L,1122011218,0,124.27,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464962424,587393.00
06/03/2016 10:00,2,5.051,ACTIVE,218.71,362.79,59.991,1464962403,"201051344000853","219011344069620",29.06,29.30,0,340.55,396.45,148.6,141.5,0.698,429134.6,429134.6,33094,0,0,0,L,1122011218,0,124.72,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464962425,587394.00
06/03/2016 10:00,2,5.008,ACTIVE,215.09,357.68,59.981,1464962403,"201051344000685","219011344069620",28.49,32.80,0,337.54,391.04,144.6,137.6,0.703,434908.3,434908.3,37922,0,0,0,L,1122011218,0,124.04,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464962426,587395.00
06/03/2016 10:00,2,4.949,ACTIVE,216.22,358.28,59.981,1464962403,"201051344000917","219011344069620",28.90,31.80,0,338.14,391.64,144.7,137.8,0.685,431744.6,431744.6,37923,0,0,0,L,1122011218,0,123.59,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464962427,587396.00
06/03/2016 10:00,2,4.955,ACTIVE,215.32,356.78,59.970,1464962403,"201051344001145","219011344069620",28.63,32.00,0,337.54,390.74,143.6,136.6,0.672,436946.0,436946.0,37777,0,0,0,L,1122011218,0,123.59,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464962428,587397.00
06/03/2016 10:00,2,5.020,ACTIVE,216.45,358.58,59.938,1464962403,"201051344000651","219011344069620",28.73,31.00,0,338.44,392.25,146.0,139.0,0.667,429335.6,429335.6,38132,0,0,0,L,1122011218,0,124.27,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464962429,587398.00
06/03/2016 10:00,2,4.713,ACTIVE,213.29,355.28,59.938,1464962403,"274151322000088","219011344069620",27.25,38.80,0,333.63,374.81,130.0,123.6,0.491,672898.2,672898.2,26647,0,0,0,L,1151911521,0,122.91,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464962430,587399.00
06/03/2016 10:00,2,3.143,ACTIVE,214.19,416.29,59.970,1464962403,"274151322000068","219011344069620",39.00,42.80,0,396.15,448.45,123.2,117.0,0.460,567690.2,567690.2,28181,0,0,0,L,1151911521,0,122.46,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464962431,587400.00
06/03/2016 10:00,2,5.021,ACTIVE,216.00,357.68,59.975,1464962403,"201051344001135","219011344069620",28.53,32.00,0,338.44,391.64,145.0,138.0,0.672,425386.0,425386.0,38068,0,0,0,L,1122011218,0,123.81,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464962431,587401.00
06/03/2016 10:00,2,5.115,ACTIVE,216.45,358.58,59.981,1464962403,"201051344000594","219011344069620",28.55,35.80,0,338.14,393.45,148.0,140.9,0.667,434332.7,434332.7,33530,0,0,0,L,1122011218,0,123.36,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464962432,587402.00
06/03/2016 10:00,2,5.082,ACTIVE,216.22,357.68,59.975,1464962403,"201051344001203","219011344069620",28.94,35.00,0,339.04,393.75,149.2,142.1,0.720,432407.5,432407.5,38104,0,0,0,L,1122011218,0,124.27,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464962433,587403.00
06/03/2016 10:00,2,4.703,ACTIVE,213.51,359.78,59.991,1464962403,"274151322000054","219011344069620",27.57,39.00,0,333.33,375.41,131.2,124.8,0.504,687303.4,687303.4,26674,0,0,0,L,1151911521,0,122.68,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464962434,587404.00
06/03/2016 10:00,2,5.160,ACTIVE,217.35,360.08,59.975,1464962403,"201051344000867","219011344069620",28.41,32.00,0,338.14,392.25,148.5,141.4,0.689,421808.0,421808.0,33536,0,0,0,L,1122011218,0,124.04,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464962435,587405.00
06/03/2016 10:00,2,5.111,ACTIVE,216.22,359.48,59.975,1464962403,"201051344001093","219011344069620",28.96,33.30,0,338.14,393.45,149.9,142.8,0.689,430907.6,430907.6,37974,0,0,0,L,1122011218,0,123.81,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464962436,587406.00
06/03/2016 10:00,2,5.068,ACTIVE,217.58,362.49,59.965,1464962403,"201051344000900","219011344069620",29.40,27.50,0,338.14,393.75,150.8,143.7,0.689,437492.2,437492.2,32931,0,0,0,L,1122011218,0,124.27,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464962437,587407.00
06/03/2016 10:00,2,5.006,ACTIVE,217.80,360.99,59.970,1464962403,"201051344000648","219011344069620",28.75,30.30,0,338.74,392.85,145.7,138.7,0.672,429269.0,429269.0,33219,0,0,0,L,1122011218,0,123.59,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464962438,587408.00
06/03/2016 10:00,2,5.027,ACTIVE,217.80,360.38,59.975,1464962403,"201051344000569","219011344069620",29.20,28.80,0,338.44,393.15,148.8,141.7,0.694,438598.6,438598.6,32855,0,0,0,L,1122011218,0,123.59,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464962439,587409.00
06/03/2016 10:00,2,4.986,ACTIVE,217.80,360.08,59.965,1464962403,"201051344000983","219011344069620",29.38,30.30,0,338.14,392.85,148.5,141.4,0.703,430128.9,430128.9,33335,0,0,0,L,1122011218,0,124.04,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464962440,587410.00
06/03/2016 10:00,2,5.127,ACTIVE,218.03,362.19,59.981,1464962403,"201051344001158","219011344069620",28.27,31.80,0,338.74,392.85,146.8,139.7,0.689,424395.2,424395.2,33598,0,0,0,L,1122011218,0,123.81,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464962441,587411.00
06/03/2016 10:00,2,5.020,ACTIVE,217.80,361.89,59.970,1464962403,"201051344000576","219011344069620",29.14,28.50,0,339.04,393.75,148.2,141.1,0.689,431414.1,431414.1,33005,0,0,0,L,1122011218,0,124.04,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464962442,587412.00
06/03/2016 10:00,2,4.609,ACTIVE,213.74,346.26,59.975,1464962403,"274151322000087","219011344069620",27.57,46.40,0,335.14,373.31,128.7,122.3,0.477,660810.1,660810.1,26773,0,0,0,L,1151911521,0,122.68,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464962443,587413.00
06/03/2016 10:15,2,5.531,ACTIVE,217.35,362.19,59.959,1464963303,"201051344000645","219011344069620",28.17,31.00,0,338.44,395.25,157.7,150.3,0.716,430989.5,430989.5,33140,0,0,0,L,1122011218,0,124.04,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464963304,587414.00
06/03/2016 10:15,2,5.068,ACTIVE,213.51,361.89,59.954,1464963303,"274151322000085","219011344069620",26.80,40.00,0,332.73,375.71,137.4,130.7,0.535,689083.3,689083.3,26684,0,0,0,L,1151911521,0,122.91,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464963305,587415.00
06/03/2016 10:15,2,5.539,ACTIVE,216.90,360.99,59.949,1464963303,"201051344000633","219011344069620",28.01,35.60,0,337.54,395.55,157.1,149.7,0.742,422134.3,422134.3,33621,0,0,0,L,1122011218,0,123.81,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464963306,587416.00
06/03/2016 10:15,2,5.564,ACTIVE,217.80,361.89,59.959,1464963303,"201051344000469","219011344069620",28.43,28.30,0,337.24,397.35,160.1,152.6,0.760,423519.7,423519.7,33556,0,0,0,L,1122011218,0,123.59,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464963307,587417.00
06/03/2016 10:15,2,5.455,ACTIVE,214.87,357.68,59.959,1464963303,"201051344000646","219011344069620",27.75,38.40,0,333.03,394.35,153.3,146.0,0.738,426904.8,426904.8,38104,0,0,0,L,1122011218,0,123.36,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464963308,587418.00
06/03/2016 10:15,2,5.150,ACTIVE,213.29,364.59,59.986,1464963303,"274151322000052","219011344069620",27.87,44.80,0,332.43,377.82,145.3,138.3,0.570,702586.7,702586.7,26914,0,0,0,L,1151911521,0,121.78,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464963309,587419.00
06/03/2016 10:15,2,5.373,ACTIVE,216.00,359.48,59.949,1464963303,"201051344000585","219011344069620",28.43,36.50,0,333.33,394.65,154.7,147.4,0.747,433866.6,433866.6,38108,0,0,0,L,1122011218,0,123.14,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464963310,587420.00
06/03/2016 10:15,2,5.346,ACTIVE,214.64,356.18,59.959,1464963303,"201051344001230","219011344069620",28.69,38.80,0,332.73,393.45,155.2,147.9,0.720,430499.6,430499.6,37912,0,0,0,L,1122011218,0,123.14,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464963311,587421.00
06/03/2016 10:15,2,5.363,ACTIVE,216.22,359.78,59.954,1464963303,"201051344000582","219011344069620",28.19,32.00,0,333.63,396.15,153.0,145.8,0.712,423901.2,423901.2,38070,0,0,0,L,1122011218,0,123.81,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464963312,587422.00
