ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/03/2016 10:15,2,5.521,ACTIVE,215.09,357.68,59.975,1464963303,"201051344000955","219011344069620",27.93,35.40,0,333.63,394.65,156.1,148.7,0.747,436324.0,436324.0,38010,0,0,0,L,1122011218,0,122.91,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464963313,587423.00
06/03/2016 10:15,2,3.443,ACTIVE,213.06,411.48,59.965,1464963303,"274151322000094","219011344069620",38.41,42.80,0,391.64,446.95,133.2,126.6,0.521,567896.7,567896.7,27973,0,0,0,L,1151911521,0,122.01,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464963314,587424.00
06/03/2016 10:15,2,5.531,ACTIVE,217.80,360.99,59.954,1464963303,"201051344000579","219011344069620",28.07,36.00,0,338.74,395.85,157.2,149.8,0.747,437589.4,437589.4,13623,0,0,0,L,1122011218,0,124.04,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464963315,587425.00
06/03/2016 10:15,2,5.494,ACTIVE,214.87,357.38,59.970,1464963303,"201051344000890","219011344069620",27.87,40.60,0,333.63,394.35,155.1,147.8,0.720,433494.4,433494.4,38026,0,0,0,L,1122011218,0,123.36,122.01,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464963315,587426.00
06/03/2016 10:15,2,5.447,ACTIVE,215.54,358.28,59.970,1464963303,"201051344000438","219011344069620",28.05,35.20,0,333.93,394.95,154.9,147.6,0.734,435500.6,435500.6,38030,0,0,0,L,1122011218,0,123.59,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464963316,587427.00
06/03/2016 10:15,2,5.350,ACTIVE,215.09,357.68,60.002,1464963303,"201051344000417","219011344069620",27.99,40.40,0,333.93,393.45,151.7,144.5,0.729,427944.1,427944.1,38193,0,0,0,L,1122011218,0,123.14,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464963317,587428.00
06/03/2016 10:15,2,5.092,ACTIVE,212.83,348.06,59.965,1464963303,"274151322000083","219011344069620",27.75,43.20,0,332.43,376.92,143.1,136.2,0.570,696257.2,696257.2,26985,0,0,0,L,1151911521,0,122.01,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464963318,587429.00
06/03/2016 10:15,2,5.492,ACTIVE,213.96,362.79,59.954,1464963303,"274151322000076","219011344069620",28.11,44.30,0,334.24,382.33,156.3,148.9,0.623,741477.5,741477.5,26985,0,0,0,L,1151911521,0,122.46,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464963319,587430.00
06/03/2016 10:15,2,5.545,ACTIVE,216.67,360.69,59.970,1464963303,"201051344000868","219011344069620",28.39,30.00,0,337.24,396.75,159.5,152.0,0.729,422613.4,422613.4,33274,0,0,0,L,1122011218,0,123.36,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464963320,587431.00
06/03/2016 10:15,2,5.400,ACTIVE,213.06,362.79,59.959,1464963303,"274151322000095","219011344069620",27.99,44.00,0,332.43,379.32,152.9,145.7,0.575,733843.4,733843.4,26904,0,0,0,L,1151911521,0,122.46,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464963321,587432.00
06/03/2016 10:15,2,5.584,ACTIVE,217.80,362.49,59.928,1464963303,"201051344000988","219011344069620",27.99,31.80,0,337.24,399.76,158.4,151.0,0.747,419671.4,419671.4,33572,0,0,0,L,1122011218,0,123.81,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464963322,587433.00
06/03/2016 10:15,2,5.471,ACTIVE,216.00,359.78,59.959,1464963303,"201051344001025","219011344069620",28.33,37.50,0,333.93,395.25,156.8,149.4,0.720,433524.5,433524.5,38079,0,0,0,L,1122011218,0,123.36,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464963323,587434.00
06/03/2016 10:15,2,5.443,ACTIVE,217.80,362.19,59.959,1464963303,"201051344000458","219011344069620",28.45,32.40,0,338.74,395.55,156.8,149.4,0.751,430498.7,430498.7,33492,0,0,0,L,1122011218,0,124.04,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464963324,587435.00
06/03/2016 10:15,2,5.490,ACTIVE,218.26,363.09,59.954,1464963303,"201051344000853","219011344069620",28.57,30.50,0,339.65,399.46,158.8,151.3,0.747,429171.5,429171.5,33095,0,0,0,L,1122011218,0,124.49,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464963325,587436.00
06/03/2016 10:15,2,5.432,ACTIVE,214.87,358.58,59.938,1464963303,"201051344000685","219011344069620",27.99,34.00,0,333.63,394.35,154.0,146.7,0.751,434943.9,434943.9,37923,0,0,0,L,1122011218,0,123.81,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464963326,587437.00
06/03/2016 10:15,2,5.371,ACTIVE,216.00,359.48,59.938,1464963303,"201051344000917","219011344069620",28.43,32.80,0,332.13,394.95,154.7,147.4,0.729,431780.4,431780.4,37924,0,0,0,L,1122011218,0,123.59,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464963327,587438.00
06/03/2016 10:15,2,5.385,ACTIVE,215.09,356.78,59.991,1464963303,"201051344001145","219011344069620",28.09,33.30,0,333.93,393.75,153.2,145.9,0.720,436981.4,436981.4,37778,0,0,0,L,1122011218,0,123.36,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464963328,587439.00
06/03/2016 10:15,2,5.455,ACTIVE,216.00,360.99,59.965,1464963303,"201051344000651","219011344069620",28.23,32.60,0,337.54,395.55,155.9,148.5,0.716,429371.6,429371.6,38133,0,0,0,L,1122011218,0,124.04,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464963328,587440.00
06/03/2016 10:15,2,5.113,ACTIVE,212.83,357.38,59.959,1464963303,"274151322000088","219011344069620",26.76,40.60,0,332.73,375.41,138.5,131.8,0.530,672930.2,672930.2,26648,0,0,0,L,1151911521,0,122.68,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464963329,587441.00
06/03/2016 10:15,2,3.461,ACTIVE,213.96,408.78,59.965,1464963303,"274151322000068","219011344069620",37.91,45.80,0,391.94,447.25,132.9,126.3,0.508,567720.7,567720.7,28182,0,0,0,L,1151911521,0,122.68,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464963330,587442.00
06/03/2016 10:15,2,5.479,ACTIVE,215.77,357.68,59.959,1464963303,"201051344001135","219011344069620",27.85,33.30,0,333.63,394.65,154.6,147.2,0.720,425421.8,425421.8,38069,0,0,0,L,1122011218,0,123.59,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464963331,587443.00
06/03/2016 10:15,2,5.600,ACTIVE,216.22,360.99,59.965,1464963303,"201051344000594","219011344069620",27.81,37.80,0,333.03,396.75,157.7,150.3,0.734,434369.2,434369.2,33531,0,0,0,L,1122011218,0,123.14,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464963332,587444.00
06/03/2016 10:15,2,5.516,ACTIVE,216.00,358.58,59.965,1464963303,"201051344001203","219011344069620",28.45,37.00,0,334.24,396.15,158.9,151.4,0.729,432444.3,432444.3,38105,0,0,0,L,1122011218,0,124.27,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464963333,587445.00
06/03/2016 10:15,2,5.162,ACTIVE,213.29,349.56,59.954,1464963303,"274151322000054","219011344069620",26.76,41.50,0,332.43,376.62,139.8,133.0,0.535,687335.7,687335.7,26675,0,0,0,L,1151911521,0,122.46,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464963334,587446.00
06/03/2016 10:15,2,5.533,ACTIVE,216.90,360.99,59.922,1464963303,"201051344000867","219011344069620",28.29,33.00,0,333.63,395.85,158.4,151.0,0.725,421844.7,421844.7,33537,0,0,0,L,1122011218,0,123.81,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464963335,587447.00
06/03/2016 10:15,2,5.539,ACTIVE,216.22,358.88,59.959,1464963303,"201051344001093","219011344069620",28.43,35.60,0,333.33,396.75,159.5,152.0,0.756,430944.5,430944.5,37975,0,0,0,L,1122011218,0,123.81,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464963336,587448.00
06/03/2016 10:15,2,5.561,ACTIVE,217.35,361.89,59.944,1464963303,"201051344000900","219011344069620",28.61,28.80,0,337.54,397.05,161.0,153.5,0.738,437529.5,437529.5,32932,0,0,0,L,1122011218,0,123.81,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464963337,587449.00
06/03/2016 10:15,2,5.395,ACTIVE,217.35,360.99,59.917,1464963303,"201051344000648","219011344069620",28.47,32.00,0,338.44,395.55,155.4,148.1,0.720,429305.0,429305.0,33220,0,0,0,L,1122011218,0,123.36,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464963338,587450.00
06/03/2016 10:15,2,5.465,ACTIVE,217.58,359.48,59.933,1464963303,"201051344000569","219011344069620",28.69,30.30,0,337.24,396.15,158.7,151.2,0.760,438635.4,438635.4,32856,0,0,0,L,1122011218,0,123.36,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464963339,587451.00
06/03/2016 10:15,2,5.449,ACTIVE,217.80,361.89,59.944,1464963303,"201051344000983","219011344069620",28.73,30.80,0,337.54,396.15,158.4,150.9,0.751,430165.6,430165.6,33336,0,0,0,L,1122011218,0,124.04,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464963340,587452.00
06/03/2016 10:15,2,5.578,ACTIVE,217.80,361.89,59.965,1464963303,"201051344001158","219011344069620",27.63,33.50,0,337.84,395.25,156.1,148.8,0.734,424431.4,424431.4,33599,0,0,0,L,1122011218,0,123.81,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464963341,587453.00
06/03/2016 10:15,2,5.424,ACTIVE,217.80,361.59,59.959,1464963303,"201051344000576","219011344069620",28.75,29.80,0,337.84,398.56,158.0,150.6,0.729,431450.8,431450.8,33006,0,0,0,L,1122011218,0,124.04,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464963342,587454.00
06/03/2016 10:15,2,5.061,ACTIVE,213.29,352.87,59.954,1464963303,"274151322000087","219011344069620",26.84,49.00,0,332.43,377.22,137.6,130.9,0.513,660841.8,660841.8,26774,0,0,0,L,1151911521,0,122.23,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464963343,587455.00
06/03/2016 10:30,2,6.014,ACTIVE,218.03,363.09,59.996,1464964203,"201051344000645","219011344069620",27.91,32.60,0,338.14,398.56,169.8,162.0,0.773,431028.4,431028.4,33141,0,0,0,L,1122011218,0,124.27,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464964205,587456.00
06/03/2016 10:30,2,5.457,ACTIVE,213.51,348.06,59.954,1464964203,"274151322000085","219011344069620",26.66,42.30,0,332.73,377.82,147.2,140.1,0.570,689117.1,689117.1,26685,0,0,0,L,1151911521,0,122.91,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464964205,587457.00
06/03/2016 10:30,2,5.943,ACTIVE,217.13,362.19,59.965,1464964203,"201051344000633","219011344069620",28.01,37.80,0,336.94,399.46,168.6,160.8,0.800,422173.1,422173.1,33622,0,0,0,L,1122011218,0,123.81,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464964206,587458.00
06/03/2016 10:30,2,6.020,ACTIVE,218.26,363.09,59.965,1464964203,"201051344000469","219011344069620",28.27,30.30,0,337.54,400.36,172.3,164.4,0.813,423559.3,423559.3,33557,0,0,0,L,1122011218,0,123.81,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464964207,587459.00
06/03/2016 10:30,2,5.820,ACTIVE,215.09,358.88,59.970,1464964203,"201051344000646","219011344069620",28.05,39.80,0,336.94,397.66,165.3,157.6,0.782,426942.9,426942.9,38105,0,0,0,L,1122011218,0,123.59,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464964208,587460.00
06/03/2016 10:30,2,5.590,ACTIVE,213.29,367.00,59.970,1464964203,"274151322000052","219011344069620",27.73,47.00,0,332.13,379.92,156.9,149.5,0.614,702622.8,702622.8,26915,0,0,0,L,1151911521,0,121.78,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464964209,587461.00
06/03/2016 10:30,2,5.844,ACTIVE,216.22,360.69,59.965,1464964203,"201051344000585","219011344069620",28.19,38.20,0,316.20,436.43,166.9,159.1,0.782,433905.0,433905.0,38109,0,0,0,L,1122011218,0,123.36,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464964210,587462.00
06/03/2016 10:30,2,5.891,ACTIVE,214.87,358.28,59.991,1464964203,"201051344001230","219011344069620",28.11,39.80,0,332.13,394.05,167.7,160.0,0.773,430538.2,430538.2,37913,0,0,0,L,1122011218,0,123.36,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464964211,587463.00
06/03/2016 10:30,2,5.789,ACTIVE,216.67,359.18,59.970,1464964203,"201051344000582","219011344069620",28.13,32.80,0,338.14,399.46,164.9,157.2,0.760,423939.2,423939.2,38071,0,0,0,L,1122011218,0,124.04,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464964212,587464.00
06/03/2016 10:30,2,6.006,ACTIVE,215.32,358.58,59.959,1464964203,"201051344000955","219011344069620",27.53,35.80,0,334.84,394.65,167.4,159.6,0.795,436362.7,436362.7,38011,0,0,0,L,1122011218,0,123.14,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464964213,587465.00
06/03/2016 10:30,2,3.572,ACTIVE,213.29,429.22,59.965,1464964203,"274151322000094","219011344069620",39.24,44.80,0,390.14,446.05,142.3,135.5,0.557,567929.6,567929.6,27974,0,0,0,L,1151911521,0,122.01,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464964214,587466.00
06/03/2016 10:30,2,5.992,ACTIVE,218.26,362.79,59.986,1464964203,"201051344000579","219011344069620",27.73,37.50,0,337.84,399.16,168.3,160.5,0.800,437628.2,437628.2,13624,0,0,0,L,1122011218,0,124.27,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464964215,587467.00
06/03/2016 10:30,2,5.893,ACTIVE,215.09,358.28,59.954,1464964203,"201051344000890","219011344069620",27.97,41.80,0,336.34,397.66,166.9,159.2,0.769,433532.8,433532.8,38027,0,0,0,L,1122011218,0,123.59,122.01,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464964216,587468.00
06/03/2016 10:30,2,5.814,ACTIVE,216.00,360.08,59.975,1464964203,"201051344000438","219011344069620",28.23,36.00,0,338.44,399.16,166.2,158.5,0.804,435538.9,435538.9,38031,0,0,0,L,1122011218,0,123.81,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464964217,587469.00
06/03/2016 10:30,2,5.883,ACTIVE,215.32,359.48,59.970,1464964203,"201051344000417","219011344069620",27.29,42.30,0,336.94,396.75,162.6,155.0,0.778,427981.7,427981.7,38194,0,0,0,L,1122011218,0,123.14,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464964218,587470.00
06/03/2016 10:30,2,5.482,ACTIVE,213.06,360.38,59.959,1464964203,"274151322000083","219011344069620",27.77,46.60,0,332.43,379.32,154.1,146.8,0.610,696292.6,696292.6,26986,0,0,0,L,1151911521,0,122.01,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464964219,587471.00
06/03/2016 10:30,2,5.881,ACTIVE,213.96,357.68,59.970,1464964203,"274151322000076","219011344069620",28.19,47.30,0,332.73,383.23,167.8,160.1,0.672,741516.2,741516.2,26986,0,0,0,L,1151911521,0,122.46,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464964219,587472.00
06/03/2016 10:30,2,5.988,ACTIVE,217.13,362.79,59.975,1464964203,"201051344000868","219011344069620",28.33,31.00,0,336.64,400.06,171.8,163.9,0.765,422652.8,422652.8,33275,0,0,0,L,1122011218,0,123.59,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464964220,587473.00
06/03/2016 10:30,2,5.795,ACTIVE,213.29,354.07,59.981,1464964203,"274151322000095","219011344069620",28.19,46.20,0,330.93,381.73,165.2,157.6,0.623,733881.4,733881.4,26905,0,0,0,L,1151911521,0,122.46,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464964221,587474.00
06/03/2016 10:30,2,6.010,ACTIVE,218.26,365.19,59.981,1464964203,"201051344000988","219011344069620",28.05,33.30,0,336.64,400.36,170.7,162.8,0.791,419710.5,419710.5,33573,0,0,0,L,1122011218,0,124.04,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464964222,587475.00
06/03/2016 10:30,2,5.865,ALERT,216.22,359.18,59.975,1464964203,"201051344001025","219011344069620",28.37,38.60,0,294.26,398.86,168.5,160.7,0.765,433563.2,433563.2,38080,0,0,0,L,1122011218,0,123.59,122.91,0002,34,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464964224,587476.00
06/03/2016 10:30,2,5.914,ACTIVE,218.26,363.09,59.949,1464964203,"201051344000458","219011344069620",28.25,33.80,0,336.94,398.86,169.1,161.3,0.813,430537.5,430537.5,33493,0,0,0,L,1122011218,0,124.27,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464964225,587477.00
06/03/2016 10:30,2,5.951,ACTIVE,218.71,365.19,59.986,1464964203,"201051344000853","219011344069620",28.43,32.00,0,342.35,402.77,171.3,163.4,0.809,429210.8,429210.8,33096,0,0,0,L,1122011218,0,124.72,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464964226,587478.00
06/03/2016 10:30,2,5.869,ACTIVE,215.09,358.88,59.975,1464964203,"201051344000685","219011344069620",27.93,35.20,0,337.84,397.96,166.0,158.3,0.813,434982.1,434982.1,37924,0,0,0,L,1122011218,0,124.04,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464964227,587479.00
06/03/2016 10:30,2,5.887,ACTIVE,216.00,359.48,59.970,1464964203,"201051344000917","219011344069620",27.93,33.80,0,337.24,398.56,166.5,158.7,0.778,431818.8,431818.8,37925,0,0,0,L,1122011218,0,123.59,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464964228,587480.00
06/03/2016 10:30,2,5.855,ACTIVE,215.32,359.78,59.996,1464964203,"201051344001145","219011344069620",27.83,34.30,0,338.14,397.05,164.9,157.3,0.773,437019.4,437019.4,37779,0,0,0,L,1122011218,0,123.36,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464964229,587481.00
06/03/2016 10:30,2,5.934,ACTIVE,216.22,361.29,59.981,1464964203,"201051344000651","219011344069620",27.87,33.50,0,338.44,399.16,167.6,159.8,0.773,429410.2,429410.2,38134,0,0,0,L,1122011218,0,124.27,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464964230,587482.00
06/03/2016 10:30,2,5.475,ACTIVE,213.06,352.27,59.975,1464964203,"274151322000088","219011344069620",26.66,42.50,0,332.43,377.82,147.8,140.7,0.566,672964.4,672964.4,26649,0,0,0,L,1151911521,0,122.68,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464964231,587483.00
06/03/2016 10:30,2,3.627,ACTIVE,213.96,420.50,59.986,1464964203,"274151322000068","219011344069620",39.04,46.60,0,386.83,446.65,145.0,138.0,0.544,567753.6,567753.6,28183,0,0,0,L,1151911521,0,122.68,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464964232,587484.00
06/03/2016 10:30,2,5.822,ACTIVE,216.00,360.08,59.981,1464964203,"201051344001135","219011344069620",28.19,34.50,0,338.44,397.66,166.2,158.5,0.778,425460.1,425460.1,38070,0,0,0,L,1122011218,0,123.81,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464964232,587485.00
06/03/2016 10:30,2,5.967,ACTIVE,216.45,360.69,59.975,1464964203,"201051344000594","219011344069620",28.03,40.00,0,337.54,400.66,169.2,161.4,0.787,434408.2,434408.2,33532,0,0,0,L,1122011218,0,123.36,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464964233,587486.00
06/03/2016 10:30,2,5.965,ACTIVE,216.22,361.29,59.986,1464964203,"201051344001203","219011344069620",28.27,38.00,0,338.44,400.06,170.7,162.8,0.804,432483.7,432483.7,38106,0,0,0,L,1122011218,0,124.27,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464964234,587487.00
06/03/2016 10:30,2,5.500,ACTIVE,213.51,361.59,59.954,1464964203,"274151322000054","219011344069620",26.84,42.80,0,331.83,379.02,149.4,142.3,0.575,687370.3,687370.3,26676,0,0,0,L,1151911521,0,122.46,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464964235,587488.00
06/03/2016 10:30,2,5.980,ACTIVE,217.35,361.59,59.986,1464964203,"201051344000867","219011344069620",28.17,35.20,0,337.54,399.76,170.7,162.8,0.787,421884.0,421884.0,33538,0,0,0,L,1122011218,0,124.04,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464964236,587489.00
06/03/2016 10:30,2,5.928,ACTIVE,216.45,362.19,59.996,1464964203,"201051344001093","219011344069620",28.53,36.30,0,337.54,400.36,171.2,163.4,0.791,430984.1,430984.1,37976,0,0,0,L,1122011218,0,123.81,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464964237,587490.00
06/03/2016 10:30,2,5.922,ACTIVE,217.80,363.99,59.996,1464964203,"201051344000900","219011344069620",28.98,30.30,0,336.94,400.36,173.8,165.8,0.791,437569.5,437569.5,32933,0,0,0,L,1122011218,0,124.27,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464964238,587491.00
06/03/2016 10:30,2,5.891,ACTIVE,217.80,363.09,59.981,1464964203,"201051344000648","219011344069620",28.11,33.00,0,337.24,399.16,167.8,160.1,0.782,429343.5,429343.5,33221,0,0,0,L,1122011218,0,123.59,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464964239,587492.00
06/03/2016 10:30,2,5.850,ACTIVE,218.26,364.29,59.981,1464964203,"201051344000569","219011344069620",28.88,31.50,0,337.24,400.06,171.2,163.3,0.795,438674.7,438674.7,32857,0,0,0,L,1122011218,0,123.81,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464964240,587493.00
06/03/2016 10:30,2,5.900,ACTIVE,218.48,364.29,59.986,1464964203,"201051344000983","219011344069620",28.61,32.60,0,337.54,399.46,170.9,163.0,0.804,430204.9,430204.9,33337,0,0,0,L,1122011218,0,124.27,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464964241,587494.00
06/03/2016 10:30,2,5.988,ACTIVE,218.48,362.19,59.991,1464964203,"201051344001158","219011344069620",27.73,35.20,0,337.54,398.56,168.1,160.3,0.787,424470.1,424470.1,33600,0,0,0,L,1122011218,0,124.04,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464964242,587495.00
06/03/2016 10:30,2,5.830,ACTIVE,218.26,364.29,59.949,1464964203,"201051344000576","219011344069620",28.90,31.00,0,337.84,400.06,170.6,162.7,0.787,431490.0,431490.0,33007,0,0,0,L,1122011218,0,124.27,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464964242,587496.00
06/03/2016 10:30,2,5.426,ACTIVE,213.29,364.59,59.981,1464964203,"274151322000087","219011344069620",26.80,51.50,0,332.13,376.92,147.3,140.2,0.548,660875.7,660875.7,26775,0,0,0,L,1151911521,0,122.46,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464964243,587497.00
06/03/2016 10:45,2,6.441,ACTIVE,219.16,365.49,59.981,1464965103,"201051344000645","219011344069620",27.77,33.80,0,338.74,407.27,181.0,172.8,0.818,431070.1,431070.1,33142,0,0,0,L,1122011218,0,124.72,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464965104,587498.00
06/03/2016 10:45,2,5.945,ACTIVE,214.19,351.07,60.012,1464965103,"274151322000085","219011344069620",25.90,44.00,0,333.33,381.12,155.8,148.5,0.601,689153.1,689153.1,26686,0,0,0,L,1151911521,0,123.36,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464965105,587499.00
06/03/2016 10:45,2,6.393,ACTIVE,218.48,364.29,59.981,1464965103,"201051344000633","219011344069620",27.79,39.30,0,336.04,402.77,180.1,171.9,0.853,422214.5,422214.5,33623,0,0,0,L,1122011218,0,124.49,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464965106,587500.00
06/03/2016 10:45,2,6.260,ACTIVE,216.45,361.89,59.981,1464965103,"201051344000646","219011344069620",27.75,41.80,0,337.24,402.46,175.8,167.8,0.844,426983.4,426983.4,38106,0,0,0,L,1122011218,0,124.27,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464965108,587501.00
06/03/2016 10:45,2,6.004,ACTIVE,214.19,349.86,59.975,1464965103,"274151322000052","219011344069620",27.37,50.00,0,332.73,385.03,166.3,158.6,0.654,702661.1,702661.1,26916,0,0,0,L,1151911521,0,122.23,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464965109,587502.00
06/03/2016 10:45,2,6.336,ACTIVE,217.80,364.29,60.007,1464965103,"201051344000585","219011344069620",27.71,39.30,0,336.94,400.96,177.8,169.7,0.826,433945.9,433945.9,38110,0,0,0,L,1122011218,0,124.27,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464965110,587503.00
06/03/2016 10:45,2,6.354,ACTIVE,216.00,362.19,60.002,1464965103,"201051344001230","219011344069620",27.67,41.00,0,332.13,402.46,178.1,170.0,0.826,430579.3,430579.3,37914,0,0,0,L,1122011218,0,124.04,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464965111,587504.00
06/03/2016 10:45,2,6.271,ACTIVE,217.80,362.79,59.975,1464965103,"201051344000582","219011344069620",27.69,34.30,0,336.64,401.86,175.7,167.7,0.809,423979.7,423979.7,38072,0,0,0,L,1122011218,0,124.72,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464965112,587505.00
06/03/2016 10:45,2,6.408,ACTIVE,216.90,364.59,59.996,1464965103,"201051344000955","219011344069620",27.33,38.20,0,337.54,401.86,177.5,169.4,0.840,436403.6,436403.6,38012,0,0,0,L,1122011218,0,123.81,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464965113,587506.00
06/03/2016 10:45,2,4.010,ACTIVE,214.19,411.48,59.986,1464965103,"274151322000094","219011344069620",37.89,47.00,0,384.13,446.65,153.6,146.3,0.605,567964.8,567964.8,27975,0,0,0,L,1151911521,0,122.46,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464965114,587507.00
06/03/2016 10:45,2,6.320,ACTIVE,219.61,364.89,59.981,1464965103,"201051344000579","219011344069620",28.05,39.50,0,337.84,407.27,179.5,171.3,0.826,437669.6,437669.6,13625,0,0,0,L,1122011218,0,124.72,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464965114,587508.00
06/03/2016 10:45,2,6.297,ACTIVE,216.22,360.99,59.981,1464965103,"201051344000890","219011344069620",27.83,43.40,0,337.84,402.46,177.4,169.3,0.835,433573.8,433573.8,38028,0,0,0,L,1122011218,0,124.27,122.46,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464965115,587509.00
06/03/2016 10:45,2,6.328,ACTIVE,217.13,363.99,59.981,1464965103,"201051344000438","219011344069620",27.51,38.20,0,337.84,401.56,176.2,168.1,0.849,435579.6,435579.6,38032,0,0,0,L,1122011218,0,124.72,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464965116,587510.00
06/03/2016 10:45,2,6.311,ACTIVE,216.45,360.99,60.018,1464965103,"201051344000417","219011344069620",27.10,43.60,0,337.24,401.56,173.3,165.3,0.826,428021.6,428021.6,38195,0,0,0,L,1122011218,0,123.81,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464965117,587511.00
06/03/2016 10:45,2,5.900,ACTIVE,213.74,369.40,59.970,1464965103,"274151322000083","219011344069620",27.41,48.50,0,331.83,382.03,163.8,156.2,0.650,696330.3,696330.3,26987,0,0,0,L,1151911521,0,122.23,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464965118,587512.00
06/03/2016 10:45,2,6.279,ACTIVE,215.09,359.48,59.975,1464965103,"274151322000076","219011344069620",28.03,49.50,0,334.24,388.94,178.1,170.0,0.707,741557.2,741557.2,26987,0,0,0,L,1151911521,0,123.14,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464965119,587513.00
06/03/2016 10:45,2,6.420,ACTIVE,218.26,363.09,59.991,1464965103,"201051344000868","219011344069620",28.17,32.20,0,336.64,403.37,183.1,174.8,0.831,422695.0,422695.0,33276,0,0,0,L,1122011218,0,124.04,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464965120,587514.00
06/03/2016 10:45,2,6.271,ACTIVE,213.74,370.60,60.007,1464965103,"274151322000095","219011344069620",27.67,48.50,0,331.53,385.03,175.7,167.7,0.658,733921.8,733921.8,26906,0,0,0,L,1151911521,0,122.68,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464965121,587515.00
06/03/2016 10:45,2,6.471,ACTIVE,219.61,367.90,59.975,1464965103,"201051344000988","219011344069620",27.63,34.30,0,338.14,408.18,181.0,172.8,0.849,419752.3,419752.3,33574,0,0,0,L,1122011218,0,124.49,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464965122,587516.00
06/03/2016 10:45,2,6.344,ACTIVE,217.35,362.49,59.991,1464965103,"201051344001025","219011344069620",27.97,40.60,0,337.24,402.46,179.6,171.5,0.813,433604.6,433604.6,38082,0,0,0,L,1122011218,0,124.27,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464965123,587517.00
06/03/2016 10:45,2,6.295,ACTIVE,219.61,365.19,59.981,1464965103,"201051344000458","219011344069620",28.27,35.00,0,338.44,406.67,180.4,172.2,0.862,430579.0,430579.0,33494,0,0,0,L,1122011218,0,124.94,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464965124,587518.00
06/03/2016 10:45,2,6.230,ACTIVE,220.06,368.20,59.981,1464965103,"201051344000853","219011344069620",28.90,33.00,0,343.25,408.48,182.5,174.2,0.857,429252.8,429252.8,33097,0,0,0,L,1122011218,0,125.40,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464965125,587519.00
06/03/2016 10:45,2,6.256,ACTIVE,216.22,360.99,59.991,1464965103,"201051344000685","219011344069620",27.87,36.50,0,337.54,401.86,176.6,168.5,0.857,435022.8,435022.8,37925,0,0,0,L,1122011218,0,124.49,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464965126,587520.00
06/03/2016 10:45,2,6.271,ACTIVE,217.35,363.09,59.981,1464965103,"201051344000917","219011344069620",27.95,35.20,0,336.64,401.26,177.6,169.5,0.853,431859.6,431859.6,37926,0,0,0,L,1122011218,0,124.27,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464965126,587521.00
06/03/2016 10:45,2,6.270,ACTIVE,216.45,362.19,59.986,1464965103,"201051344001145","219011344069620",27.67,35.80,0,336.94,401.26,175.7,167.6,0.835,437059.9,437059.9,37780,0,0,0,L,1122011218,0,124.04,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464965127,587522.00
06/03/2016 10:45,2,6.275,ACTIVE,217.80,363.39,60.018,1464965103,"201051344000651","219011344069620",28.01,35.60,0,336.94,401.26,177.8,169.7,0.813,429451.3,429451.3,38135,0,0,0,L,1122011218,0,125.17,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464965128,587523.00
06/03/2016 10:45,2,5.924,ACTIVE,213.74,358.58,59.970,1464965103,"274151322000088","219011344069620",26.16,45.50,0,332.13,381.12,156.9,149.5,0.592,673000.4,673000.4,26650,0,0,0,L,1151911521,0,123.14,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464965129,587524.00
06/03/2016 10:45,2,3.941,ACTIVE,214.87,411.18,59.986,1464965103,"274151322000068","219011344069620",38.27,49.00,0,386.83,443.94,153.0,145.7,0.588,567788.6,567788.6,28184,0,0,0,L,1151911521,0,123.14,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464965130,587525.00
06/03/2016 10:45,2,6.297,ACTIVE,217.13,361.59,59.991,1464965103,"201051344001135","219011344069620",27.71,36.30,0,337.84,401.56,176.8,168.7,0.804,425500.8,425500.8,38071,0,0,0,L,1122011218,0,124.49,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464965131,587526.00
06/03/2016 10:45,2,6.389,ACTIVE,217.58,365.19,59.981,1464965103,"201051344000594","219011344069620",27.89,41.00,0,336.64,403.67,180.3,172.1,0.835,434449.7,434449.7,33533,0,0,0,L,1122011218,0,123.81,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464965132,587527.00
06/03/2016 10:45,2,6.346,ACTIVE,217.35,362.49,59.981,1464965103,"201051344001203","219011344069620",28.25,39.50,0,337.24,402.46,181.6,173.3,0.840,432525.5,432525.5,38107,0,0,0,L,1122011218,0,124.94,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464965133,587528.00
06/03/2016 10:45,2,5.928,ACTIVE,214.19,349.26,59.965,1464965103,"274151322000054","219011344069620",26.44,46.00,0,332.43,382.03,158.7,151.2,0.605,687406.8,687406.8,26677,0,0,0,L,1151911521,0,123.14,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464965134,587529.00
06/03/2016 10:45,2,6.318,ACTIVE,218.48,362.79,59.981,1464965103,"201051344000867","219011344069620",28.31,36.50,0,337.24,402.16,181.2,173.0,0.831,421925.7,421925.7,33539,0,0,0,L,1122011218,0,124.27,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464965135,587530.00
06/03/2016 10:45,2,6.326,ACTIVE,217.58,363.99,59.996,1464965103,"201051344001093","219011344069620",28.33,38.00,0,336.94,402.77,181.5,173.3,0.826,431026.0,431026.0,37977,0,0,0,L,1122011218,0,124.49,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464965136,587531.00
06/03/2016 10:45,2,6.389,ACTIVE,218.93,365.80,59.986,1464965103,"201051344000900","219011344069620",28.75,30.80,0,337.24,409.08,185.9,177.5,0.849,437612.2,437612.2,32934,0,0,0,L,1122011218,0,124.72,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464965137,587532.00
06/03/2016 10:45,2,6.283,ACTIVE,219.16,365.80,59.991,1464965103,"201051344000648","219011344069620",28.09,34.80,0,337.24,407.57,178.9,170.7,0.826,429384.6,429384.6,33222,0,0,0,L,1122011218,0,124.27,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464965138,587533.00
06/03/2016 10:45,2,6.379,ACTIVE,219.39,365.80,59.996,1464965103,"201051344000569","219011344069620",28.37,33.00,0,337.24,407.87,183.3,175.0,0.844,438716.8,438716.8,32858,0,0,0,L,1122011218,0,124.27,124.94,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464965139,587534.00
06/03/2016 10:45,2,6.363,ACTIVE,219.39,365.80,59.970,1464965103,"201051344000983","219011344069620",28.29,33.30,0,337.24,407.57,182.2,174.0,0.862,430246.8,430246.8,33338,0,0,0,L,1122011218,0,124.72,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464965140,587535.00
06/03/2016 10:45,2,6.365,ACTIVE,219.61,366.10,59.981,1464965103,"201051344001158","219011344069620",27.71,36.50,0,337.84,406.67,178.6,170.5,0.831,424511.3,424511.3,33601,0,0,0,L,1122011218,0,124.49,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464965141,587536.00
06/03/2016 10:45,2,6.412,ACTIVE,219.39,367.00,59.970,1464965103,"201051344000576","219011344069620",28.07,32.20,0,337.84,408.48,182.2,173.9,0.831,431531.9,431531.9,33008,0,0,0,L,1122011218,0,124.72,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464965142,587537.00
06/03/2016 10:45,2,5.883,ACTIVE,214.41,364.59,59.975,1464965103,"274151322000087","219011344069620",26.20,53.80,0,332.73,380.52,156.0,148.7,0.583,660911.6,660911.6,26776,0,0,0,L,1151911521,0,123.14,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464965142,587538.00
06/03/2016 10:45,2,6.369,ACTIVE,219.61,366.10,59.986,1464965103,"201051344000469","219011344069620",28.49,30.80,0,337.84,409.38,183.8,175.5,0.862,423603.3,423603.3,33558,0,0,0,L,1122011218,1,124.49,125.17,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464965143,587539.00
06/03/2016 11:00,2,6.791,ACTIVE,220.06,367.60,60.007,1464966003,"201051344000645","219011344069620",27.69,35.80,0,336.04,409.98,190.4,181.9,0.849,431113.2,431113.2,33143,0,0,0,L,1122011218,0,125.40,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464966004,587540.00
06/03/2016 11:00,2,6.275,ACTIVE,215.09,354.07,59.975,1464966003,"274151322000085","219011344069620",25.72,46.20,0,337.24,385.63,163.5,155.9,0.632,689190.1,689190.1,26687,0,0,0,L,1151911521,0,123.81,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464966005,587541.00
06/03/2016 11:00,2,6.748,ALERT,218.93,366.10,59.991,1464966003,"201051344000633","219011344069620",27.55,40.80,0,304.48,408.78,188.2,179.8,0.893,422257.1,422257.1,33624,0,0,0,L,1122011218,0,124.94,124.49,0002,39,0,0,0,0,0,0,1,1047,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464966007,587542.00
06/03/2016 11:00,2,6.688,ACTIVE,220.29,367.90,60.002,1464966003,"201051344000469","219011344069620",28.45,32.00,0,323.41,438.23,192.7,184.0,0.910,423645.2,423645.2,33559,0,0,0,L,1122011218,0,124.94,125.17,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464966008,587543.00
06/03/2016 11:00,2,6.645,ACTIVE,216.67,363.69,60.007,1464966003,"201051344000646","219011344069620",27.53,42.80,0,336.64,404.57,185.1,176.8,0.866,427025.3,427025.3,38107,0,0,0,L,1122011218,0,124.27,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464966009,587544.00
06/03/2016 11:00,2,6.340,ACTIVE,215.09,367.90,59.986,1464966003,"274151322000052","219011344069620",27.31,51.30,0,334.24,389.84,175.5,167.5,0.685,702700.9,702700.9,26917,0,0,0,L,1151911521,0,122.68,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464966010,587545.00
06/03/2016 11:00,2,6.611,ALERT,218.26,365.19,59.981,1464966003,"201051344000585","219011344069620",27.97,41.30,0,305.98,403.37,187.4,179.0,0.875,433988.1,433988.1,38111,0,0,0,L,1122011218,0,124.49,124.27,0002,37,0,0,0,0,0,0,1,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464966011,587546.00
06/03/2016 11:00,2,6.654,ACTIVE,216.67,362.19,59.965,1464966003,"201051344001230","219011344069620",27.79,42.30,0,334.54,405.17,187.3,178.8,0.862,430621.7,430621.7,37915,0,0,0,L,1122011218,0,124.27,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464966012,587547.00
06/03/2016 11:00,2,6.561,ACTIVE,218.26,364.29,59.986,1464966003,"201051344000582","219011344069620",27.83,36.30,0,328.22,406.07,184.9,176.5,0.840,424021.6,424021.6,38073,0,0,0,L,1122011218,0,124.72,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464966013,587548.00
06/03/2016 11:00,2,6.742,ACTIVE,216.90,364.29,59.991,1464966003,"201051344000955","219011344069620",27.33,40.00,0,337.54,404.27,186.6,178.2,0.884,436446.1,436446.1,38013,0,0,0,L,1122011218,0,123.81,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464966014,587549.00
06/03/2016 11:00,2,4.262,ACTIVE,214.87,415.09,59.981,1464966003,"274151322000094","219011344069620",37.73,48.50,0,385.33,443.04,162.3,154.7,0.636,568001.5,568001.5,27976,0,0,0,L,1151911521,0,122.68,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464966015,587550.00
06/03/2016 11:00,2,6.762,ALERT,220.29,367.00,59.986,1464966003,"201051344000579","219011344069620",27.49,40.20,0,308.69,409.98,188.3,179.9,0.884,437712.2,437712.2,13626,0,0,0,L,1122011218,0,125.17,124.72,0002,35,0,0,0,0,0,0,1,1049,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464966017,587551.00
06/03/2016 11:00,2,6.668,ACTIVE,216.67,362.49,59.996,1464966003,"201051344000890","219011344069620",27.67,44.50,0,337.54,405.47,186.9,178.4,0.857,433616.2,433616.2,38029,0,0,0,L,1122011218,0,124.27,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464966018,587552.00
06/03/2016 11:00,2,6.641,ACTIVE,217.58,365.49,60.002,1464966003,"201051344000438","219011344069620",27.63,39.30,0,336.34,404.57,185.7,177.3,0.875,435621.9,435621.9,38033,0,0,0,L,1122011218,0,124.72,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464966019,587553.00
06/03/2016 11:00,2,6.545,ACTIVE,216.90,363.69,59.959,1464966003,"201051344000417","219011344069620",27.55,44.80,0,337.24,403.67,182.6,174.3,0.871,428063.1,428063.1,38196,0,0,0,L,1122011218,0,124.04,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464966020,587554.00
06/03/2016 11:00,2,6.279,ACTIVE,214.64,367.90,59.991,1464966003,"274151322000083","219011344069620",27.21,50.80,0,332.13,387.44,172.9,165.0,0.689,696369.6,696369.6,26988,0,0,0,L,1151911521,0,122.68,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464966021,587555.00
06/03/2016 11:00,2,6.664,ACTIVE,215.54,360.99,59.991,1464966003,"274151322000076","219011344069620",27.79,51.50,0,338.44,392.55,187.4,179.0,0.747,741599.9,741599.9,26988,0,0,0,L,1151911521,0,123.36,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464966022,587556.00
06/03/2016 11:00,2,6.748,ACTIVE,218.93,366.70,60.002,1464966003,"201051344000868","219011344069620",28.17,33.80,0,324.62,438.83,192.3,183.7,0.866,422738.7,422738.7,33277,0,0,0,L,1122011218,0,124.49,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464966023,587557.00
06/03/2016 11:00,2,6.635,ACTIVE,214.87,375.11,59.996,1464966003,"274151322000095","219011344069620",27.53,51.50,0,332.43,391.34,184.9,176.5,0.694,733963.9,733963.9,26907,0,0,0,L,1151911521,0,123.36,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464966024,587558.00
06/03/2016 11:00,2,6.764,ACTIVE,220.52,368.80,60.002,1464966003,"201051344000988","219011344069620",27.79,36.50,0,322.21,443.04,190.4,181.8,0.871,419795.5,419795.5,33575,0,0,0,L,1122011218,0,125.17,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464966025,587559.00
06/03/2016 11:00,2,6.736,ACTIVE,217.80,363.99,60.002,1464966003,"201051344001025","219011344069620",27.77,41.80,0,314.40,410.88,189.5,180.9,0.849,433647.5,433647.5,38083,0,0,0,L,1122011218,0,124.49,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464966026,587560.00
06/03/2016 11:00,2,6.742,ACTIVE,220.29,367.00,59.991,1464966003,"201051344000458","219011344069620",27.81,36.00,0,323.41,423.20,189.8,181.3,0.902,430622.0,430622.0,33495,0,0,0,L,1122011218,0,125.40,125.17,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464966026,587561.00
06/03/2016 11:00,2,6.711,ACTIVE,220.97,368.80,59.991,1464966003,"201051344000853","219011344069620",28.33,34.30,0,341.15,410.88,192.4,183.7,0.902,429296.5,429296.5,33098,0,0,0,L,1122011218,0,125.85,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464966027,587562.00
06/03/2016 11:00,2,6.631,ACTIVE,216.67,363.09,60.023,1464966003,"201051344000685","219011344069620",27.75,37.80,0,337.54,403.67,186.4,178.0,0.902,435065.1,435065.1,37926,0,0,0,L,1122011218,0,124.72,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464966028,587563.00
06/03/2016 11:00,2,6.637,ACTIVE,218.03,363.39,59.981,1464966003,"201051344000917","219011344069620",27.83,36.80,0,331.23,409.08,187.0,178.6,0.879,431902.0,431902.0,37927,0,0,0,L,1122011218,0,124.72,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464966029,587564.00
