ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/03/2016 11:00,2,6.578,ACTIVE,217.13,364.89,60.002,1464966003,"201051344001145","219011344069620",27.83,36.50,0,337.24,403.67,185.5,177.1,0.853,437101.9,437101.9,37781,0,0,0,L,1122011218,0,124.27,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464966030,587565.00
06/03/2016 11:00,2,6.719,ACTIVE,218.48,365.80,60.007,1464966003,"201051344000651","219011344069620",27.55,37.00,0,333.33,408.48,187.4,179.0,0.849,429493.8,429493.8,38136,0,0,0,L,1122011218,0,125.40,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464966031,587566.00
06/03/2016 11:00,2,6.273,ACTIVE,214.64,356.48,59.991,1464966003,"274151322000088","219011344069620",25.86,47.50,0,333.63,386.83,164.3,156.6,0.623,673037.8,673037.8,26651,0,0,0,L,1151911521,0,123.59,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464966032,587567.00
06/03/2016 11:00,2,4.244,ACTIVE,215.77,418.70,60.002,1464966003,"274151322000068","219011344069620",37.45,50.60,0,385.33,445.75,160.3,152.8,0.610,567825.2,567825.2,28185,0,0,0,L,1151911521,0,123.36,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464966033,587568.00
06/03/2016 11:00,2,6.660,ACTIVE,217.80,363.39,59.996,1464966003,"201051344001135","219011344069620",27.61,38.20,0,335.14,403.67,186.4,178.0,0.853,425543.1,425543.1,38072,0,0,0,L,1122011218,0,124.72,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464966034,587569.00
06/03/2016 11:00,2,6.834,ALERT,218.26,366.10,59.996,1464966003,"201051344000594","219011344069620",27.35,43.00,0,305.98,405.47,189.2,180.7,0.866,434492.7,434492.7,33534,0,0,0,L,1122011218,0,124.49,124.04,0002,38,0,0,0,0,0,0,1,1040,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464966036,587570.00
06/03/2016 11:00,2,6.730,ACTIVE,218.26,363.69,59.996,1464966003,"201051344001203","219011344069620",28.07,40.80,0,316.50,410.28,191.3,182.7,0.888,432568.9,432568.9,38108,0,0,0,L,1122011218,0,125.40,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464966037,587571.00
06/03/2016 11:00,2,6.268,ACTIVE,214.87,372.71,59.954,1464966003,"274151322000054","219011344069620",26.24,47.80,0,333.03,388.04,166.5,158.8,0.632,687444.6,687444.6,26678,0,0,0,L,1151911521,0,123.36,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464966038,587572.00
06/03/2016 11:00,2,6.809,ALERT,219.16,365.49,59.981,1464966003,"201051344000867","219011344069620",27.63,38.00,0,306.28,405.47,190.5,181.9,0.871,421968.9,421968.9,33540,0,0,0,L,1122011218,0,124.94,124.49,0002,33,0,0,0,0,0,0,1,1044,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464966039,587573.00
06/03/2016 11:00,2,6.707,ALERT,218.26,366.40,59.986,1464966003,"201051344001093","219011344069620",28.07,39.00,0,306.28,405.47,190.7,182.1,0.871,431069.2,431069.2,37978,0,0,0,L,1122011218,0,124.94,123.81,0002,38,0,0,0,0,0,0,1,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464966041,587574.00
06/03/2016 11:00,2,6.771,ACTIVE,219.84,368.50,59.975,1464966003,"201051344000900","219011344069620",28.51,32.40,0,318.61,427.71,195.4,186.7,0.879,437656.8,437656.8,32935,0,0,0,L,1122011218,0,125.17,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464966042,587575.00
06/03/2016 11:00,2,6.734,ACTIVE,219.84,366.70,59.986,1464966003,"201051344000648","219011344069620",27.51,36.30,0,330.33,417.19,187.8,179.3,0.862,429427.4,429427.4,33223,0,0,0,L,1122011218,0,124.72,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464966043,587576.00
06/03/2016 11:00,2,6.619,ACTIVE,220.29,367.60,59.975,1464966003,"201051344000569","219011344069620",28.67,33.80,0,337.24,411.18,192.1,183.5,0.875,438760.7,438760.7,32859,0,0,0,L,1122011218,0,124.94,125.40,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464966044,587577.00
06/03/2016 11:00,2,6.758,ACTIVE,220.52,368.20,59.981,1464966003,"201051344000983","219011344069620",27.99,35.20,0,336.64,414.49,191.6,183.0,0.893,430290.5,430290.5,33339,0,0,0,L,1122011218,0,125.40,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464966045,587578.00
06/03/2016 11:00,2,6.766,ACTIVE,220.52,367.30,60.023,1464966003,"201051344001158","219011344069620",27.41,38.00,0,319.51,437.33,187.8,179.3,0.862,424554.0,424554.0,33602,0,0,0,L,1122011218,0,125.17,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464966046,587579.00
06/03/2016 11:00,2,6.744,ACTIVE,220.29,368.80,60.012,1464966003,"201051344000576","219011344069620",28.03,33.50,0,338.74,411.18,191.3,182.7,0.875,431575.5,431575.5,33009,0,0,0,L,1122011218,0,125.40,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464966047,587580.00
06/03/2016 11:00,2,6.215,ACTIVE,214.87,359.18,59.986,1464966003,"274151322000087","219011344069620",26.04,56.30,0,335.14,385.33,163.9,156.3,0.601,660949.0,660949.0,26777,0,0,0,L,1151911521,0,123.14,124.04,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464966048,587581.00
06/03/2016 11:15,2,7.811,ACTIVE,221.42,372.41,59.975,1464966903,"201051344000645","219011344069620",27.69,35.60,0,342.05,423.81,219.0,209.5,0.972,431158.5,431158.5,33144,0,0,0,L,1122011218,0,126.07,125.62,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464966905,587582.00
06/03/2016 11:15,2,7.178,ACTIVE,215.77,365.49,59.965,1464966903,"274151322000085","219011344069620",25.52,47.30,0,336.94,394.95,185.5,177.1,0.712,689229.0,689229.0,26688,0,0,0,L,1151911521,0,123.81,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464966906,587583.00
06/03/2016 11:15,2,7.672,ACTIVE,220.29,370.30,59.981,1464966903,"201051344000633","219011344069620",27.79,41.50,0,340.25,426.81,215.8,206.4,1.008,422301.9,422301.9,33626,0,0,0,L,1122011218,0,125.62,125.40,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464966907,587584.00
06/03/2016 11:15,2,7.492,ACTIVE,221.87,373.91,59.975,1464966903,"201051344000469","219011344069620",28.63,32.20,0,341.15,425.91,217.2,207.7,1.003,423691.1,423691.1,33560,0,0,0,L,1122011218,0,125.62,126.07,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464966907,587585.00
06/03/2016 11:15,2,7.496,ACTIVE,217.58,367.30,59.981,1464966903,"201051344000646","219011344069620",27.73,43.60,0,335.44,415.99,210.5,201.2,0.986,427069.3,427069.3,38108,0,0,0,L,1122011218,0,125.17,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464966908,587586.00
06/03/2016 11:15,2,7.219,ACTIVE,215.54,367.30,59.959,1464966903,"274151322000052","219011344069620",27.29,54.00,0,335.44,398.26,199.4,190.5,0.782,702742.5,702742.5,26918,0,0,0,L,1151911521,0,122.91,124.72,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464966909,587587.00
06/03/2016 11:15,2,7.244,ACTIVE,218.93,367.30,59.996,1464966903,"201051344000585","219011344069620",28.13,42.00,0,337.84,420.20,206.2,197.1,0.955,434032.8,434032.8,38113,0,0,0,L,1122011218,0,124.94,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464966910,587588.00
06/03/2016 11:15,2,7.232,ACTIVE,216.90,366.70,59.965,1464966903,"201051344001230","219011344069620",27.95,42.80,0,335.14,415.69,204.6,195.6,0.937,430666.1,430666.1,37916,0,0,0,L,1122011218,0,124.72,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464966911,587589.00
06/03/2016 11:15,2,7.117,ACTIVE,218.71,367.60,59.970,1464966903,"201051344000582","219011344069620",27.83,36.80,0,336.04,421.40,200.6,191.6,0.906,424065.5,424065.5,38074,0,0,0,L,1122011218,0,125.40,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464966912,587590.00
06/03/2016 11:15,2,7.186,ACTIVE,217.35,366.10,59.922,1464966903,"201051344000955","219011344069620",27.61,40.80,0,335.74,415.69,200.8,191.9,0.950,436490.4,436490.4,38014,0,0,0,L,1122011218,0,124.49,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464966913,587591.00
06/03/2016 11:15,2,4.557,ACTIVE,215.32,423.20,59.959,1464966903,"274151322000094","219011344069620",38.03,50.00,0,384.13,451.16,175.6,167.6,0.672,568040.1,568040.1,27977,0,0,0,L,1151911521,0,123.14,124.49,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464966914,587592.00
06/03/2016 11:15,2,7.154,ACTIVE,221.42,371.21,59.959,1464966903,"201051344000579","219011344069620",27.85,41.80,0,342.35,425.91,201.7,192.8,0.950,437756.9,437756.9,13628,0,0,0,L,1122011218,0,125.85,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464966915,587593.00
06/03/2016 11:15,2,7.035,ACTIVE,217.13,363.69,59.933,1464966903,"201051344000890","219011344069620",27.89,45.50,0,336.04,415.39,198.7,189.9,0.888,433660.4,433660.4,38030,0,0,0,L,1122011218,0,124.72,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464966916,587594.00
06/03/2016 11:15,2,6.943,ACTIVE,218.03,364.89,59.970,1464966903,"201051344000438","219011344069620",27.61,40.60,0,336.94,420.20,194.2,185.5,0.915,435665.9,435665.9,38034,0,0,0,L,1122011218,0,125.40,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464966917,587595.00
06/03/2016 11:15,2,6.822,ACTIVE,217.35,363.69,59.970,1464966903,"201051344000417","219011344069620",27.49,46.20,0,336.04,413.89,189.9,181.4,0.906,428106.3,428106.3,38197,0,0,0,L,1122011218,0,124.49,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464966917,587596.00
06/03/2016 11:15,2,6.439,ACTIVE,214.64,353.17,59.959,1464966903,"274151322000083","219011344069620",27.15,53.50,0,334.84,397.66,177.1,169.0,0.703,696410.6,696410.6,26989,0,0,0,L,1151911521,0,122.68,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464966918,587597.00
06/03/2016 11:15,2,6.662,ACTIVE,216.00,378.72,59.975,1464966903,"274151322000076","219011344069620",27.87,53.30,0,336.04,401.26,188.1,179.6,0.747,741644.4,741644.4,26989,0,0,0,L,1151911521,0,123.36,124.72,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464966919,587598.00
06/03/2016 11:15,2,7.168,ACTIVE,219.61,368.50,59.965,1464966903,"201051344000868","219011344069620",28.17,34.30,0,339.65,429.82,204.4,195.3,0.915,422784.3,422784.3,33278,0,0,0,L,1122011218,0,124.94,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464966920,587599.00
06/03/2016 11:15,2,6.604,ACTIVE,215.09,359.78,59.965,1464966903,"274151322000095","219011344069620",27.79,52.30,0,335.44,401.56,185.8,177.4,0.698,734008.0,734008.0,26908,0,0,0,L,1151911521,0,123.14,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464966921,587600.00
06/03/2016 11:15,2,6.816,ACTIVE,220.97,369.70,60.007,1464966903,"201051344000988","219011344069620",27.65,37.00,0,340.55,432.22,190.8,182.3,0.866,419840.7,419840.7,33576,0,0,0,L,1122011218,0,125.40,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464966922,587601.00
06/03/2016 11:15,2,6.635,ACTIVE,217.58,364.29,59.970,1464966903,"201051344001025","219011344069620",27.81,42.80,0,336.64,420.20,186.7,178.3,0.826,433692.5,433692.5,38084,0,0,0,L,1122011218,0,124.49,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464966923,587602.00
06/03/2016 11:15,2,6.398,ACTIVE,220.74,367.90,59.965,1464966903,"201051344000458","219011344069620",28.31,37.50,0,342.35,425.01,183.4,175.1,0.875,430667.0,430667.0,33496,0,0,0,L,1122011218,0,125.62,125.40,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464966924,587603.00
06/03/2016 11:15,2,6.389,ACTIVE,220.97,370.00,59.970,1464966903,"201051344000853","219011344069620",28.49,34.00,0,338.44,427.41,184.3,176.0,0.871,429342.2,429342.2,33099,0,0,0,L,1122011218,0,125.85,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464966925,587604.00
06/03/2016 11:15,2,6.289,ACTIVE,216.67,363.39,59.954,1464966903,"201051344000685","219011344069620",27.75,38.60,0,336.34,415.69,176.8,168.8,0.862,435109.2,435109.2,37927,0,0,0,L,1122011218,0,124.94,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464966926,587605.00
06/03/2016 11:15,2,6.189,ACTIVE,217.58,363.69,59.954,1464966903,"201051344000917","219011344069620",28.15,37.30,0,336.64,420.50,176.5,168.4,0.826,431946.3,431946.3,37928,0,0,0,L,1122011218,0,124.49,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464966927,587606.00
06/03/2016 11:15,2,6.172,ACTIVE,216.67,361.29,59.975,1464966903,"201051344001145","219011344069620",27.67,37.30,0,335.74,415.09,172.9,165.0,0.795,437145.8,437145.8,37782,0,0,0,L,1122011218,0,124.27,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464966928,587607.00
06/03/2016 11:15,2,6.113,ACTIVE,218.03,363.69,59.965,1464966903,"201051344000651","219011344069620",27.87,38.20,0,338.44,421.70,172.6,164.7,0.782,429538.3,429538.3,38137,0,0,0,L,1122011218,0,125.17,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464966929,587608.00
06/03/2016 11:15,2,5.680,ACTIVE,214.87,369.40,59.959,1464966903,"274151322000088","219011344069620",26.04,48.30,0,336.34,397.05,149.8,142.7,0.566,673076.8,673076.8,26652,0,0,0,L,1151911521,0,123.59,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464966930,587609.00
06/03/2016 11:15,2,3.760,ACTIVE,215.54,416.59,59.949,1464966903,"274151322000068","219011344069620",38.27,53.00,0,382.03,449.05,147.1,140.1,0.557,567863.6,567863.6,28186,0,0,0,L,1151911521,0,123.36,124.27,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464966931,587610.00
06/03/2016 11:15,2,5.967,ACTIVE,217.35,361.29,59.959,1464966903,"201051344001135","219011344069620",27.95,38.60,0,336.64,419.60,168.8,161.0,0.787,425587.3,425587.3,38073,0,0,0,L,1122011218,0,124.72,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464966932,587611.00
06/03/2016 11:15,2,6.086,ACTIVE,218.03,364.89,59.991,1464966903,"201051344000594","219011344069620",27.81,44.50,0,335.44,422.30,171.4,163.5,0.787,434537.4,434537.4,33536,0,0,0,L,1122011218,0,124.27,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464966933,587612.00
06/03/2016 11:15,2,6.021,ACTIVE,217.35,361.59,59.944,1464966903,"201051344001203","219011344069620",28.25,41.80,0,338.44,422.00,172.2,164.3,0.804,432614.2,432614.2,38109,0,0,0,L,1122011218,0,125.17,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464966934,587613.00
06/03/2016 11:15,2,5.604,ACTIVE,214.41,354.07,59.954,1464966903,"274151322000054","219011344069620",26.38,49.50,0,336.34,396.15,149.6,142.5,0.570,687484.0,687484.0,26679,0,0,0,L,1151911521,0,122.91,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464966934,587614.00
06/03/2016 11:15,2,6.123,ACTIVE,218.93,363.99,59.954,1464966903,"201051344000867","219011344069620",28.13,39.00,0,339.95,424.41,174.4,166.5,0.795,422014.0,422014.0,33542,0,0,0,L,1122011218,0,124.72,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464966935,587615.00
06/03/2016 11:15,2,5.988,ACTIVE,217.35,363.69,59.954,1464966903,"201051344001093","219011344069620",28.23,40.20,0,337.24,422.00,171.2,163.3,0.787,431114.2,431114.2,37980,0,0,0,L,1122011218,0,124.72,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464966936,587616.00
06/03/2016 11:15,2,6.080,ACTIVE,219.39,365.80,59.949,1464966903,"201051344000900","219011344069620",28.82,33.00,0,340.85,426.81,177.3,169.2,0.804,437702.9,437702.9,32936,0,0,0,L,1122011218,0,125.17,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464966937,587617.00
06/03/2016 11:15,2,5.990,ACTIVE,219.39,365.80,59.949,1464966903,"201051344000648","219011344069620",28.13,36.80,0,341.45,425.91,170.6,162.8,0.804,429471.7,429471.7,33224,0,0,0,L,1122011218,0,124.49,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464966938,587618.00
06/03/2016 11:15,2,6.082,ACTIVE,219.61,365.19,59.959,1464966903,"201051344000569","219011344069620",28.49,34.80,0,337.24,427.71,175.5,167.5,0.795,438806.1,438806.1,32860,0,0,0,L,1122011218,0,124.49,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464966939,587619.00
06/03/2016 11:15,2,6.080,ACTIVE,220.06,365.19,59.959,1464966903,"201051344000983","219011344069620",28.65,35.80,0,341.15,425.61,176.4,168.3,0.844,430335.8,430335.8,33340,0,0,0,L,1122011218,0,125.17,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464966940,587620.00
06/03/2016 11:15,2,6.197,ACTIVE,219.84,365.49,59.975,1464966903,"201051344001158","219011344069620",27.57,38.60,0,341.75,426.81,172.9,165.0,0.804,424598.3,424598.3,33603,0,0,0,L,1122011218,0,124.94,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464966941,587621.00
06/03/2016 11:15,2,6.230,ACTIVE,220.06,367.30,59.954,1464966903,"201051344000576","219011344069620",28.23,34.00,0,341.45,431.92,178.1,170.0,0.813,431620.6,431620.6,33010,0,0,0,L,1122011218,0,125.17,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464966942,587622.00
06/03/2016 11:15,2,5.607,ACTIVE,214.87,366.70,59.949,1464966903,"274151322000087","219011344069620",26.14,58.80,0,336.34,394.95,148.4,141.3,0.557,660987.6,660987.6,26778,0,0,0,L,1151911521,0,123.14,124.04,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464966943,587623.00
06/03/2016 11:30,2,7.414,ACTIVE,220.29,369.10,59.965,1464967803,"201051344000645","219011344069620",28.05,35.60,0,339.34,431.02,210.7,201.4,0.955,431194.6,431194.6,33145,0,0,0,L,1122011218,0,125.40,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464967804,587624.00
06/03/2016 11:30,2,6.602,ACTIVE,214.64,354.37,59.954,1464967803,"274151322000085","219011344069620",25.86,48.00,0,335.74,406.07,172.8,164.9,0.654,689260.4,689260.4,26689,0,0,0,L,1151911521,0,123.59,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464967805,587625.00
06/03/2016 11:30,2,7.668,ACTIVE,219.61,370.30,59.954,1464967803,"201051344000633","219011344069620",27.85,41.30,0,338.14,426.81,216.3,206.9,1.021,422337.7,422337.7,33627,0,0,0,L,1122011218,0,124.94,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464967806,587626.00
06/03/2016 11:30,2,8.027,ACTIVE,221.42,376.31,59.954,1464967803,"201051344000469","219011344069620",28.53,31.50,0,338.74,432.22,231.8,221.9,1.083,423727.7,423727.7,33561,0,0,0,L,1122011218,0,125.17,125.85,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464967807,587627.00
06/03/2016 11:30,2,7.277,ACTIVE,217.13,363.69,59.965,1464967803,"201051344000646","219011344069620",27.85,42.50,0,333.03,429.52,205.3,196.3,0.968,427104.7,427104.7,38109,0,0,0,L,1122011218,0,124.72,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464967808,587628.00
06/03/2016 11:30,2,6.254,ACTIVE,214.64,357.08,59.949,1464967803,"274151322000052","219011344069620",27.43,54.80,0,334.54,406.67,173.7,165.7,0.676,702776.0,702776.0,26919,0,0,0,L,1151911521,0,122.91,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464967809,587629.00
06/03/2016 11:30,2,8.180,ACTIVE,218.93,370.30,59.965,1464967803,"201051344000585","219011344069620",27.85,40.20,0,336.94,427.41,230.6,220.6,1.074,434068.9,434068.9,38114,0,0,0,L,1122011218,0,124.94,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464967810,587630.00
06/03/2016 11:30,2,8.031,ACTIVE,217.13,367.90,59.959,1464967803,"201051344001230","219011344069620",28.05,42.00,0,329.43,427.71,228.1,218.2,1.047,430701.6,430701.6,37917,0,0,0,L,1122011218,0,124.72,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464967811,587631.00
06/03/2016 11:30,2,8.191,ACTIVE,219.39,370.90,59.954,1464967803,"201051344000582","219011344069620",27.59,37.00,0,335.74,428.01,228.9,219.0,1.034,424100.7,424100.7,38075,0,0,0,L,1122011218,0,125.40,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464967812,587632.00
06/03/2016 11:30,2,8.143,ACTIVE,218.03,370.30,59.970,1464967803,"201051344000955","219011344069620",27.87,40.20,0,333.93,426.51,229.8,219.8,1.078,436526.2,436526.2,38015,0,0,0,L,1122011218,0,124.49,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464967813,587633.00
06/03/2016 11:30,2,4.857,ACTIVE,214.87,417.49,59.959,1464967803,"274151322000094","219011344069620",38.39,51.30,0,386.53,461.38,189.0,180.5,0.738,568070.8,568070.8,27978,0,0,0,L,1151911521,0,122.91,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464967814,587634.00
06/03/2016 11:30,2,7.701,ACTIVE,220.74,370.00,59.907,1464967803,"201051344000579","219011344069620",27.63,41.00,0,340.25,432.22,215.4,206.0,1.021,437792.9,437792.9,13629,0,0,0,L,1122011218,0,125.17,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464967815,587635.00
06/03/2016 11:30,2,8.340,ACTIVE,217.58,366.70,59.917,1464967803,"201051344000890","219011344069620",27.51,45.50,0,332.73,426.81,232.1,222.1,1.065,433696.1,433696.1,38031,0,0,0,L,1122011218,0,124.72,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464967815,587636.00
06/03/2016 11:30,2,8.053,ACTIVE,218.48,370.90,59.965,1464967803,"201051344000438","219011344069620",27.59,40.00,0,336.04,428.01,224.7,215.0,1.043,435701.3,435701.3,38035,0,0,0,L,1122011218,0,125.17,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464967816,587637.00
06/03/2016 11:30,2,7.449,ACTIVE,217.58,367.00,59.959,1464967803,"201051344000417","219011344069620",27.49,46.00,0,334.54,428.01,207.3,198.2,0.972,428141.2,428141.2,38198,0,0,0,L,1122011218,0,124.49,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464967817,587638.00
06/03/2016 11:30,2,7.668,ACTIVE,214.19,367.00,59.933,1464967803,"274151322000083","219011344069620",27.21,53.80,0,331.83,406.67,211.2,201.9,0.835,696443.8,696443.8,26990,0,0,0,L,1151911521,0,122.68,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464967818,587639.00
06/03/2016 11:30,2,7.773,ACTIVE,215.32,356.48,59.965,1464967803,"274151322000076","219011344069620",27.71,54.00,0,335.14,406.37,218.0,208.5,0.866,741680.4,741680.4,26990,0,0,0,L,1151911521,0,123.36,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464967819,587640.00
06/03/2016 11:30,2,5.865,ACTIVE,217.80,362.49,59.986,1464967803,"201051344000868","219011344069620",28.13,34.80,0,338.14,428.01,166.9,159.2,0.760,422820.8,422820.8,33279,0,0,0,L,1122011218,0,123.81,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464967820,587641.00
06/03/2016 11:30,2,6.984,ACTIVE,213.96,363.39,59.949,1464967803,"274151322000095","219011344069620",27.71,52.50,0,332.73,406.97,195.8,187.0,0.742,734043.5,734043.5,26909,0,0,0,L,1151911521,0,122.91,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464967821,587642.00
06/03/2016 11:30,2,5.811,ACTIVE,218.93,364.29,59.959,1464967803,"201051344000988","219011344069620",27.65,36.30,0,340.25,431.92,162.8,155.2,0.769,419876.9,419876.9,33577,0,0,0,L,1122011218,0,124.27,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464967822,587643.00
06/03/2016 11:30,2,6.027,ACTIVE,217.13,361.89,59.954,1464967803,"201051344001025","219011344069620",27.97,41.80,0,336.94,427.71,170.9,163.1,0.765,433728.7,433728.7,38085,0,0,0,L,1122011218,0,124.04,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464967823,587644.00
06/03/2016 11:30,2,5.551,ACTIVE,218.71,362.79,59.959,1464967803,"201051344000458","219011344069620",27.95,36.50,0,340.25,431.32,157.0,149.6,0.751,430703.1,430703.1,33497,0,0,0,L,1122011218,0,124.49,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464967824,587645.00
06/03/2016 11:30,2,5.451,ACTIVE,219.16,363.69,59.959,1464967803,"201051344000853","219011344069620",28.37,34.30,0,341.15,432.52,156.6,149.2,0.734,429378.7,429378.7,33100,0,0,0,L,1122011218,0,124.94,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464967825,587646.00
06/03/2016 11:30,2,5.928,ACTIVE,216.00,358.88,59.965,1464967803,"201051344000685","219011344069620",27.71,38.40,0,333.33,426.51,166.2,158.5,0.809,435144.7,435144.7,37928,0,0,0,L,1122011218,0,124.49,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464967826,587647.00
06/03/2016 11:30,2,5.514,ACTIVE,216.90,358.88,59.928,1464967803,"201051344000917","219011344069620",28.29,37.80,0,320.41,427.11,157.9,150.5,0.742,431981.7,431981.7,37929,0,0,0,L,1122011218,0,124.04,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464967827,587648.00
06/03/2016 11:30,2,5.658,ACTIVE,216.00,358.58,59.954,1464967803,"201051344001145","219011344069620",27.55,37.30,0,334.84,427.41,157.8,150.4,0.734,437181.0,437181.0,37783,0,0,0,L,1122011218,0,123.81,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464967828,587649.00
06/03/2016 11:30,2,5.662,ACTIVE,217.35,361.29,59.959,1464967803,"201051344000651","219011344069620",27.85,36.80,0,337.54,426.81,159.7,152.2,0.734,429574.0,429574.0,38138,0,0,0,L,1122011218,0,124.72,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464967828,587650.00
06/03/2016 11:30,2,5.516,ACTIVE,213.96,355.28,60.002,1464967803,"274151322000088","219011344069620",26.16,47.80,0,334.84,406.07,146.1,139.1,0.557,673108.2,673108.2,26653,0,0,0,L,1151911521,0,123.14,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464967829,587651.00
06/03/2016 11:30,2,3.697,ACTIVE,214.87,426.21,59.959,1464967803,"274151322000068","219011344069620",38.15,51.30,0,386.53,461.38,142.6,135.7,0.552,567894.2,567894.2,28187,0,0,0,L,1151911521,0,123.14,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464967830,587652.00
06/03/2016 11:30,2,5.535,ACTIVE,216.67,359.18,59.965,1464967803,"201051344001135","219011344069620",28.05,37.50,0,335.74,427.71,157.2,149.8,0.734,425622.9,425622.9,38074,0,0,0,L,1122011218,0,124.04,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464967831,587653.00
06/03/2016 11:30,2,5.375,ACTIVE,216.67,359.48,59.922,1464967803,"201051344000594","219011344069620",28.01,44.30,0,336.04,428.31,152.4,145.2,0.712,434573.4,434573.4,33537,0,0,0,L,1122011218,0,123.59,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464967832,587654.00
06/03/2016 11:30,2,5.350,ACTIVE,216.67,358.58,59.970,1464967803,"201051344001203","219011344069620",28.05,41.30,0,336.94,429.22,151.9,144.7,0.694,432650.4,432650.4,38110,0,0,0,L,1122011218,0,124.49,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464967833,587655.00
06/03/2016 11:30,2,5.141,ACTIVE,213.96,361.59,59.954,1464967803,"274151322000054","219011344069620",26.62,48.80,0,332.43,408.48,138.5,131.7,0.530,687516.0,687516.0,26680,0,0,0,L,1151911521,0,123.14,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464967834,587656.00
06/03/2016 11:30,2,5.125,ACTIVE,217.35,357.68,59.965,1464967803,"201051344000867","219011344069620",27.87,38.60,0,337.84,427.71,144.7,137.7,0.681,422050.2,422050.2,33543,0,0,0,L,1122011218,0,124.04,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464967835,587657.00
06/03/2016 11:30,2,5.051,ACTIVE,216.67,360.08,59.965,1464967803,"201051344001093","219011344069620",28.09,39.00,0,331.53,427.71,143.7,136.8,0.663,431150.0,431150.0,37981,0,0,0,L,1122011218,0,124.04,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464967836,587658.00
06/03/2016 11:30,2,4.807,ACTIVE,217.58,359.78,59.917,1464967803,"201051344000900","219011344069620",28.43,33.00,0,337.24,432.22,138.3,131.5,0.636,437739.7,437739.7,32937,0,0,0,L,1122011218,0,124.04,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464967837,587659.00
06/03/2016 11:30,2,4.695,ACTIVE,217.58,359.78,59.965,1464967803,"201051344000648","219011344069620",27.81,36.30,0,339.65,431.02,132.2,125.7,0.628,429507.2,429507.2,33225,0,0,0,L,1122011218,0,123.36,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464967838,587660.00
06/03/2016 11:30,2,4.615,ACTIVE,217.58,358.58,59.959,1464967803,"201051344000569","219011344069620",28.33,34.00,0,337.84,431.62,132.5,125.9,0.619,438842.4,438842.4,32861,0,0,0,L,1122011218,0,123.36,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464967838,587661.00
06/03/2016 11:30,2,4.607,ACTIVE,217.58,360.08,59.959,1464967803,"201051344000983","219011344069620",28.31,35.20,0,339.04,431.92,132.1,125.6,0.623,430372.1,430372.1,33341,0,0,0,L,1122011218,0,123.81,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464967839,587662.00
06/03/2016 11:30,2,4.623,ACTIVE,217.58,357.08,59.965,1464967803,"201051344001158","219011344069620",27.65,38.60,0,339.04,432.52,129.6,123.1,0.605,424633.9,424633.9,33604,0,0,0,L,1122011218,0,123.59,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464967840,587663.00
06/03/2016 11:30,2,4.594,ACTIVE,217.58,358.88,59.949,1464967803,"201051344000576","219011344069620",27.87,34.30,0,339.04,432.22,129.6,123.2,0.605,431656.6,431656.6,33011,0,0,0,L,1122011218,0,123.81,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464967841,587664.00
06/03/2016 11:30,2,4.537,ACTIVE,213.74,356.18,59.949,1464967803,"274151322000087","219011344069620",26.28,58.30,0,335.14,406.67,120.5,114.4,0.455,661018.9,661018.9,26779,0,0,0,L,1151911521,0,122.68,123.14,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464967842,587665.00
06/03/2016 11:45,2,7.811,ACTIVE,220.97,372.41,59.965,1464968703,"201051344000645","219011344069620",27.75,36.00,0,336.64,426.51,219.4,209.9,0.955,431237.6,431237.6,33146,0,0,0,L,1122011218,0,125.85,125.40,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464968704,587666.00
06/03/2016 11:45,2,7.201,ACTIVE,215.09,354.37,59.959,1464968703,"274151322000085","219011344069620",25.39,48.80,0,333.93,404.27,184.9,176.6,0.716,689297.3,689297.3,26690,0,0,0,L,1151911521,0,123.59,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464968705,587667.00
06/03/2016 11:45,2,7.814,ACTIVE,219.84,370.30,59.965,1464968703,"201051344000633","219011344069620",27.41,42.00,0,338.14,428.31,216.9,207.5,1.021,422380.3,422380.3,33628,0,0,0,L,1122011218,0,125.17,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464968706,587668.00
06/03/2016 11:45,2,7.729,ACTIVE,221.19,370.30,59.965,1464968703,"201051344000469","219011344069620",28.25,32.00,0,338.44,431.92,221.0,211.4,1.034,423771.3,423771.3,33562,0,0,0,L,1122011218,0,125.17,125.85,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464968707,587669.00
06/03/2016 11:45,2,7.521,ACTIVE,217.58,366.10,59.975,1464968703,"201051344000646","219011344069620",27.77,43.00,0,332.43,428.61,211.4,202.1,0.990,427146.5,427146.5,38110,0,0,0,L,1122011218,0,124.72,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464968708,587670.00
06/03/2016 11:45,2,7.316,ACTIVE,215.32,356.78,59.970,1464968703,"274151322000052","219011344069620",26.76,55.30,0,331.23,407.27,198.3,189.4,0.778,702815.3,702815.3,26920,0,0,0,L,1151911521,0,122.68,124.27,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464968709,587671.00
06/03/2016 11:45,2,7.734,ACTIVE,219.16,367.90,59.965,1464968703,"201051344000585","219011344069620",27.39,40.80,0,336.64,426.81,214.5,205.1,0.994,434111.4,434111.4,38115,0,0,0,L,1122011218,0,124.94,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464968710,587672.00
06/03/2016 11:45,2,7.596,ACTIVE,217.35,365.80,59.959,1464968703,"201051344001230","219011344069620",27.69,42.30,0,332.43,423.20,212.9,203.6,0.986,430743.7,430743.7,37918,0,0,0,L,1122011218,0,124.49,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464968711,587673.00
06/03/2016 11:45,2,7.551,ACTIVE,219.16,367.30,59.970,1464968703,"201051344000582","219011344069620",27.59,37.30,0,336.04,429.22,211.0,201.7,0.959,424142.4,424142.4,38076,0,0,0,L,1122011218,0,125.17,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464968712,587674.00
06/03/2016 11:45,2,7.727,ACTIVE,217.58,365.80,59.933,1464968703,"201051344000955","219011344069620",27.12,41.00,0,334.84,422.00,212.1,202.8,0.999,436568.2,436568.2,38016,0,0,0,L,1122011218,0,124.27,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464968713,587675.00
06/03/2016 11:45,2,4.785,ACTIVE,215.09,412.08,59.965,1464968703,"274151322000094","219011344069620",38.17,51.50,0,384.43,457.77,184.8,176.4,0.725,568107.2,568107.2,27979,0,0,0,L,1151911521,0,122.68,124.27,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464968713,587676.00
06/03/2016 11:45,2,7.721,ACTIVE,221.19,373.01,59.975,1464968703,"201051344000579","219011344069620",27.65,41.30,0,338.74,431.32,216.2,206.7,1.012,437835.5,437835.5,13630,0,0,0,L,1122011218,0,125.62,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464968714,587677.00
06/03/2016 11:45,2,7.707,ACTIVE,217.58,366.40,59.970,1464968703,"201051344000890","219011344069620",27.23,45.50,0,334.24,425.91,212.5,203.2,0.959,433738.1,433738.1,38032,0,0,0,L,1122011218,0,124.94,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464968715,587678.00
06/03/2016 11:45,2,7.648,ACTIVE,218.26,367.30,59.996,1464968703,"201051344000438","219011344069620",27.29,41.30,0,336.34,428.31,211.5,202.2,0.986,435743.1,435743.1,38036,0,0,0,L,1122011218,0,124.94,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464968716,587679.00
06/03/2016 11:45,2,7.600,ACTIVE,217.80,364.89,59.965,1464968703,"201051344000417","219011344069620",27.06,45.80,0,335.14,425.31,208.4,199.2,0.981,428182.3,428182.3,38199,0,0,0,L,1122011218,0,124.49,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464968717,587680.00
06/03/2016 11:45,2,7.240,ACTIVE,214.64,354.97,59.959,1464968703,"274151322000083","219011344069620",26.76,56.50,0,331.23,406.97,195.9,187.2,0.782,696482.6,696482.6,26991,0,0,0,L,1151911521,0,122.91,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464968718,587681.00
06/03/2016 11:45,2,7.709,ACTIVE,215.77,373.31,59.996,1464968703,"274151322000076","219011344069620",27.19,54.50,0,334.84,406.07,212.1,202.8,0.840,741722.5,741722.5,26991,0,0,0,L,1151911521,0,123.59,124.49,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464968719,587682.00
06/03/2016 11:45,2,7.852,ACTIVE,219.61,369.40,59.965,1464968703,"201051344000868","219011344069620",27.81,33.80,0,336.64,428.61,221.3,211.7,0.986,422864.2,422864.2,33280,0,0,0,L,1122011218,0,124.94,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464968720,587683.00
06/03/2016 11:45,2,7.615,ACTIVE,214.64,370.90,59.970,1464968703,"274151322000095","219011344069620",27.25,54.80,0,331.53,407.27,209.9,200.7,0.787,734085.2,734085.2,26910,0,0,0,L,1151911521,0,123.36,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464968721,587684.00
06/03/2016 11:45,2,7.828,ACTIVE,221.42,373.31,59.970,1464968703,"201051344000988","219011344069620",27.61,36.80,0,338.44,431.92,218.7,209.2,1.008,419919.9,419919.9,33578,0,0,0,L,1122011218,0,125.62,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464968722,587685.00
06/03/2016 11:45,2,7.715,ACTIVE,218.71,366.70,59.991,1464968703,"201051344001025","219011344069620",27.63,42.80,0,336.04,427.71,215.8,206.4,0.968,433771.5,433771.5,38086,0,0,0,L,1122011218,0,124.94,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464968723,587686.00
06/03/2016 11:45,2,7.713,ACTIVE,221.19,369.70,59.965,1464968703,"201051344000458","219011344069620",27.91,36.80,0,339.65,431.02,218.1,208.6,1.025,430746.0,430746.0,33498,0,0,0,L,1122011218,0,125.85,125.62,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464968724,587687.00
06/03/2016 11:45,2,7.736,ACTIVE,221.64,374.51,59.965,1464968703,"201051344000853","219011344069620",28.25,34.50,0,339.65,431.92,221.4,211.8,1.025,429422.2,429422.2,33101,0,0,0,L,1122011218,0,126.30,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464968725,587688.00
06/03/2016 11:45,2,7.697,ACTIVE,217.35,365.49,59.981,1464968703,"201051344000685","219011344069620",27.25,39.30,0,334.84,422.00,212.4,203.1,1.012,435186.6,435186.6,37929,0,0,0,L,1122011218,0,124.94,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464968726,587689.00
06/03/2016 11:45,2,7.641,ACTIVE,218.93,367.00,59.970,1464968703,"201051344000917","219011344069620",27.53,38.20,0,336.34,427.41,212.9,203.5,0.999,432023.8,432023.8,37930,0,0,0,L,1122011218,0,125.17,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464968727,587690.00
06/03/2016 11:45,2,7.623,ACTIVE,217.80,365.80,59.975,1464968703,"201051344001145","219011344069620",27.33,37.80,0,335.44,425.01,210.9,201.7,0.972,437222.7,437222.7,37784,0,0,0,L,1122011218,0,124.49,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464968728,587691.00
06/03/2016 11:45,2,7.715,ACTIVE,219.39,370.60,59.928,1464968703,"201051344000651","219011344069620",27.33,38.20,0,336.34,427.11,213.8,204.5,0.968,429616.3,429616.3,38139,0,0,0,L,1122011218,0,125.62,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464968729,587692.00
06/03/2016 11:45,2,7.186,ACTIVE,215.09,377.82,59.959,1464968703,"274151322000088","219011344069620",25.56,50.40,0,331.83,406.07,186.1,177.7,0.707,673145.4,673145.4,26654,0,0,0,L,1151911521,0,123.81,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464968729,587693.00
06/03/2016 11:45,2,4.834,ACTIVE,216.00,419.30,59.938,1464968703,"274151322000068","219011344069620",37.79,53.30,0,382.03,462.28,185.0,176.7,0.707,567930.6,567930.6,28188,0,0,0,L,1151911521,0,123.81,124.49,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464968730,587694.00
06/03/2016 11:45,2,7.635,ACTIVE,218.71,367.60,59.975,1464968703,"201051344001135","219011344069620",27.43,38.60,0,335.74,428.01,212.0,202.7,0.959,425665.1,425665.1,38075,0,0,0,L,1122011218,0,125.17,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464968731,587695.00
06/03/2016 11:45,2,7.625,ACTIVE,218.71,369.10,59.959,1464968703,"201051344000594","219011344069620",28.01,44.50,0,336.34,428.91,216.2,206.8,0.977,434616.3,434616.3,33538,0,0,0,L,1122011218,0,124.72,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464968732,587696.00
06/03/2016 11:45,2,7.838,ACTIVE,219.16,368.20,59.965,1464968703,"201051344001203","219011344069620",27.33,42.30,0,337.54,428.31,216.9,207.4,1.008,432693.5,432693.5,38111,0,0,0,L,1122011218,0,125.85,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464968733,587697.00
06/03/2016 11:45,2,7.229,ACTIVE,215.32,352.87,59.965,1464968703,"274151322000054","219011344069620",25.76,50.60,0,332.43,406.67,188.4,179.9,0.720,687553.8,687553.8,26681,0,0,0,L,1151911521,0,123.36,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464968734,587698.00
06/03/2016 11:45,2,7.803,ACTIVE,219.84,369.70,59.981,1464968703,"201051344000867","219011344069620",27.67,38.20,0,337.84,427.11,218.6,209.0,0.994,422093.5,422093.5,33544,0,0,0,L,1122011218,0,125.40,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464968735,587699.00
06/03/2016 11:45,2,7.648,ACTIVE,218.93,368.50,59.959,1464968703,"201051344001093","219011344069620",27.89,39.50,0,336.34,428.31,216.1,206.7,0.986,431192.9,431192.9,37982,0,0,0,L,1122011218,0,125.17,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464968736,587700.00
06/03/2016 11:45,2,7.693,ACTIVE,220.52,373.01,59.986,1464968703,"201051344000900","219011344069620",28.65,32.80,0,336.94,427.71,223.0,213.3,0.999,437784.0,437784.0,32938,0,0,0,L,1122011218,0,125.62,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464968737,587701.00
06/03/2016 11:45,2,7.646,ACTIVE,220.74,370.90,59.965,1464968703,"201051344000648","219011344069620",27.77,36.50,0,339.04,428.91,215.0,205.6,0.986,429549.9,429549.9,33226,0,0,0,L,1122011218,0,125.17,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464968738,587702.00
06/03/2016 11:45,2,7.721,ACTIVE,220.97,371.51,59.959,1464968703,"201051344000569","219011344069620",28.11,34.50,0,336.64,429.52,219.9,210.3,1.039,438886.1,438886.1,32862,0,0,0,L,1122011218,0,125.17,125.62,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464968739,587703.00
06/03/2016 11:45,2,7.654,ACTIVE,221.19,373.31,59.959,1464968703,"201051344000983","219011344069620",28.27,35.20,0,337.84,428.61,219.2,209.7,1.034,430415.8,430415.8,33342,0,0,0,L,1122011218,0,125.85,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464968739,587704.00
06/03/2016 11:45,2,7.674,ACTIVE,221.19,371.21,59.965,1464968703,"201051344001158","219011344069620",27.63,38.60,0,339.04,432.52,214.7,205.3,0.977,424676.6,424676.6,33605,0,0,0,L,1122011218,0,125.62,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464968740,587705.00
06/03/2016 11:45,2,7.598,ACTIVE,221.19,372.41,59.965,1464968703,"201051344000576","219011344069620",28.45,34.30,0,337.84,431.32,218.9,209.4,0.994,431700.2,431700.2,33012,0,0,0,L,1122011218,0,125.85,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464968741,587706.00
