ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/03/2016 11:45,2,7.080,ACTIVE,215.32,354.67,59.959,1464968703,"274151322000087","219011344069620",25.82,58.50,0,331.83,404.87,185.0,176.7,0.707,661056.1,661056.1,26780,0,0,0,L,1151911521,0,123.36,124.04,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464968742,587707.00
06/03/2016 12:00,2,7.975,ALERT,221.19,370.30,59.981,1464969603,"201051344000645","219011344069620",26.96,38.60,0,297.26,418.39,217.6,208.1,0.955,431288.0,431288.0,33147,0,0,0,L,1122011218,0,125.85,125.62,0002,34,0,0,0,0,0,0,3,1048,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464969605,587708.00
06/03/2016 12:00,2,7.324,ALERT,215.54,357.98,59.986,1464969603,"274151322000085","219011344069620",24.85,51.00,0,301.17,392.55,184.3,176.0,0.716,689340.3,689340.3,26691,0,0,0,L,1151911521,0,123.81,124.04,0002,46,0,0,0,0,0,0,1,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464969607,587709.00
06/03/2016 12:00,2,7.934,ALERT,220.06,371.21,59.981,1464969603,"201051344000633","219011344069620",26.90,43.60,0,303.58,418.09,215.9,206.5,1.025,422430.8,422430.8,33629,0,0,0,L,1122011218,0,125.40,125.17,0002,42,0,0,0,0,0,0,1,1042,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464969609,587710.00
06/03/2016 12:00,2,8.010,ACTIVE,221.64,369.40,60.012,1464969603,"201051344000469","219011344069620",27.14,35.00,0,336.64,419.60,220.1,210.5,1.008,423822.9,423822.9,33563,0,0,0,L,1122011218,0,125.40,126.07,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464969610,587711.00
06/03/2016 12:00,2,7.773,ACTIVE,218.03,369.70,60.007,1464969603,"201051344000646","219011344069620",26.96,45.00,0,335.14,412.38,212.1,202.8,0.994,427196.4,427196.4,38111,0,0,0,L,1122011218,0,125.17,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464969611,587712.00
06/03/2016 12:00,2,7.496,ALERT,215.77,378.12,60.018,1464969603,"274151322000052","219011344069620",26.60,56.50,0,285.24,396.15,202.0,193.0,0.804,702862.2,702862.2,26921,0,0,0,L,1151911521,0,123.14,124.27,0002,47,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464969613,587713.00
06/03/2016 12:00,2,7.920,ALERT,219.39,369.70,60.002,1464969603,"201051344000585","219011344069620",26.72,43.80,0,305.68,416.89,214.3,204.9,1.012,434161.7,434161.7,38116,0,0,0,L,1122011218,0,125.17,124.94,0002,40,0,0,0,0,0,0,1,1043,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464969614,587714.00
06/03/2016 12:00,2,7.852,ALERT,217.58,367.90,59.991,1464969603,"201051344001230","219011344069620",26.88,43.60,0,291.25,412.98,213.6,204.2,0.986,430793.8,430793.8,37919,0,0,0,L,1122011218,0,124.72,123.59,0002,40,0,0,0,0,0,0,1,1046,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464969616,587715.00
06/03/2016 12:00,2,7.707,ALERT,219.39,370.30,60.018,1464969603,"201051344000582","219011344069620",27.17,40.00,0,306.58,417.79,211.9,202.6,0.937,424192.1,424192.1,38077,0,0,0,L,1122011218,0,125.40,124.72,0002,36,0,0,0,0,0,0,1,1046,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464969618,587716.00
06/03/2016 12:00,2,7.881,ACTIVE,218.03,366.40,59.996,1464969603,"201051344000955","219011344069620",26.78,42.50,0,336.04,411.78,213.8,204.4,1.003,436618.6,436618.6,38017,0,0,0,L,1122011218,0,124.49,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464969619,587717.00
06/03/2016 12:00,2,5.064,ALERT,215.54,407.57,59.996,1464969603,"274151322000094","219011344069620",36.72,52.30,0,301.17,486.93,187.9,179.4,0.738,568151.1,568151.1,27980,0,0,0,L,1151911521,0,123.36,124.49,0002,45,0,0,0,0,0,0,1,1203,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464969621,587718.00
06/03/2016 12:00,2,7.998,ACTIVE,221.42,372.41,59.986,1464969603,"201051344000579","219011344069620",26.72,43.60,0,337.84,418.09,216.3,206.8,1.008,437886.4,437886.4,13631,0,0,0,L,1122011218,0,125.85,125.62,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464969622,587719.00
06/03/2016 12:00,2,7.951,ALERT,217.80,366.70,59.986,1464969603,"201051344000890","219011344069620",26.46,46.40,0,305.38,412.38,212.9,203.5,0.968,433788.2,433788.2,38033,0,0,0,L,1122011218,0,124.94,123.36,0002,45,0,0,0,0,0,0,1,1046,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464969623,587720.00
06/03/2016 12:00,2,7.857,ACTIVE,218.71,368.50,60.007,1464969603,"201051344000438","219011344069620",26.82,43.20,0,336.64,416.89,213.6,204.2,0.994,435793.5,435793.5,38037,0,0,0,L,1122011218,0,125.40,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464969624,587721.00
06/03/2016 12:00,2,7.697,ACTIVE,218.26,366.70,59.996,1464969603,"201051344000417","219011344069620",26.86,46.80,0,335.44,410.88,209.6,200.4,0.990,428231.7,428231.7,38200,0,0,0,L,1122011218,0,124.72,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464969625,587722.00
06/03/2016 12:00,2,7.430,ACTIVE,215.32,363.99,59.986,1464969603,"274151322000083","219011344069620",26.54,58.00,0,332.13,395.55,199.6,190.8,0.791,696529.4,696529.4,26992,0,0,0,L,1151911521,0,123.14,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464969626,587723.00
06/03/2016 12:00,2,7.924,ALERT,216.45,358.88,59.991,1464969603,"274151322000076","219011344069620",26.96,56.80,0,297.57,399.16,216.2,206.7,0.853,741773.2,741773.2,26992,0,0,0,L,1151911521,0,124.04,124.72,0002,46,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464969628,587724.00
06/03/2016 12:00,2,8.064,ALERT,220.06,370.30,60.002,1464969603,"201051344000868","219011344069620",26.84,36.50,0,287.95,419.00,219.0,209.5,1.003,422915.7,422915.7,33281,0,0,0,L,1122011218,0,124.94,125.40,0002,34,0,0,0,0,0,0,2,1043,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464969630,587725.00
06/03/2016 12:00,2,7.836,ACTIVE,215.32,354.07,60.002,1464969603,"274151322000095","219011344069620",26.96,56.30,0,331.83,398.86,213.8,204.5,0.804,734135.5,734135.5,26911,0,0,0,L,1151911521,0,123.59,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464969631,587726.00
06/03/2016 12:00,2,8.004,ACTIVE,221.64,371.81,60.039,1464969603,"201051344000988","219011344069620",26.80,39.50,0,332.73,421.10,217.0,207.6,0.994,419971.3,419971.3,33579,0,0,0,L,1122011218,0,125.85,125.85,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464969632,587727.00
06/03/2016 12:00,2,8.039,ALERT,219.16,368.80,59.991,1464969603,"201051344001025","219011344069620",26.52,44.80,0,299.97,416.59,215.9,206.5,0.963,433822.3,433822.3,38087,0,0,0,L,1122011218,0,125.17,124.49,0002,41,0,0,0,0,0,0,1,1048,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464969633,587728.00
06/03/2016 12:00,2,7.914,ACTIVE,221.42,372.11,60.012,1464969603,"201051344000458","219011344069620",27.12,39.50,0,336.64,418.70,217.3,207.8,1.016,430797.5,430797.5,33499,0,0,0,L,1122011218,0,126.07,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464969634,587729.00
06/03/2016 12:00,2,7.979,ALERT,221.87,373.91,60.018,1464969603,"201051344000853","219011344069620",27.29,36.80,0,287.65,425.31,220.5,210.9,1.021,429474.2,429474.2,33102,0,0,0,L,1122011218,0,126.30,125.85,0002,35,0,0,0,0,0,0,1,1058,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464969636,587730.00
06/03/2016 12:00,2,7.865,ACTIVE,217.80,367.90,59.996,1464969603,"201051344000685","219011344069620",27.00,40.80,0,335.14,412.38,215.1,205.7,1.034,435237.5,435237.5,37930,0,0,0,L,1122011218,0,125.40,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464969637,587731.00
06/03/2016 12:00,2,7.818,ACTIVE,218.93,367.90,59.991,1464969603,"201051344000917","219011344069620",27.08,40.00,0,335.74,416.59,214.4,205.0,1.008,432074.4,432074.4,37931,0,0,0,L,1122011218,0,124.94,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464969638,587732.00
06/03/2016 12:00,2,7.820,ACTIVE,217.80,369.10,59.991,1464969603,"201051344001145","219011344069620",27.00,39.80,0,320.41,449.05,213.8,204.5,0.986,437273.2,437273.2,37785,0,0,0,L,1122011218,0,124.72,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464969639,587733.00
06/03/2016 12:00,2,7.854,ALERT,219.61,370.00,59.991,1464969603,"201051344000651","219011344069620",26.92,41.30,0,286.74,417.49,213.9,204.6,0.968,429666.9,429666.9,38140,0,0,0,L,1122011218,0,126.07,124.49,0002,37,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464969641,587734.00
06/03/2016 12:00,2,7.365,ACTIVE,215.54,354.37,59.975,1464969603,"274151322000088","219011344069620",25.07,51.00,0,333.33,393.15,186.8,178.4,0.707,673189.8,673189.8,26655,0,0,0,L,1151911521,0,124.04,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464969642,587735.00
06/03/2016 12:00,2,5.020,ACTIVE,216.45,417.49,59.991,1464969603,"274151322000068","219011344069620",37.09,54.00,0,379.32,498.65,189.4,180.9,0.734,567974.9,567974.9,28189,0,0,0,L,1151911521,0,123.81,124.49,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464969643,587736.00
06/03/2016 12:00,2,7.967,ACTIVE,218.93,368.50,60.018,1464969603,"201051344001135","219011344069620",26.34,41.50,0,335.74,416.29,212.6,203.2,0.972,425715.4,425715.4,38076,0,0,0,L,1122011218,0,125.17,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464969644,587737.00
06/03/2016 12:00,2,8.049,ALERT,219.16,370.60,59.991,1464969603,"201051344000594","219011344069620",26.66,46.60,0,305.08,419.00,217.4,207.9,1.003,434667.6,434667.6,33539,0,0,0,L,1122011218,0,124.72,124.49,0002,41,0,0,0,0,0,0,1,1041,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464969645,587738.00
06/03/2016 12:00,2,7.988,ACTIVE,219.39,370.30,59.996,1464969603,"201051344001203","219011344069620",26.92,43.80,0,337.84,418.09,217.8,208.3,1.008,432745.2,432745.2,38112,0,0,0,L,1122011218,0,125.85,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464969646,587739.00
06/03/2016 12:00,2,7.449,ACTIVE,215.32,353.17,59.981,1464969603,"274151322000054","219011344069620",25.01,51.50,0,336.94,394.35,188.6,180.1,0.716,687598.5,687598.5,26682,0,0,0,L,1151911521,0,123.36,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464969647,587740.00
06/03/2016 12:00,2,8.012,ALERT,219.84,370.30,59.975,1464969603,"201051344000867","219011344069620",26.90,41.00,0,288.55,418.09,217.9,208.4,0.986,422144.8,422144.8,33545,0,0,0,L,1122011218,0,125.40,124.72,0002,36,0,0,0,0,0,0,2,1041,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464969650,587741.00
06/03/2016 12:00,2,7.906,ACTIVE,219.16,370.60,59.991,1464969603,"201051344001093","219011344069620",27.00,41.80,0,336.34,418.70,216.0,206.6,0.981,431244.3,431244.3,37983,0,0,0,L,1122011218,0,125.40,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464969651,587742.00
06/03/2016 12:00,2,8.111,ALERT,220.74,373.61,59.981,1464969603,"201051344000900","219011344069620",27.35,35.60,0,291.25,473.70,224.3,214.6,1.003,437836.8,437836.8,32939,0,0,0,L,1122011218,0,125.62,125.40,0002,33,0,0,0,0,0,0,2,1058,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464969653,587743.00
06/03/2016 12:00,2,7.953,ALERT,220.97,370.90,59.996,1464969603,"201051344000648","219011344069620",26.66,39.50,0,290.95,419.60,214.9,205.5,0.977,429600.5,429600.5,33227,0,0,0,L,1122011218,0,125.17,125.85,0002,36,0,0,0,0,0,0,3,1049,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464969655,587744.00
06/03/2016 12:00,2,7.861,ALERT,220.97,371.51,59.991,1464969603,"201051344000569","219011344069620",27.71,36.80,0,290.35,420.20,220.5,210.9,1.016,438938.2,438938.2,32863,0,0,0,L,1122011218,0,125.17,125.62,0002,33,0,0,0,0,0,0,2,1054,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464969656,587745.00
06/03/2016 12:00,2,7.988,ALERT,221.42,373.91,59.996,1464969603,"201051344000983","219011344069620",27.17,38.00,0,307.18,419.00,219.7,210.1,1.008,430467.9,430467.9,33343,0,0,0,L,1122011218,0,125.85,125.62,0002,36,0,0,0,0,0,0,1,1054,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464969658,587746.00
06/03/2016 12:00,2,7.912,ACTIVE,221.42,371.51,59.986,1464969603,"201051344001158","219011344069620",26.74,41.80,0,337.84,417.79,214.4,205.0,0.994,424727.8,424727.8,33606,0,0,0,L,1122011218,0,125.62,125.40,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464969659,587747.00
06/03/2016 12:00,2,8.006,ALERT,221.19,373.31,59.991,1464969603,"201051344000576","219011344069620",27.06,36.00,0,284.34,449.65,219.4,209.9,1.008,431752.1,431752.1,33013,0,0,0,L,1122011218,0,125.85,125.40,0002,33,0,0,0,0,0,0,2,1045,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464969661,587748.00
06/03/2016 12:00,2,7.396,ALERT,215.32,355.58,59.981,1464969603,"274151322000087","219011344069620",24.93,59.30,0,287.65,392.85,186.7,178.2,0.685,661100.4,661100.4,26781,0,0,0,L,1151911521,0,123.81,124.27,0002,50,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464969663,587749.00
06/03/2016 12:15,2,8.305,ACTIVE,221.42,371.21,59.986,1464970503,"201051344000645","219011344069620",26.46,41.30,0,339.65,419.60,222.5,212.8,1.003,431340.3,431340.3,33149,0,0,0,L,1122011218,0,125.85,125.85,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464970504,587750.00
06/03/2016 12:15,2,7.742,ACTIVE,215.54,371.81,59.970,1464970503,"274151322000085","219011344069620",23.91,54.50,0,336.34,393.45,187.4,179.0,0.716,689384.4,689384.4,26693,0,0,0,L,1151911521,0,124.27,123.81,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464970505,587751.00
06/03/2016 12:15,2,8.266,ALERT,220.29,370.60,59.949,1464970503,"201051344000633","219011344069620",26.48,46.20,0,300.27,419.60,221.5,211.9,1.034,422482.5,422482.5,33631,0,0,0,L,1122011218,0,125.17,125.40,0002,45,0,0,0,0,0,0,1,1053,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464970507,587752.00
06/03/2016 12:15,2,8.340,ALERT,221.87,373.01,59.975,1464970503,"201051344000469","219011344069620",26.62,37.80,0,301.17,420.50,224.9,215.1,1.043,423875.4,423875.4,33564,0,0,0,L,1122011218,0,125.40,126.30,0002,34,0,0,0,0,0,0,1,1064,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464970509,587753.00
06/03/2016 12:15,2,8.082,ACTIVE,218.48,369.70,59.975,1464970503,"201051344000646","219011344069620",26.64,47.30,0,334.54,417.49,217.9,208.4,1.025,427247.5,427247.5,38112,0,0,0,L,1122011218,0,125.40,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464970510,587754.00
06/03/2016 12:15,2,7.799,ACTIVE,215.54,376.31,59.970,1464970503,"274151322000052","219011344069620",26.10,58.50,0,335.74,397.35,206.0,196.9,0.809,702910.8,702910.8,26923,0,0,0,L,1151911521,0,123.36,124.27,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464970511,587755.00
06/03/2016 12:15,2,8.275,ACTIVE,220.06,370.30,59.996,1464970503,"201051344000585","219011344069620",26.28,46.40,0,337.54,418.09,220.1,210.5,1.016,434213.2,434213.2,38118,0,0,0,L,1122011218,0,125.40,125.17,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464970512,587756.00
06/03/2016 12:15,2,8.098,ACTIVE,218.03,368.50,59.970,1464970503,"201051344001230","219011344069620",26.82,46.20,0,334.84,413.89,219.8,210.2,1.012,430845.3,430845.3,37921,0,0,0,L,1122011218,0,125.17,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464970513,587757.00
06/03/2016 12:15,2,8.186,ACTIVE,220.06,370.30,59.949,1464970503,"201051344000582","219011344069620",26.30,42.30,0,320.41,481.82,217.9,208.4,0.986,424243.1,424243.1,38079,0,0,0,L,1122011218,0,125.85,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464970514,587758.00
06/03/2016 12:15,2,8.195,ACTIVE,218.71,367.90,59.991,1464970503,"201051344000955","219011344069620",26.38,44.80,0,336.04,413.89,219.0,209.5,1.025,436669.9,436669.9,38018,0,0,0,L,1122011218,0,124.94,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464970515,587759.00
06/03/2016 12:15,2,5.189,ACTIVE,215.54,418.39,59.970,1464970503,"274151322000094","219011344069620",36.86,55.80,0,373.31,444.85,192.9,184.3,0.747,568196.2,568196.2,27982,0,0,0,L,1151911521,0,123.36,124.49,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464970515,587760.00
06/03/2016 12:15,2,8.334,ACTIVE,221.87,374.21,59.986,1464970503,"201051344000579","219011344069620",26.28,46.60,0,337.54,419.00,221.8,212.1,1.034,437938.2,437938.2,13632,0,0,0,L,1122011218,0,125.62,125.85,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464970516,587761.00
06/03/2016 12:15,2,8.236,ALERT,218.48,367.00,59.970,1464970503,"201051344000890","219011344069620",26.24,48.00,0,292.16,413.59,218.9,209.4,0.999,433839.0,433839.0,38035,0,0,0,L,1122011218,0,125.40,123.59,0002,47,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464970518,587762.00
06/03/2016 12:15,2,8.176,ACTIVE,219.39,370.30,59.975,1464970503,"201051344000438","219011344069620",26.44,44.80,0,336.04,419.30,218.8,209.3,0.994,435844.6,435844.6,38038,0,0,0,L,1122011218,0,125.85,124.72,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464970519,587763.00
06/03/2016 12:15,2,8.156,ACTIVE,218.71,367.90,59.981,1464970503,"201051344000417","219011344069620",26.00,49.00,0,335.74,412.38,214.8,205.4,1.003,428281.8,428281.8,38201,0,0,0,L,1122011218,0,124.94,124.27,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464970520,587764.00
06/03/2016 12:15,2,7.756,ACTIVE,215.32,375.11,59.975,1464970503,"274151322000083","219011344069620",26.04,60.00,0,336.64,396.45,204.5,195.5,0.800,696577.2,696577.2,26993,0,0,0,L,1151911521,0,123.59,123.81,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464970521,587765.00
06/03/2016 12:15,2,8.211,ACTIVE,216.45,358.88,59.975,1464970503,"274151322000076","219011344069620",26.58,58.50,0,335.74,400.06,221.1,211.5,0.888,741824.9,741824.9,26994,0,0,0,L,1151911521,0,124.04,124.49,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464970522,587766.00
06/03/2016 12:15,2,8.439,ALERT,220.29,369.10,59.981,1464970503,"201051344000868","219011344069620",26.28,39.30,0,284.64,420.80,224.5,214.8,1.003,422967.8,422967.8,33283,0,0,0,L,1122011218,0,124.94,125.62,0002,37,0,0,0,0,0,0,1,1051,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464970524,587767.00
06/03/2016 12:15,2,8.188,ACTIVE,215.32,374.81,59.986,1464970503,"274151322000095","219011344069620",26.42,59.30,0,336.64,400.36,218.8,209.3,0.822,734186.6,734186.6,26912,0,0,0,L,1151911521,0,123.59,123.81,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464970525,587768.00
06/03/2016 12:15,2,8.406,ACTIVE,221.87,372.11,59.975,1464970503,"201051344000988","219011344069620",26.12,42.80,0,337.84,422.00,222.4,212.7,0.999,420023.1,420023.1,33580,0,0,0,L,1122011218,0,125.62,126.07,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464970526,587769.00
06/03/2016 12:15,2,8.287,ALERT,219.61,368.50,59.975,1464970503,"201051344001025","219011344069620",26.46,47.80,0,307.48,419.30,222.1,212.4,0.990,433873.8,433873.8,38089,0,0,0,L,1122011218,0,125.40,124.72,0002,44,0,0,0,0,0,0,1,1054,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464970527,587770.00
06/03/2016 12:15,2,8.295,ALERT,221.87,374.51,59.970,1464970503,"201051344000458","219011344069620",26.58,42.30,0,288.55,420.50,223.3,213.6,1.047,430849.3,430849.3,33500,0,0,0,L,1122011218,0,125.85,126.30,0002,37,0,0,0,0,0,0,1,1043,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464970529,587771.00
06/03/2016 12:15,2,8.348,ACTIVE,222.10,373.01,59.981,1464970503,"201051344000853","219011344069620",26.66,40.40,0,341.75,422.60,225.3,215.5,1.043,429526.9,429526.9,33104,0,0,0,L,1122011218,0,126.30,126.07,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464970530,587772.00
06/03/2016 12:15,2,8.199,ACTIVE,218.48,368.50,59.970,1464970503,"201051344000685","219011344069620",26.66,43.00,0,326.72,418.70,221.5,211.8,1.065,435289.0,435289.0,37931,0,0,0,L,1122011218,0,125.62,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464970531,587773.00
06/03/2016 12:15,2,8.154,ACTIVE,219.84,370.90,60.018,1464970503,"201051344000917","219011344069620",26.72,43.40,0,336.94,418.70,220.6,210.9,1.021,432125.7,432125.7,37932,0,0,0,L,1122011218,0,125.40,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464970532,587774.00
06/03/2016 12:15,2,8.188,ALERT,218.48,367.00,59.981,1464970503,"201051344001145","219011344069620",26.60,42.80,0,305.98,417.79,220.6,211.0,1.012,437324.3,437324.3,37786,0,0,0,L,1122011218,0,124.94,124.04,0002,40,0,0,0,0,0,0,1,1047,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464970534,587775.00
06/03/2016 12:15,2,8.303,ALERT,220.52,368.50,59.954,1464970503,"201051344000651","219011344069620",26.22,43.60,0,289.45,418.70,220.2,210.6,0.981,429717.9,429717.9,38142,0,0,0,L,1122011218,0,126.53,124.72,0002,40,0,0,0,0,0,0,1,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464970536,587776.00
06/03/2016 12:15,2,7.787,ACTIVE,215.54,359.18,59.986,1464970503,"274151322000088","219011344069620",24.15,53.80,0,337.24,393.75,190.3,181.8,0.712,673234.3,673234.3,26656,0,0,0,L,1151911521,0,124.27,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464970536,587777.00
06/03/2016 12:15,2,5.160,ACTIVE,216.45,409.98,59.986,1464970503,"274151322000068","219011344069620",37.17,55.80,0,371.51,445.75,194.2,185.6,0.747,568020.0,568020.0,28190,0,0,0,L,1151911521,0,124.04,124.49,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464970537,587778.00
06/03/2016 12:15,2,8.400,ACTIVE,219.61,369.70,59.975,1464970503,"201051344001135","219011344069620",25.68,44.00,0,336.64,417.79,218.6,209.1,0.986,425766.4,425766.4,38077,0,0,0,L,1122011218,0,125.62,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464970538,587779.00
06/03/2016 12:15,2,8.334,ALERT,219.39,370.90,59.996,1464970503,"201051344000594","219011344069620",26.54,49.50,0,306.28,419.90,223.9,214.2,1.016,434719.5,434719.5,33541,0,0,0,L,1122011218,0,124.72,124.72,0002,44,0,0,0,0,0,0,1,1045,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464970540,587780.00
06/03/2016 12:15,2,8.277,ACTIVE,219.84,368.80,59.981,1464970503,"201051344001203","219011344069620",26.78,45.80,0,342.35,420.20,224.4,214.7,1.039,432797.3,432797.3,38113,0,0,0,L,1122011218,0,126.30,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464970541,587781.00
06/03/2016 12:15,2,7.770,ACTIVE,215.77,380.22,59.975,1464970503,"274151322000054","219011344069620",24.43,54.50,0,336.64,394.95,192.2,183.6,0.725,687643.4,687643.4,26683,0,0,0,L,1151911521,0,124.04,124.04,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464970542,587782.00
06/03/2016 12:15,2,8.404,ALERT,220.29,369.40,59.986,1464970503,"201051344000867","219011344069620",26.32,43.80,0,301.17,419.30,224.0,214.3,1.021,422196.7,422196.7,33547,0,0,0,L,1122011218,0,125.40,125.17,0002,39,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464970544,587783.00
06/03/2016 12:15,2,8.186,ACTIVE,220.06,369.40,59.986,1464970503,"201051344001093","219011344069620",26.88,44.00,0,336.04,420.80,222.9,213.2,1.003,431295.9,431295.9,37984,0,0,0,L,1122011218,0,125.85,124.72,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464970545,587784.00
06/03/2016 12:15,2,8.441,ACTIVE,221.42,373.91,59.944,1464970503,"201051344000900","219011344069620",26.92,38.40,0,336.34,422.00,230.2,220.2,1.030,437890.5,437890.5,32941,0,0,0,L,1122011218,0,125.85,125.62,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464970546,587785.00
06/03/2016 12:15,2,8.180,ACTIVE,221.42,373.91,60.007,1464970503,"201051344000648","219011344069620",26.70,42.00,0,339.04,421.10,221.3,211.7,1.003,429651.8,429651.8,33229,0,0,0,L,1122011218,0,125.17,126.07,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464970547,587786.00
06/03/2016 12:15,2,8.299,ACTIVE,221.64,373.91,59.991,1464970503,"201051344000569","219011344069620",26.80,39.00,0,337.84,421.10,225.1,215.4,1.030,438990.8,438990.8,32865,0,0,0,L,1122011218,0,125.17,126.30,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464970548,587787.00
06/03/2016 12:15,2,8.264,ALERT,221.87,371.81,59.954,1464970503,"201051344000983","219011344069620",26.90,41.30,0,308.99,420.80,225.0,215.2,1.034,430520.1,430520.1,33345,0,0,0,L,1122011218,0,125.85,125.85,0002,39,0,0,0,0,0,0,1,1063,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464970549,587788.00
06/03/2016 12:15,2,8.359,ACTIVE,221.87,372.11,59.981,1464970503,"201051344001158","219011344069620",26.04,44.30,0,336.94,419.00,220.4,210.8,0.999,424778.8,424778.8,33607,0,0,0,L,1122011218,0,125.62,125.85,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464970550,587789.00
06/03/2016 12:15,2,8.359,ACTIVE,221.64,373.91,59.986,1464970503,"201051344000576","219011344069620",26.56,39.00,0,339.95,420.50,224.9,215.2,1.012,431804.4,431804.4,33015,0,0,0,L,1122011218,0,125.85,125.85,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464970551,587790.00
06/03/2016 12:15,2,7.705,ACTIVE,215.54,363.69,59.986,1464970503,"274151322000087","219011344069620",24.35,62.30,0,334.24,394.65,189.9,181.4,0.716,661144.5,661144.5,26783,0,0,0,L,1151911521,0,123.81,124.04,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464970552,587791.00
06/03/2016 12:30,2,6.609,ACTIVE,220.52,367.00,59.975,1464971404,"201051344000645","219011344069620",26.70,42.00,0,340.55,420.50,178.7,170.5,0.804,431393.8,431393.8,33150,0,0,0,L,1122011218,0,125.62,125.40,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464971405,587792.00
06/03/2016 12:30,2,6.219,ACTIVE,215.32,354.67,59.965,1464971404,"274151322000085","219011344069620",24.23,57.00,0,336.94,394.05,152.5,145.3,0.597,689429.2,689429.2,26694,0,0,0,L,1151911521,0,123.59,124.04,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464971406,587793.00
06/03/2016 12:30,2,6.385,ACTIVE,219.39,365.19,59.991,1464971404,"201051344000633","219011344069620",26.82,48.00,0,340.25,420.50,173.2,165.3,0.822,422535.6,422535.6,33633,0,0,0,L,1122011218,0,125.17,124.94,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464971407,587794.00
06/03/2016 12:30,2,6.371,ACTIVE,220.74,366.70,59.965,1464971404,"201051344000469","219011344069620",27.29,39.30,0,339.95,425.01,176.1,168.1,0.826,423929.3,423929.3,33566,0,0,0,L,1122011218,0,125.17,125.62,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464971408,587795.00
06/03/2016 12:30,2,6.348,ACTIVE,216.90,362.49,59.928,1464971404,"201051344000646","219011344069620",26.68,48.50,0,334.84,419.90,171.5,163.6,0.804,427299.7,427299.7,38113,0,0,0,L,1122011218,0,124.72,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464971409,587796.00
06/03/2016 12:30,2,6.254,ACTIVE,215.32,373.31,59.970,1464971404,"274151322000052","219011344069620",26.10,61.70,0,335.14,397.96,165.1,157.5,0.641,702960.1,702960.1,26924,0,0,0,L,1151911521,0,122.68,124.27,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464971409,587797.00
06/03/2016 12:30,2,6.279,ACTIVE,218.03,360.69,59.965,1464971404,"201051344000585","219011344069620",26.42,48.00,0,337.54,419.30,167.9,160.1,0.787,434266.0,434266.0,38119,0,0,0,L,1122011218,0,124.49,124.27,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464971410,587798.00
06/03/2016 12:30,2,6.123,ACTIVE,216.67,359.48,59.949,1464971404,"201051344001230","219011344069620",26.74,47.00,0,334.84,415.99,165.7,158.0,0.769,430897.9,430897.9,37922,0,0,0,L,1122011218,0,124.49,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464971411,587799.00
06/03/2016 12:30,2,6.043,ACTIVE,218.03,362.79,59.959,1464971404,"201051344000582","219011344069620",26.78,43.80,0,337.54,421.40,163.8,156.2,0.756,424295.3,424295.3,38080,0,0,0,L,1122011218,0,124.94,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464971412,587800.00
06/03/2016 12:30,2,6.137,ACTIVE,216.90,357.98,60.002,1464971404,"201051344000955","219011344069620",26.38,46.60,0,335.74,418.39,164.1,156.4,0.778,436722.2,436722.2,38019,0,0,0,L,1122011218,0,124.27,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464971413,587801.00
06/03/2016 12:30,2,3.900,ACTIVE,215.32,409.08,59.944,1464971404,"274151322000094","219011344069620",36.80,57.00,0,371.81,443.34,146.5,139.5,0.579,568242.5,568242.5,27983,0,0,0,L,1151911521,0,122.91,124.49,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464971414,587802.00
06/03/2016 12:30,2,6.188,ACTIVE,220.29,365.49,59.991,1464971404,"201051344000579","219011344069620",26.48,48.80,0,341.15,424.11,166.0,158.3,0.778,437991.1,437991.1,13633,0,0,0,L,1122011218,0,125.17,124.94,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464971415,587803.00
06/03/2016 12:30,2,6.031,ACTIVE,216.45,358.58,59.965,1464971404,"201051344000890","219011344069620",26.66,50.00,0,335.14,418.39,162.8,155.2,0.738,433891.3,433891.3,38037,0,0,0,L,1122011218,0,124.49,122.68,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464971416,587804.00
06/03/2016 12:30,2,6.033,ACTIVE,217.35,359.48,59.996,1464971404,"201051344000438","219011344069620",26.42,46.60,0,336.34,419.90,161.5,154.0,0.765,435896.7,435896.7,38039,0,0,0,L,1122011218,0,124.94,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464971417,587805.00
06/03/2016 12:30,2,5.965,ACTIVE,216.90,361.29,59.970,1464971404,"201051344000417","219011344069620",26.12,50.40,0,335.74,417.49,157.9,150.5,0.751,428333.0,428333.0,38202,0,0,0,L,1122011218,0,124.27,123.36,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464971418,587806.00
06/03/2016 12:30,2,5.664,ACTIVE,214.87,362.49,59.954,1464971404,"274151322000083","219011344069620",26.36,62.30,0,336.34,397.66,151.2,144.0,0.597,696625.9,696625.9,26994,0,0,0,L,1151911521,0,122.68,124.04,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464971419,587807.00
06/03/2016 12:30,2,6.010,ACTIVE,216.00,369.40,59.959,1464971404,"274151322000076","219011344069620",26.84,62.00,0,335.44,400.36,163.3,155.7,0.641,741877.6,741877.6,26995,0,0,0,L,1151911521,0,123.14,124.49,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464971420,587808.00
06/03/2016 12:30,2,5.975,ACTIVE,218.71,363.69,59.970,1464971404,"201051344000868","219011344069620",26.90,40.00,0,340.55,422.30,162.7,155.1,0.742,423021.4,423021.4,33285,0,0,0,L,1122011218,0,124.49,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464971421,587809.00
06/03/2016 12:30,2,5.906,ACTIVE,215.09,369.10,59.959,1464971404,"274151322000095","219011344069620",26.76,62.80,0,335.44,400.96,159.9,152.5,0.605,734238.7,734238.7,26913,0,0,0,L,1151911521,0,123.36,123.81,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464971422,587810.00
06/03/2016 12:30,2,5.969,ACTIVE,220.06,366.40,59.970,1464971404,"201051344000988","219011344069620",26.46,43.80,0,339.95,425.61,159.8,152.3,0.742,420075.8,420075.8,33581,0,0,0,L,1122011218,0,124.94,125.40,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464971423,587811.00
06/03/2016 12:30,2,5.768,ACTIVE,217.58,358.88,59.938,1464971404,"201051344001025","219011344069620",26.94,48.80,0,337.24,420.80,157.1,149.7,0.712,433926.5,433926.5,38091,0,0,0,L,1122011218,0,124.49,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464971423,587812.00
06/03/2016 12:30,2,6.021,ACTIVE,220.06,366.70,59.970,1464971404,"201051344000458","219011344069620",27.08,43.60,0,341.45,424.41,164.9,157.3,0.791,430902.2,430902.2,33502,0,0,0,L,1122011218,0,125.40,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464971424,587813.00
06/03/2016 12:30,2,6.143,ACTIVE,220.52,366.70,59.965,1464971404,"201051344000853","219011344069620",27.33,41.00,0,341.45,425.91,170.0,162.2,0.804,429580.2,429580.2,33105,0,0,0,L,1122011218,0,125.85,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464971425,587814.00
06/03/2016 12:30,2,5.693,ACTIVE,216.67,359.78,59.970,1464971404,"201051344000685","219011344069620",26.52,44.50,0,335.44,419.00,152.9,145.7,0.747,435341.3,435341.3,37932,0,0,0,L,1122011218,0,124.94,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464971426,587815.00
06/03/2016 12:30,2,5.646,ACTIVE,217.35,360.08,59.959,1464971404,"201051344000917","219011344069620",26.84,43.60,0,337.24,419.90,153.5,146.2,0.725,432178.0,432178.0,37933,0,0,0,L,1122011218,0,124.49,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464971427,587816.00
06/03/2016 12:30,2,5.666,ACTIVE,216.67,358.88,59.949,1464971404,"201051344001145","219011344069620",26.46,43.00,0,335.14,419.00,151.8,144.6,0.707,437376.4,437376.4,37788,0,0,0,L,1122011218,0,124.49,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464971428,587817.00
06/03/2016 12:30,2,5.785,ACTIVE,217.80,360.99,59.965,1464971404,"201051344000651","219011344069620",26.48,45.50,0,338.74,419.90,155.1,147.8,0.712,429769.9,429769.9,38144,0,0,0,L,1122011218,0,125.40,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464971429,587818.00
06/03/2016 12:30,2,5.311,ACTIVE,215.09,354.97,59.959,1464971404,"274151322000088","219011344069620",24.47,55.80,0,336.34,394.35,131.7,125.2,0.499,673278.9,673278.9,26657,0,0,0,L,1151911521,0,123.59,123.81,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464971430,587819.00
06/03/2016 12:30,2,3.559,ACTIVE,215.77,394.35,59.959,1464971404,"274151322000068","219011344069620",36.52,56.80,0,371.81,444.54,131.7,125.2,0.495,568065.5,568065.5,28191,0,0,0,L,1151911521,0,123.59,124.49,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464971431,587820.00
06/03/2016 12:30,2,5.885,ACTIVE,217.35,360.08,59.975,1464971404,"201051344001135","219011344069620",26.70,45.80,0,336.64,419.60,159.1,151.7,0.738,425818.0,425818.0,38078,0,0,0,L,1122011218,0,124.72,123.59,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464971432,587821.00
06/03/2016 12:30,2,6.035,ACTIVE,218.48,362.79,59.996,1464971404,"201051344000594","219011344069620",27.08,51.50,0,338.14,422.00,165.5,157.8,0.765,434772.1,434772.1,33543,0,0,0,L,1122011218,0,124.49,124.27,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464971433,587822.00
06/03/2016 12:30,2,6.023,ACTIVE,217.80,359.78,59.970,1464971404,"201051344001203","219011344069620",26.88,47.30,0,338.44,421.10,163.9,156.3,0.760,432850.0,432850.0,38114,0,0,0,L,1122011218,0,125.40,123.59,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464971434,587823.00
06/03/2016 12:30,2,5.432,ACTIVE,215.09,349.26,59.965,1464971404,"274151322000054","219011344069620",24.81,57.30,0,336.04,395.55,136.4,129.7,0.513,687688.4,687688.4,26684,0,0,0,L,1151911521,0,123.14,123.81,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464971435,587824.00
06/03/2016 12:30,2,6.340,ACTIVE,219.39,364.59,59.965,1464971404,"201051344000867","219011344069620",26.98,45.00,0,340.55,421.70,173.2,165.2,0.795,422249.4,422249.4,33549,0,0,0,L,1122011218,0,125.17,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464971435,587825.00
06/03/2016 12:30,2,5.889,ACTIVE,217.58,362.19,59.954,1464971404,"201051344001093","219011344069620",27.21,45.00,0,337.24,421.10,162.3,154.7,0.747,431348.2,431348.2,37985,0,0,0,L,1122011218,0,124.94,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464971437,587826.00
06/03/2016 12:30,2,7.035,ACTIVE,220.52,367.90,59.959,1464971404,"201051344000900","219011344069620",27.37,38.60,0,339.34,426.21,195.0,186.3,0.875,437944.7,437944.7,32942,0,0,0,L,1122011218,0,125.62,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464971438,587827.00
06/03/2016 12:30,2,6.865,ACTIVE,220.74,367.30,59.965,1464971404,"201051344000648","219011344069620",27.10,42.30,0,340.25,421.10,188.3,179.9,0.875,429703.8,429703.8,33230,0,0,0,L,1122011218,0,125.17,125.62,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464971440,587828.00
06/03/2016 12:30,2,7.090,ACTIVE,220.74,368.20,59.933,1464971404,"201051344000569","219011344069620",27.45,41.00,0,339.95,422.90,197.1,188.3,0.919,439043.8,439043.8,32866,0,0,0,L,1122011218,0,124.94,125.62,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464971441,587829.00
06/03/2016 12:30,2,7.025,ACTIVE,220.97,368.80,59.965,1464971404,"201051344000983","219011344069620",27.49,42.50,0,339.95,425.01,195.7,186.9,0.924,430572.9,430572.9,33347,0,0,0,L,1122011218,0,125.85,125.40,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464971441,587830.00
06/03/2016 12:30,2,7.047,ACTIVE,221.19,368.80,59.970,1464971404,"201051344001158","219011344069620",26.40,46.60,0,340.55,421.40,188.3,179.8,0.857,424830.4,424830.4,33608,0,0,0,L,1122011218,0,125.62,125.17,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464971442,587831.00
06/03/2016 12:30,2,7.051,ACTIVE,221.19,368.20,59.970,1464971404,"201051344000576","219011344069620",27.27,40.20,0,340.55,425.91,194.7,186.0,0.897,431857.1,431857.1,33016,0,0,0,L,1122011218,0,125.85,125.40,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464971443,587832.00
06/03/2016 12:30,2,5.809,ACTIVE,215.54,367.60,59.959,1464971404,"274151322000087","219011344069620",24.65,64.00,0,332.73,395.85,145.2,138.2,0.539,661188.8,661188.8,26784,0,0,0,L,1151911521,0,123.81,124.27,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464971444,587833.00
06/03/2016 12:45,2,8.379,ACTIVE,221.87,374.21,59.975,1464972303,"201051344000645","219011344069620",26.76,43.00,0,340.55,427.41,227.0,217.2,1.016,431447.5,431447.5,33151,0,0,0,L,1122011218,0,126.07,125.85,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464972304,587834.00
06/03/2016 12:45,2,7.752,ACTIVE,216.00,373.01,59.970,1464972303,"274151322000085","219011344069620",24.09,57.70,0,336.64,395.25,189.2,180.7,0.725,689473.3,689473.3,26695,0,0,0,L,1151911521,0,123.81,124.27,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464972305,587835.00
06/03/2016 12:45,2,8.518,ACTIVE,220.52,371.21,59.954,1464972303,"201051344000633","219011344069620",26.18,49.30,0,339.04,422.90,225.8,216.0,1.065,422588.7,422588.7,33634,0,0,0,L,1122011218,0,125.62,125.40,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464972306,587836.00
06/03/2016 12:45,2,8.490,ACTIVE,222.10,373.91,59.949,1464972303,"201051344000469","219011344069620",26.58,40.00,0,339.65,429.22,228.6,218.7,1.052,423983.5,423983.5,33567,0,0,0,L,1122011218,0,125.62,126.30,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464972307,587837.00
06/03/2016 12:45,2,8.404,ACTIVE,218.26,368.80,59.949,1464972303,"201051344000646","219011344069620",26.06,49.50,0,334.84,422.30,221.6,212.0,1.043,427351.5,427351.5,38114,0,0,0,L,1122011218,0,125.40,124.04,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464972308,587838.00
06/03/2016 12:45,2,7.977,ACTIVE,215.77,384.13,59.954,1464972303,"274151322000052","219011344069620",25.92,63.70,0,335.14,399.16,209.3,200.1,0.813,703008.8,703008.8,26925,0,0,0,L,1151911521,0,123.14,124.49,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464972309,587839.00
06/03/2016 12:45,2,8.479,ACTIVE,219.61,368.50,59.944,1464972303,"201051344000585","219011344069620",26.22,48.80,0,336.94,422.60,224.9,215.1,1.043,434318.7,434318.7,38120,0,0,0,L,1122011218,0,125.40,124.94,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464972310,587840.00
06/03/2016 12:45,2,8.342,ACTIVE,217.80,365.19,59.996,1464972303,"201051344001230","219011344069620",26.46,47.80,0,334.24,418.09,223.5,213.8,1.039,430950.3,430950.3,37923,0,0,0,L,1122011218,0,125.17,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464972311,587841.00
06/03/2016 12:45,2,8.426,ACTIVE,219.61,369.40,59.965,1464972303,"201051344000582","219011344069620",26.06,45.00,0,336.34,423.20,222.4,212.8,1.012,424347.3,424347.3,38081,0,0,0,L,1122011218,0,125.62,124.72,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464972312,587842.00
06/03/2016 12:45,2,8.463,ACTIVE,218.48,368.50,59.938,1464972303,"201051344000955","219011344069620",25.86,48.50,0,336.34,419.60,221.7,212.1,1.047,436774.0,436774.0,38020,0,0,0,L,1122011218,0,124.94,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464972313,587843.00
06/03/2016 12:45,2,5.344,ACTIVE,215.77,420.50,59.959,1464972303,"274151322000094","219011344069620",36.68,59.30,0,375.41,445.75,198.6,189.7,0.778,568288.4,568288.4,27984,0,0,0,L,1151911521,0,123.14,124.72,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464972313,587844.00
06/03/2016 12:45,2,8.457,ACTIVE,222.10,374.21,59.954,1464972303,"201051344000579","219011344069620",26.36,50.40,0,341.15,427.11,225.5,215.8,1.056,438044.2,438044.2,13634,0,0,0,L,1122011218,0,126.07,125.85,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464972314,587845.00
06/03/2016 12:45,2,8.383,ACTIVE,217.80,366.70,59.965,1464972303,"201051344000890","219011344069620",26.18,50.60,0,335.44,421.40,222.1,212.4,1.012,433943.4,433943.4,38038,0,0,0,L,1122011218,0,125.17,123.36,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464972315,587846.00
06/03/2016 12:45,2,8.348,ACTIVE,219.16,368.80,59.970,1464972303,"201051344000438","219011344069620",26.22,48.50,0,336.94,422.30,221.4,211.7,1.034,435948.5,435948.5,38040,0,0,0,L,1122011218,0,125.85,124.27,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464972316,587847.00
06/03/2016 12:45,2,8.289,ACTIVE,218.26,368.80,59.959,1464972303,"201051344000417","219011344069620",25.96,51.00,0,336.34,419.60,217.9,208.4,1.030,428384.0,428384.0,38203,0,0,0,L,1122011218,0,124.94,124.04,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464972317,587848.00
