ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/03/2016 12:45,2,7.965,ACTIVE,215.32,360.08,59.954,1464972303,"274151322000083","219011344069620",25.86,64.00,0,336.34,399.16,208.4,199.2,0.822,696674.5,696674.5,26995,0,0,0,L,1151911521,0,122.91,124.27,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464972318,587849.00
06/03/2016 12:45,2,8.461,ACTIVE,216.45,379.02,59.991,1464972303,"274151322000076","219011344069620",26.20,63.00,0,334.84,401.86,224.6,214.8,0.902,741929.9,741929.9,26996,0,0,0,L,1151911521,0,123.81,124.72,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464972319,587850.00
06/03/2016 12:45,2,8.510,ACTIVE,220.52,370.30,59.949,1464972303,"201051344000868","219011344069620",26.54,41.80,0,340.25,425.31,228.6,218.7,1.047,423075.7,423075.7,33286,0,0,0,L,1122011218,0,125.17,125.62,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464972320,587851.00
06/03/2016 12:45,2,8.367,ACTIVE,215.77,358.88,59.991,1464972303,"274151322000095","219011344069620",26.34,65.00,0,335.14,403.07,223.1,213.4,0.826,734290.8,734290.8,26914,0,0,0,L,1151911521,0,123.81,124.27,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464972321,587852.00
06/03/2016 12:45,2,8.570,ACTIVE,222.10,374.81,59.954,1464972303,"201051344000988","219011344069620",26.00,45.30,0,340.55,428.61,225.8,216.0,1.039,420129.3,420129.3,33582,0,0,0,L,1122011218,0,126.07,126.30,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464972322,587853.00
06/03/2016 12:45,2,8.518,ACTIVE,219.61,369.70,59.981,1464972303,"201051344001025","219011344069620",26.22,50.20,0,336.94,423.20,226.1,216.3,1.008,433979.7,433979.7,38092,0,0,0,L,1122011218,0,125.40,124.72,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464972323,587854.00
06/03/2016 12:45,2,8.506,ACTIVE,222.10,372.71,59.959,1464972303,"201051344000458","219011344069620",26.48,44.80,0,341.45,427.71,228.1,218.2,1.069,430956.3,430956.3,33503,0,0,0,L,1122011218,0,126.30,126.07,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464972324,587855.00
06/03/2016 12:45,2,8.398,ACTIVE,222.55,375.71,59.954,1464972303,"201051344000853","219011344069620",27.12,41.80,0,342.35,428.91,230.5,220.5,1.069,429635.0,429635.0,33106,0,0,0,L,1122011218,0,126.75,126.30,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464972324,587856.00
06/03/2016 12:45,2,8.350,ACTIVE,218.03,367.60,59.991,1464972303,"201051344000685","219011344069620",26.48,46.00,0,336.04,420.80,224.1,214.4,1.078,435393.8,435393.8,37933,0,0,0,L,1122011218,0,125.62,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464972325,587857.00
06/03/2016 12:45,2,8.287,ACTIVE,219.39,370.60,59.965,1464972303,"201051344000917","219011344069620",26.72,45.50,0,336.04,422.60,224.3,214.6,1.052,432230.7,432230.7,37934,0,0,0,L,1122011218,0,125.40,124.94,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464972326,587858.00
06/03/2016 12:45,2,8.217,ACTIVE,218.26,368.80,59.975,1464972303,"201051344001145","219011344069620",26.82,44.00,0,336.04,421.40,223.1,213.4,1.030,437428.7,437428.7,37789,0,0,0,L,1122011218,0,125.17,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464972327,587859.00
06/03/2016 12:45,2,8.484,ACTIVE,220.06,370.90,59.938,1464972303,"201051344000651","219011344069620",26.02,46.80,0,338.44,422.00,223.7,213.9,1.012,429822.5,429822.5,38145,0,0,0,L,1122011218,0,126.30,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464972328,587860.00
06/03/2016 12:45,2,7.844,ACTIVE,215.54,371.51,59.991,1464972303,"274151322000088","219011344069620",24.23,58.00,0,336.34,394.95,192.3,183.7,0.729,673323.9,673323.9,26658,0,0,0,L,1151911521,0,124.04,124.27,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464972329,587861.00
06/03/2016 12:45,2,5.322,ACTIVE,216.90,408.18,59.938,1464972303,"274151322000068","219011344069620",36.62,57.70,0,371.51,444.54,197.9,189.1,0.760,568111.5,568111.5,28192,0,0,0,L,1151911521,0,124.04,124.94,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464972330,587862.00
06/03/2016 12:45,2,8.475,ACTIVE,219.39,370.60,59.917,1464972303,"201051344001135","219011344069620",25.90,47.00,0,336.34,421.70,222.2,212.6,1.016,425870.3,425870.3,38079,0,0,0,L,1122011218,0,125.62,124.49,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464972331,587863.00
06/03/2016 12:45,2,8.457,ACTIVE,219.84,370.00,59.959,1464972303,"201051344000594","219011344069620",26.50,52.50,0,337.84,425.01,226.9,217.0,1.061,434825.7,434825.7,33544,0,0,0,L,1122011218,0,125.17,124.72,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464972332,587864.00
06/03/2016 12:45,2,8.445,ACTIVE,219.84,371.51,59.928,1464972303,"201051344001203","219011344069620",26.60,48.00,0,337.24,424.41,227.5,217.7,1.052,432903.8,432903.8,38115,0,0,0,L,1122011218,0,126.30,124.49,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464972333,587865.00
06/03/2016 12:45,2,7.871,ACTIVE,215.77,356.48,59.959,1464972303,"274151322000054","219011344069620",24.35,59.00,0,335.74,396.45,194.2,185.5,0.729,687733.9,687733.9,26685,0,0,0,L,1151911521,0,123.59,124.27,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464972334,587866.00
06/03/2016 12:45,2,8.451,ACTIVE,220.97,372.11,59.970,1464972303,"201051344000867","219011344069620",26.58,47.00,0,340.55,422.90,227.3,217.5,1.034,422303.5,422303.5,33550,0,0,0,L,1122011218,0,125.85,125.17,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464972335,587867.00
06/03/2016 12:45,2,8.314,ACTIVE,219.84,370.00,59.975,1464972303,"201051344001093","219011344069620",26.76,46.20,0,338.14,424.11,225.2,215.4,1.025,431401.6,431401.6,37986,0,0,0,L,1122011218,0,125.85,124.72,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464972336,587868.00
06/03/2016 12:45,2,8.553,ACTIVE,221.64,375.71,59.965,1464972303,"201051344000900","219011344069620",27.17,39.80,0,339.65,429.22,235.3,225.2,1.030,438000.7,438000.7,32943,0,0,0,L,1122011218,0,126.07,125.62,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464972337,587869.00
06/03/2016 12:45,2,8.367,ACTIVE,221.64,374.21,59.970,1464972303,"201051344000648","219011344069620",26.58,44.00,0,340.25,426.51,225.2,215.5,1.025,429757.2,429757.2,33231,0,0,0,L,1122011218,0,125.62,126.07,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464972338,587870.00
06/03/2016 12:45,2,8.473,ACTIVE,221.87,373.61,59.991,1464972303,"201051344000569","219011344069620",26.92,42.00,0,339.34,428.01,231.0,221.0,1.052,439098.8,439098.8,32867,0,0,0,L,1122011218,0,125.62,126.30,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464972338,587871.00
06/03/2016 12:45,2,8.475,ACTIVE,222.10,372.41,59.970,1464972303,"201051344000983","219011344069620",26.82,43.60,0,339.95,427.71,230.2,220.3,1.061,430627.6,430627.6,33348,0,0,0,L,1122011218,0,126.07,125.85,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464972339,587872.00
06/03/2016 12:45,2,8.496,ACTIVE,222.32,373.61,59.965,1464972303,"201051344001158","219011344069620",25.98,48.00,0,340.85,426.21,223.6,213.8,1.016,424883.4,424883.4,33609,0,0,0,L,1122011218,0,126.07,125.85,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464972340,587873.00
06/03/2016 12:45,2,8.416,ACTIVE,222.10,373.61,60.007,1464972303,"201051344000576","219011344069620",26.88,40.80,0,340.25,428.91,229.2,219.2,1.034,431911.7,431911.7,33017,0,0,0,L,1122011218,0,126.07,125.85,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464972341,587874.00
06/03/2016 12:45,2,7.777,ACTIVE,216.00,373.31,59.996,1464972303,"274151322000087","219011344069620",24.39,67.30,0,334.54,394.95,192.1,183.5,0.716,661233.8,661233.8,26785,0,0,0,L,1151911521,0,123.81,124.49,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464972342,587875.00
06/03/2016 13:00,2,8.586,ACTIVE,221.87,373.91,59.975,1464973203,"201051344000645","219011344069620",26.32,44.80,0,340.85,421.70,228.8,218.9,1.021,431502.3,431502.3,33152,0,0,0,L,1122011218,0,126.30,126.07,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464973204,587876.00
06/03/2016 13:00,2,7.971,ACTIVE,216.00,355.28,59.959,1464973203,"274151322000085","219011344069620",23.54,60.00,0,336.64,394.35,189.8,181.3,0.734,689518.7,689518.7,26696,0,0,0,L,1151911521,0,124.49,124.04,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464973205,587877.00
06/03/2016 13:00,2,8.459,ACTIVE,220.52,371.21,60.002,1464973203,"201051344000633","219011344069620",26.48,50.60,0,339.34,421.70,226.8,217.0,1.052,422642.9,422642.9,33635,0,0,0,L,1122011218,0,125.62,125.62,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464973206,587878.00
06/03/2016 13:00,2,8.666,ACTIVE,222.55,374.81,59.975,1464973203,"201051344000469","219011344069620",26.34,41.00,0,339.95,426.51,231.1,221.1,1.069,424038.7,424038.7,33568,0,0,0,L,1122011218,0,125.85,126.53,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464973207,587879.00
06/03/2016 13:00,2,8.521,ACTIVE,218.93,370.00,59.975,1464973203,"201051344000646","219011344069620",25.94,50.40,0,334.84,421.10,223.8,214.1,1.039,427404.9,427404.9,38115,0,0,0,L,1122011218,0,125.40,124.49,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464973208,587880.00
06/03/2016 13:00,2,8.078,ACTIVE,216.00,354.37,60.007,1464973203,"274151322000052","219011344069620",25.80,63.30,0,334.54,399.76,211.2,201.9,0.835,703059.4,703059.4,26926,0,0,0,L,1151911521,0,123.59,124.49,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464973209,587881.00
06/03/2016 13:00,2,8.613,ACTIVE,220.29,369.70,59.975,1464973203,"201051344000585","219011344069620",26.14,49.50,0,341.15,421.10,228.0,218.1,1.052,434372.9,434372.9,38121,0,0,0,L,1122011218,0,125.40,125.40,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464973210,587882.00
06/03/2016 13:00,2,8.361,ACTIVE,218.26,370.30,59.975,1464973203,"201051344001230","219011344069620",26.76,48.50,0,334.54,416.89,226.4,216.6,1.039,431004.2,431004.2,37924,0,0,0,L,1122011218,0,124.94,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464973211,587883.00
06/03/2016 13:00,2,8.412,ACTIVE,220.29,371.21,59.954,1464973203,"201051344000582","219011344069620",26.30,46.40,0,340.55,422.30,224.2,214.4,1.003,424400.8,424400.8,38082,0,0,0,L,1122011218,0,125.85,125.40,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464973212,587884.00
06/03/2016 13:00,2,8.471,ACTIVE,218.93,369.40,59.954,1464973203,"201051344000955","219011344069620",26.10,49.50,0,336.34,420.80,223.9,214.2,1.056,436827.5,436827.5,38021,0,0,0,L,1122011218,0,124.94,124.49,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464973213,587885.00
06/03/2016 13:00,2,5.383,ACTIVE,216.00,413.29,59.981,1464973203,"274151322000094","219011344069620",36.82,59.30,0,372.71,444.24,200.7,191.8,0.782,568336.0,568336.0,27985,0,0,0,L,1151911521,0,123.59,124.72,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464973214,587886.00
06/03/2016 13:00,2,8.549,ACTIVE,222.32,374.21,59.938,1464973203,"201051344000579","219011344069620",26.18,50.80,0,341.15,425.01,226.8,217.0,1.056,438098.5,438098.5,13635,0,0,0,L,1122011218,0,126.07,125.85,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464973214,587887.00
06/03/2016 13:00,2,8.430,ACTIVE,218.71,368.20,59.975,1464973203,"201051344000890","219011344069620",26.36,52.30,0,335.44,420.20,225.1,215.3,1.021,433997.0,433997.0,38039,0,0,0,L,1122011218,0,125.40,123.81,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464973215,587888.00
06/03/2016 13:00,2,8.441,ACTIVE,219.61,370.00,59.986,1464973203,"201051344000438","219011344069620",26.20,48.80,0,341.45,422.00,224.0,214.3,1.047,436001.9,436001.9,38041,0,0,0,L,1122011218,0,125.85,124.94,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464973216,587889.00
06/03/2016 13:00,2,8.387,ACTIVE,218.93,369.10,60.007,1464973203,"201051344000417","219011344069620",25.96,51.80,0,336.04,419.60,220.5,210.9,1.030,428436.5,428436.5,38204,0,0,0,L,1122011218,0,125.17,124.49,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464973217,587890.00
06/03/2016 13:00,2,8.031,ACTIVE,215.54,379.62,59.944,1464973203,"274151322000083","219011344069620",25.82,66.00,0,335.74,398.86,210.0,200.8,0.844,696724.8,696724.8,26996,0,0,0,L,1151911521,0,123.59,124.27,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464973218,587891.00
06/03/2016 13:00,2,8.447,ACTIVE,216.67,380.82,59.975,1464973203,"274151322000076","219011344069620",26.52,64.30,0,334.84,402.16,226.7,216.9,0.897,741984.2,741984.2,26997,0,0,0,L,1151911521,0,123.81,124.72,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464973219,587892.00
06/03/2016 13:00,2,8.521,ACTIVE,220.29,370.30,60.007,1464973203,"201051344000868","219011344069620",26.90,41.80,0,339.95,423.50,232.1,222.1,1.047,423130.9,423130.9,33287,0,0,0,L,1122011218,0,125.17,125.62,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464973220,587893.00
06/03/2016 13:00,2,8.377,ACTIVE,215.77,376.01,59.965,1464973203,"274151322000095","219011344069620",26.56,65.30,0,335.74,402.46,225.2,215.4,0.875,734344.6,734344.6,26915,0,0,0,L,1151911521,0,124.27,124.04,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464973221,587894.00
06/03/2016 13:00,2,8.633,ACTIVE,222.32,373.91,60.007,1464973203,"201051344000988","219011344069620",26.06,46.20,0,339.95,425.61,227.7,217.8,1.052,420183.7,420183.7,33583,0,0,0,L,1122011218,0,125.85,126.30,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464973222,587895.00
06/03/2016 13:00,2,8.527,ACTIVE,220.06,370.30,59.965,1464973203,"201051344001025","219011344069620",26.56,50.80,0,340.85,422.00,229.5,219.6,1.016,434034.1,434034.1,38093,0,0,0,L,1122011218,0,125.40,125.17,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464973223,587896.00
06/03/2016 13:00,2,8.508,ACTIVE,222.32,373.61,60.007,1464973203,"201051344000458","219011344069620",26.68,45.80,0,340.55,425.01,229.9,220.0,1.078,431011.2,431011.2,33504,0,0,0,L,1122011218,0,126.30,126.07,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464973224,587897.00
06/03/2016 13:00,2,8.504,ACTIVE,222.55,374.81,60.007,1464973203,"201051344000853","219011344069620",27.08,43.40,0,342.95,427.41,233.1,223.0,1.069,429690.7,429690.7,33107,0,0,0,L,1122011218,0,126.53,126.07,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464973225,587898.00
06/03/2016 13:00,2,8.416,ACTIVE,218.48,370.00,59.938,1464973203,"201051344000685","219011344069620",26.62,46.40,0,335.44,420.80,226.9,217.1,1.100,435447.9,435447.9,37934,0,0,0,L,1122011218,0,125.62,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464973226,587899.00
06/03/2016 13:00,2,8.422,ACTIVE,219.61,371.51,59.975,1464973203,"201051344000917","219011344069620",26.64,45.50,0,341.15,422.00,227.1,217.3,1.083,432284.7,432284.7,37935,0,0,0,L,1122011218,0,125.40,124.94,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464973227,587900.00
06/03/2016 13:00,2,8.402,ACTIVE,218.71,368.80,59.938,1464973203,"201051344001145","219011344069620",26.60,45.00,0,336.64,421.10,226.3,216.5,1.043,437482.8,437482.8,37790,0,0,0,L,1122011218,0,125.17,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464973228,587901.00
06/03/2016 13:00,2,8.531,ACTIVE,220.52,374.21,59.975,1464973203,"201051344000651","219011344069620",26.18,47.80,0,340.25,421.40,226.1,216.3,1.012,429876.3,429876.3,38146,0,0,0,L,1122011218,0,126.30,124.72,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464973229,587902.00
06/03/2016 13:00,2,7.896,ACTIVE,215.77,370.90,59.970,1464973203,"274151322000088","219011344069620",24.29,58.30,0,334.84,394.95,194.1,185.4,0.734,673370.1,673370.1,26659,0,0,0,L,1151911521,0,124.27,124.27,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464973230,587903.00
06/03/2016 13:00,2,5.404,ACTIVE,216.67,409.68,59.970,1464973203,"274151322000068","219011344069620",36.64,59.80,0,370.00,443.94,200.4,191.5,0.765,568159.0,568159.0,28193,0,0,0,L,1151911521,0,124.27,124.72,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464973231,587904.00
06/03/2016 13:00,2,8.416,ACTIVE,219.84,369.70,59.975,1464973203,"201051344001135","219011344069620",26.36,47.50,0,342.05,420.80,224.6,214.9,1.030,425923.8,425923.8,38080,0,0,0,L,1122011218,0,125.62,124.72,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464973232,587905.00
06/03/2016 13:00,2,8.535,ACTIVE,219.84,370.90,59.981,1464973203,"201051344000594","219011344069620",26.46,54.00,0,340.55,422.90,228.7,218.8,1.039,434880.3,434880.3,33545,0,0,0,L,1122011218,0,125.17,124.94,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464973232,587906.00
06/03/2016 13:00,2,8.582,ACTIVE,220.06,371.21,59.981,1464973203,"201051344001203","219011344069620",26.52,48.80,0,341.75,422.30,230.4,220.5,1.061,432958.5,432958.5,38116,0,0,0,L,1122011218,0,126.30,124.72,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464973234,587907.00
06/03/2016 13:00,2,8.006,ACTIVE,215.77,362.79,59.965,1464973203,"274151322000054","219011344069620",24.19,61.00,0,335.74,396.15,196.1,187.3,0.747,687780.6,687780.6,26686,0,0,0,L,1151911521,0,124.04,124.04,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464973234,587908.00
06/03/2016 13:00,2,8.605,ACTIVE,220.74,372.41,59.959,1464973203,"201051344000867","219011344069620",26.40,47.50,0,340.85,422.00,230.1,220.2,1.021,422358.3,422358.3,33551,0,0,0,L,1122011218,0,125.85,125.17,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464973235,587909.00
06/03/2016 13:00,2,8.363,ACTIVE,220.06,370.60,59.981,1464973203,"201051344001093","219011344069620",27.00,46.40,0,341.15,422.30,228.7,218.8,1.012,431455.9,431455.9,37987,0,0,0,L,1122011218,0,125.85,124.94,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464973236,587910.00
06/03/2016 13:00,2,8.689,ACTIVE,221.64,373.91,59.991,1464973203,"201051344000900","219011344069620",27.04,40.80,0,338.74,423.81,238.1,227.9,1.061,438057.4,438057.4,32944,0,0,0,L,1122011218,0,126.07,125.85,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464973237,587911.00
06/03/2016 13:00,2,8.604,ACTIVE,221.64,373.31,59.986,1464973203,"201051344000648","219011344069620",25.94,44.80,0,340.55,422.00,226.0,216.2,1.025,429811.4,429811.4,33232,0,0,0,L,1122011218,0,125.62,126.07,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464973238,587912.00
06/03/2016 13:00,2,8.436,ACTIVE,222.10,374.81,59.991,1464973203,"201051344000569","219011344069620",27.27,41.80,0,339.34,423.50,233.1,223.1,1.065,439154.5,439154.5,32868,0,0,0,L,1122011218,0,125.62,126.30,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464973239,587913.00
06/03/2016 13:00,2,8.609,ACTIVE,222.10,374.21,59.970,1464973203,"201051344000983","219011344069620",26.66,43.80,0,338.74,423.20,232.5,222.5,1.069,430683.1,430683.1,33349,0,0,0,L,1122011218,0,126.07,125.85,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464973240,587914.00
06/03/2016 13:00,2,8.562,ACTIVE,222.10,373.31,59.959,1464973203,"201051344001158","219011344069620",25.98,48.80,0,340.25,420.50,225.2,215.5,1.030,424937.2,424937.2,33610,0,0,0,L,1122011218,0,125.85,125.85,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464973241,587915.00
06/03/2016 13:00,2,8.551,ACTIVE,222.10,375.11,59.975,1464973203,"201051344000576","219011344069620",26.80,42.30,0,339.95,426.51,232.0,222.0,1.052,431967.0,431967.0,33018,0,0,0,L,1122011218,0,126.07,125.85,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464973242,587916.00
06/03/2016 13:00,2,7.832,ACTIVE,216.00,369.10,59.970,1464973203,"274151322000087","219011344069620",24.43,69.00,0,336.64,394.05,193.6,184.9,0.729,661279.9,661279.9,26786,0,0,0,L,1151911521,0,124.04,124.49,0000,58,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464973243,587917.00
06/03/2016 13:15,2,8.576,ACTIVE,222.10,372.71,59.949,1464974104,"201051344000645","219011344069620",26.26,46.40,0,340.85,424.71,228.0,218.1,1.025,431557.3,431557.3,33153,0,0,0,L,1122011218,0,126.53,126.07,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464974105,587918.00
06/03/2016 13:15,2,7.943,ACTIVE,216.22,368.50,59.986,1464974104,"274151322000085","219011344069620",23.85,60.30,0,336.04,393.75,191.6,183.0,0.729,689564.5,689564.5,26697,0,0,0,L,1151911521,0,124.27,124.49,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464974106,587919.00
06/03/2016 13:15,2,8.652,ACTIVE,220.74,373.61,59.981,1464974104,"201051344000633","219011344069620",26.06,52.00,0,339.65,422.00,228.2,218.4,1.069,422697.5,422697.5,33636,0,0,0,L,1122011218,0,125.62,125.62,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464974107,587920.00
06/03/2016 13:15,2,8.592,ACTIVE,222.55,375.11,59.970,1464974104,"201051344000469","219011344069620",26.28,43.00,0,340.85,426.81,228.9,219.0,1.052,424094.0,424094.0,33569,0,0,0,L,1122011218,0,125.85,126.53,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464974108,587921.00
06/03/2016 13:15,2,8.512,ACTIVE,218.93,370.90,59.965,1464974104,"201051344000646","219011344069620",26.52,50.20,0,335.14,422.30,228.5,218.6,1.056,427458.8,427458.8,38116,0,0,0,L,1122011218,0,125.40,124.27,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464974109,587922.00
06/03/2016 13:15,2,8.143,ACTIVE,216.22,378.42,59.965,1464974104,"274151322000052","219011344069620",26.24,64.00,0,333.63,399.46,216.2,206.8,0.840,703110.6,703110.6,26927,0,0,0,L,1151911521,0,123.36,124.72,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464974110,587923.00
06/03/2016 13:15,2,8.699,ACTIVE,220.29,373.91,59.975,1464974104,"201051344000585","219011344069620",26.02,50.20,0,341.45,421.40,229.3,219.4,1.078,434427.6,434427.6,38122,0,0,0,L,1122011218,0,125.40,125.40,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464974110,587924.00
06/03/2016 13:15,2,8.484,ACTIVE,218.26,370.00,59.981,1464974104,"201051344001230","219011344069620",26.58,48.80,0,334.54,416.89,228.4,218.5,1.052,431058.6,431058.6,37925,0,0,0,L,1122011218,0,125.17,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464974111,587925.00
06/03/2016 13:15,2,8.387,ACTIVE,220.29,369.70,59.970,1464974104,"201051344000582","219011344069620",26.64,47.50,0,340.55,422.90,226.2,216.5,0.999,424454.6,424454.6,38083,0,0,0,L,1122011218,0,125.85,125.17,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464974112,587926.00
06/03/2016 13:15,2,8.553,ACTIVE,218.93,369.70,59.970,1464974104,"201051344000955","219011344069620",26.56,50.00,0,335.44,420.80,230.0,220.1,1.078,436881.6,436881.6,38022,0,0,0,L,1122011218,0,124.94,124.72,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464974113,587927.00
06/03/2016 13:15,2,5.285,ACTIVE,216.00,408.18,59.965,1464974104,"274151322000094","219011344069620",37.51,60.80,0,365.19,446.35,200.9,192.0,0.778,568384.1,568384.1,27986,0,0,0,L,1151911521,0,123.59,124.94,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464974114,587928.00
06/03/2016 13:15,2,8.686,ACTIVE,222.32,374.21,59.965,1464974104,"201051344000579","219011344069620",26.06,51.80,0,340.85,425.61,229.1,219.2,1.065,438153.1,438153.1,13636,0,0,0,L,1122011218,0,126.30,125.85,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464974115,587929.00
06/03/2016 13:15,2,8.496,ACTIVE,218.71,368.50,59.938,1464974104,"201051344000890","219011344069620",26.38,51.30,0,335.74,420.80,226.9,217.1,1.030,434051.0,434051.0,38040,0,0,0,L,1122011218,0,125.40,123.81,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464974116,587930.00
06/03/2016 13:15,2,8.537,ACTIVE,219.61,370.00,59.975,1464974104,"201051344000438","219011344069620",26.52,49.50,0,336.94,422.30,229.3,219.4,1.078,436056.0,436056.0,38042,0,0,0,L,1122011218,0,125.62,124.72,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464974117,587931.00
06/03/2016 13:15,2,8.502,ACTIVE,218.93,369.70,59.970,1464974104,"201051344000417","219011344069620",26.00,51.80,0,336.04,419.90,223.7,214.0,1.052,428489.6,428489.6,38205,0,0,0,L,1122011218,0,124.94,124.49,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464974118,587932.00
06/03/2016 13:15,2,8.117,ACTIVE,215.54,383.23,59.959,1464974104,"274151322000083","219011344069620",26.06,65.30,0,334.24,399.46,214.2,204.9,0.840,696775.6,696775.6,26997,0,0,0,L,1151911521,0,123.36,124.27,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464974119,587933.00
06/03/2016 13:15,2,8.580,ACTIVE,217.13,368.20,59.986,1464974104,"274151322000076","219011344069620",26.62,63.70,0,335.14,402.77,231.3,221.3,0.906,742039.0,742039.0,26998,0,0,0,L,1151911521,0,124.27,124.94,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464974119,587934.00
06/03/2016 13:15,2,8.676,ALERT,220.74,371.81,59.970,1464974104,"201051344000868","219011344069620",26.16,44.30,0,306.58,423.50,229.7,219.8,1.052,423186.1,423186.1,33288,0,0,0,L,1122011218,0,125.40,125.85,0002,41,0,0,0,0,0,0,1,1058,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464974121,587935.00
06/03/2016 13:15,2,8.539,ACTIVE,215.77,385.33,59.975,1464974104,"274151322000095","219011344069620",26.42,67.30,0,334.24,402.77,228.3,218.4,0.857,734398.9,734398.9,26916,0,0,0,L,1151911521,0,124.04,124.27,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464974122,587936.00
06/03/2016 13:15,2,8.756,ACTIVE,222.32,373.91,59.975,1464974104,"201051344000988","219011344069620",25.54,47.50,0,340.55,426.51,226.4,216.6,1.039,420238.1,420238.1,33584,0,0,0,L,1122011218,0,126.07,126.30,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464974123,587937.00
06/03/2016 13:15,2,8.756,ACTIVE,220.29,370.90,59.970,1464974104,"201051344001025","219011344069620",25.84,50.80,0,341.45,422.30,229.2,219.2,1.043,434089.0,434089.0,38094,0,0,0,L,1122011218,0,125.62,125.17,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464974124,587938.00
06/03/2016 13:15,2,8.588,ALERT,222.32,374.21,59.970,1464974104,"201051344000458","219011344069620",26.32,47.00,0,299.07,425.91,228.9,219.0,1.087,431066.0,431066.0,33505,0,0,0,L,1122011218,0,126.30,126.30,0002,43,0,0,0,0,0,0,1,1053,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464974126,587939.00
06/03/2016 13:15,2,8.738,ACTIVE,222.77,374.51,59.996,1464974104,"201051344000853","219011344069620",26.02,43.80,0,342.35,427.71,230.2,220.2,1.061,429746.4,429746.4,33108,0,0,0,L,1122011218,0,126.75,126.30,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464974127,587940.00
06/03/2016 13:15,2,8.598,ACTIVE,218.71,369.40,59.970,1464974104,"201051344000685","219011344069620",26.54,46.40,0,334.24,421.10,231.0,221.1,1.109,435502.8,435502.8,37935,0,0,0,L,1122011218,0,125.85,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464974128,587941.00
06/03/2016 13:15,2,8.496,ACTIVE,220.06,370.30,59.970,1464974104,"201051344000917","219011344069620",26.58,46.80,0,341.45,422.00,228.8,218.9,1.069,432339.3,432339.3,37936,0,0,0,L,1122011218,0,125.62,125.17,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464974128,587942.00
06/03/2016 13:15,2,8.543,ACTIVE,218.93,369.70,60.002,1464974104,"201051344001145","219011344069620",26.54,45.00,0,336.34,421.70,229.7,219.7,1.056,437537.4,437537.4,37791,0,0,0,L,1122011218,0,125.40,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464974129,587943.00
06/03/2016 13:15,2,8.689,ACTIVE,220.74,374.21,59.996,1464974104,"201051344000651","219011344069620",25.84,48.80,0,340.85,422.00,227.4,217.6,1.021,429930.6,429930.6,38147,0,0,0,L,1122011218,0,126.53,124.72,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464974130,587944.00
06/03/2016 13:15,2,7.943,ACTIVE,216.00,373.91,59.959,1464974104,"274151322000088","219011344069620",24.43,58.50,0,335.44,394.95,196.3,187.6,0.742,673416.9,673416.9,26660,0,0,0,L,1151911521,0,124.49,124.49,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464974131,587945.00
06/03/2016 13:15,2,5.361,ACTIVE,217.13,406.07,59.975,1464974104,"274151322000068","219011344069620",37.27,58.80,0,374.21,446.95,201.9,193.0,0.773,568207.1,568207.1,28194,0,0,0,L,1151911521,0,124.49,124.94,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464974132,587946.00
06/03/2016 13:15,2,8.643,ACTIVE,220.06,369.70,59.975,1464974104,"201051344001135","219011344069620",25.94,49.50,0,338.14,421.10,226.9,217.1,1.025,425977.8,425977.8,38081,0,0,0,L,1122011218,0,125.85,124.94,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464974133,587947.00
06/03/2016 13:15,2,8.629,ACTIVE,220.06,370.60,59.965,1464974104,"201051344000594","219011344069620",26.44,55.00,0,340.85,423.50,231.0,221.0,1.061,434935.4,434935.4,33546,0,0,0,L,1122011218,0,125.17,124.94,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464974134,587948.00
06/03/2016 13:15,2,8.596,ACTIVE,220.29,371.81,59.975,1464974104,"201051344001203","219011344069620",26.44,50.20,0,341.45,423.20,230.1,220.2,1.074,433013.6,433013.6,38117,0,0,0,L,1122011218,0,126.30,124.72,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464974135,587949.00
06/03/2016 13:15,2,8.066,ACTIVE,216.22,367.00,59.970,1464974104,"274151322000054","219011344069620",24.09,60.50,0,335.44,395.85,196.8,188.0,0.760,687827.6,687827.6,26687,0,0,0,L,1151911521,0,124.04,124.49,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464974136,587950.00
06/03/2016 13:15,2,8.799,ACTIVE,220.97,371.51,59.991,1464974104,"201051344000867","219011344069620",25.68,50.00,0,340.25,422.00,228.9,219.0,1.034,422413.4,422413.4,33552,0,0,0,L,1122011218,0,125.85,125.40,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464974136,587951.00
06/03/2016 13:15,2,8.424,ACTIVE,220.29,373.01,59.965,1464974104,"201051344001093","219011344069620",26.64,47.30,0,341.45,422.30,227.3,217.5,1.030,431510.4,431510.4,37988,0,0,0,L,1122011218,0,126.07,124.94,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464974137,587952.00
06/03/2016 13:15,2,8.764,ACTIVE,222.10,375.41,59.981,1464974104,"201051344000900","219011344069620",26.52,42.30,0,338.74,427.41,235.4,225.3,1.047,438114.3,438114.3,32945,0,0,0,L,1122011218,0,126.53,126.07,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464974138,587953.00
06/03/2016 13:15,2,8.535,ACTIVE,222.10,374.21,59.986,1464974104,"201051344000648","219011344069620",26.20,46.80,0,340.85,425.31,226.7,216.9,1.030,429865.8,429865.8,33233,0,0,0,L,1122011218,0,125.85,126.30,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464974139,587954.00
06/03/2016 13:15,2,8.613,ACTIVE,222.32,374.51,59.970,1464974104,"201051344000569","219011344069620",26.38,44.00,0,339.95,426.51,229.9,220.0,1.061,439210.2,439210.2,32869,0,0,0,L,1122011218,0,125.85,126.53,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464974140,587955.00
06/03/2016 13:15,2,8.619,ACTIVE,222.55,373.61,59.949,1464974104,"201051344000983","219011344069620",26.34,46.00,0,339.95,426.21,229.8,219.9,1.052,430738.6,430738.6,33350,0,0,0,L,1122011218,0,126.53,126.07,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464974141,587956.00
06/03/2016 13:15,2,8.639,ACTIVE,222.55,372.11,60.023,1464974104,"201051344001158","219011344069620",25.68,50.00,0,339.95,423.81,224.5,214.7,1.025,424991.0,424991.0,33611,0,0,0,L,1122011218,0,126.30,125.85,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464974142,587957.00
06/03/2016 13:15,2,8.512,ACTIVE,222.32,375.11,59.970,1464974104,"201051344000576","219011344069620",26.56,43.60,0,340.55,427.71,228.8,218.9,1.039,432022.3,432022.3,33019,0,0,0,L,1122011218,0,126.30,125.85,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464974143,587958.00
06/03/2016 13:15,2,7.914,ACTIVE,216.00,351.07,59.954,1464974104,"274151322000087","219011344069620",24.27,70.00,0,336.04,394.05,194.8,186.0,0.729,661326.3,661326.3,26787,0,0,0,L,1151911521,0,123.81,124.72,0000,58,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464974144,587959.00
06/03/2016 13:30,2,8.646,ACTIVE,221.87,373.91,59.991,1464975004,"201051344000645","219011344069620",26.48,45.50,0,341.15,425.61,231.7,221.7,1.043,431611.5,431611.5,33154,0,0,0,L,1122011218,0,126.07,126.07,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464975005,587960.00
06/03/2016 13:30,2,8.033,ACTIVE,215.77,377.52,59.986,1464975004,"274151322000085","219011344069620",23.68,60.00,0,336.64,394.35,192.5,183.9,0.738,689609.5,689609.5,26698,0,0,0,L,1151911521,0,124.27,124.27,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464975006,587961.00
06/03/2016 13:30,2,8.598,ACTIVE,220.74,374.21,59.949,1464975004,"201051344000633","219011344069620",26.44,51.80,0,339.04,422.00,230.4,220.4,1.083,422751.2,422751.2,33637,0,0,0,L,1122011218,0,125.62,125.85,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464975007,587962.00
06/03/2016 13:30,2,8.686,ACTIVE,222.55,374.81,59.965,1464975004,"201051344000469","219011344069620",26.52,42.80,0,339.65,428.01,233.0,222.9,1.078,424148.5,424148.5,33570,0,0,0,L,1122011218,0,125.85,126.53,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464975008,587963.00
06/03/2016 13:30,2,8.523,ACTIVE,218.93,370.00,59.991,1464975004,"201051344000646","219011344069620",26.26,49.50,0,334.84,422.90,226.5,216.7,1.061,427512.1,427512.1,38117,0,0,0,L,1122011218,0,125.62,124.27,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464975009,587964.00
06/03/2016 13:30,2,8.111,ACTIVE,216.00,354.37,59.965,1464975004,"274151322000052","219011344069620",26.10,64.00,0,334.24,399.46,214.2,204.8,0.809,703161.0,703161.0,26928,0,0,0,L,1151911521,0,123.59,124.72,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464975010,587965.00
06/03/2016 13:30,2,8.758,ACTIVE,220.52,371.81,59.965,1464975004,"201051344000585","219011344069620",25.86,50.00,0,340.85,421.70,229.3,219.4,1.052,434481.2,434481.2,38123,0,0,0,L,1122011218,0,125.62,125.40,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464975011,587966.00
06/03/2016 13:30,2,8.486,ACTIVE,218.48,368.80,60.012,1464975004,"201051344001230","219011344069620",26.60,48.00,0,334.24,417.19,228.5,218.6,1.047,431112.1,431112.1,37926,0,0,0,L,1122011218,0,125.17,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464975012,587967.00
06/03/2016 13:30,2,8.516,ACTIVE,220.29,372.11,59.986,1464975004,"201051344000582","219011344069620",26.26,48.00,0,340.85,422.90,226.3,216.5,1.008,424507.6,424507.6,38084,0,0,0,L,1122011218,0,125.85,125.17,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464975013,587968.00
06/03/2016 13:30,2,8.672,ACTIVE,219.16,370.00,60.002,1464975004,"201051344000955","219011344069620",25.82,49.50,0,336.34,421.40,226.8,217.0,1.061,436935.0,436935.0,38023,0,0,0,L,1122011218,0,125.17,124.49,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464975013,587969.00
06/03/2016 13:30,2,5.455,ACTIVE,216.00,400.66,59.959,1464975004,"274151322000094","219011344069620",36.58,60.00,0,378.72,445.45,201.8,192.9,0.795,568431.3,568431.3,27987,0,0,0,L,1151911521,0,123.36,124.72,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464975014,587970.00
06/03/2016 13:30,2,8.738,ACTIVE,222.55,375.41,60.002,1464975004,"201051344000579","219011344069620",25.98,52.80,0,341.15,426.51,230.1,220.1,1.078,438206.8,438206.8,13637,0,0,0,L,1122011218,0,126.07,126.07,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464975015,587971.00
06/03/2016 13:30,2,8.648,ACTIVE,218.71,370.30,60.018,1464975004,"201051344000890","219011344069620",25.82,51.50,0,335.44,421.40,226.3,216.5,1.034,434104.1,434104.1,38041,0,0,0,L,1122011218,0,125.40,123.81,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464975016,587972.00
06/03/2016 13:30,2,8.527,ACTIVE,219.61,371.51,59.949,1464975004,"201051344000438","219011344069620",26.26,49.80,0,338.74,422.60,226.9,217.1,1.056,436109.3,436109.3,38043,0,0,0,L,1122011218,0,125.85,124.72,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464975017,587973.00
06/03/2016 13:30,2,8.395,ACTIVE,218.93,369.40,59.996,1464975004,"201051344000417","219011344069620",26.16,51.50,0,336.94,420.20,222.4,212.8,1.047,428541.8,428541.8,38206,0,0,0,L,1122011218,0,124.94,124.27,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464975018,587974.00
06/03/2016 13:30,2,8.121,ACTIVE,215.09,380.52,59.996,1464975004,"274151322000083","219011344069620",25.94,64.80,0,336.04,399.46,213.2,203.9,0.849,696825.8,696825.8,26998,0,0,0,L,1151911521,0,123.36,124.27,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464975019,587975.00
06/03/2016 13:30,2,8.508,ACTIVE,216.45,357.98,59.986,1464975004,"274151322000076","219011344069620",26.58,64.30,0,334.84,402.16,228.9,219.0,0.910,742093.0,742093.0,26999,0,0,0,L,1151911521,0,123.81,124.72,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464975020,587976.00
06/03/2016 13:30,2,8.773,ACTIVE,220.74,372.71,60.002,1464975004,"201051344000868","219011344069620",26.18,43.80,0,339.65,423.81,232.5,222.5,1.003,423240.5,423240.5,33290,0,0,0,L,1122011218,0,125.17,125.85,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464975021,587977.00
06/03/2016 13:30,2,8.447,ACTIVE,215.54,363.39,59.996,1464975004,"274151322000095","219011344069620",26.58,66.00,0,335.44,403.07,227.2,217.4,0.853,734452.4,734452.4,26917,0,0,0,L,1151911521,0,124.27,124.04,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464975022,587978.00
06/03/2016 13:30,2,8.732,ACTIVE,222.32,375.41,59.965,1464975004,"201051344000988","219011344069620",25.84,47.50,0,340.25,427.11,228.4,218.5,1.052,420291.6,420291.6,33585,0,0,0,L,1122011218,0,126.07,126.53,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464975023,587979.00
06/03/2016 13:30,2,8.652,ACTIVE,220.06,371.81,60.023,1464975004,"201051344001025","219011344069620",26.14,51.50,0,342.05,423.20,229.0,219.1,1.047,434142.7,434142.7,38095,0,0,0,L,1122011218,0,125.62,124.94,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464975024,587980.00
06/03/2016 13:30,2,8.600,ACTIVE,222.55,374.81,60.012,1464975004,"201051344000458","219011344069620",26.48,46.80,0,341.75,426.21,230.6,220.6,1.078,431120.2,431120.2,33507,0,0,0,L,1122011218,0,126.30,126.53,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464975024,587981.00
06/03/2016 13:30,2,8.654,ACTIVE,222.77,375.71,59.975,1464975004,"201051344000853","219011344069620",26.58,44.00,0,342.95,428.31,233.1,223.0,1.074,429801.1,429801.1,33109,0,0,0,L,1122011218,0,126.75,126.30,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464975025,587982.00
06/03/2016 13:30,2,8.531,ACTIVE,218.71,370.60,59.975,1464975004,"201051344000685","219011344069620",26.44,47.30,0,336.64,421.70,228.3,218.4,1.092,435556.5,435556.5,37936,0,0,0,L,1122011218,0,125.85,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464975026,587983.00
06/03/2016 13:30,2,8.508,ACTIVE,220.06,367.60,60.034,1464975004,"201051344000917","219011344069620",26.40,47.50,0,341.45,422.30,227.5,217.7,1.065,432392.7,432392.7,37937,0,0,0,L,1122011218,0,125.62,124.94,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464975027,587984.00
06/03/2016 13:30,2,8.498,ACTIVE,218.71,369.10,60.012,1464975004,"201051344001145","219011344069620",26.52,46.20,0,337.54,422.00,228.3,218.5,1.047,437591.0,437591.0,37792,0,0,0,L,1122011218,0,125.17,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464975028,587985.00
06/03/2016 13:30,2,8.525,ACTIVE,220.52,370.30,59.954,1464975004,"201051344000651","219011344069620",26.20,48.80,0,341.15,422.00,226.3,216.5,1.021,429983.8,429983.8,38148,0,0,0,L,1122011218,0,126.30,124.49,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464975029,587986.00
06/03/2016 13:30,2,7.980,ACTIVE,215.32,352.87,59.981,1464975004,"274151322000088","219011344069620",24.09,59.30,0,335.44,395.25,194.5,185.8,0.729,673462.6,673462.6,26661,0,0,0,L,1151911521,0,123.81,124.04,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464975030,587987.00
06/03/2016 13:30,2,5.486,ACTIVE,216.67,414.79,59.986,1464975004,"274151322000068","219011344069620",35.94,59.50,0,373.61,447.55,199.1,190.2,0.765,568254.1,568254.1,28195,0,0,0,L,1151911521,0,124.27,124.72,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464975031,587988.00
06/03/2016 13:30,2,8.557,ACTIVE,220.06,370.00,59.986,1464975004,"201051344001135","219011344069620",25.96,49.80,0,338.74,421.10,225.0,215.2,1.025,426030.7,426030.7,38082,0,0,0,L,1122011218,0,125.85,124.72,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464975032,587989.00
06/03/2016 13:30,2,8.715,ACTIVE,219.84,372.11,59.975,1464975004,"201051344000594","219011344069620",26.04,55.00,0,340.55,423.81,229.8,219.8,1.056,434989.3,434989.3,33547,0,0,0,L,1122011218,0,124.94,124.94,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464975033,587990.00
