ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/03/2016 13:30,2,8.498,ACTIVE,220.29,369.40,59.975,1464975004,"201051344001203","219011344069620",26.60,50.40,0,341.45,423.20,228.8,218.9,1.061,433067.5,433067.5,38118,0,0,0,L,1122011218,0,126.53,124.72,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464975034,587991.00
06/03/2016 13:30,2,7.961,ACTIVE,215.77,372.41,59.986,1464975004,"274151322000054","219011344069620",24.25,61.70,0,335.74,396.45,195.4,186.7,0.747,687873.7,687873.7,26688,0,0,0,L,1151911521,0,124.04,124.04,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464975035,587992.00
06/03/2016 13:30,2,8.732,ACTIVE,220.74,369.10,59.991,1464975004,"201051344000867","219011344069620",26.08,50.00,0,340.25,422.60,230.6,220.6,1.021,422467.4,422467.4,33553,0,0,0,L,1122011218,0,125.62,125.17,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464975036,587993.00
06/03/2016 13:30,2,8.410,ACTIVE,220.06,372.41,60.002,1464975004,"201051344001093","219011344069620",26.60,47.30,0,340.85,422.90,226.7,216.9,1.025,431563.8,431563.8,37989,0,0,0,L,1122011218,0,125.85,124.72,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464975036,587994.00
06/03/2016 13:30,2,8.605,ACTIVE,221.64,375.11,60.007,1464975004,"201051344000900","219011344069620",27.23,42.00,0,339.95,428.61,237.3,227.1,1.052,438170.1,438170.1,32946,0,0,0,L,1122011218,0,126.07,125.85,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464975037,587995.00
06/03/2016 13:30,2,8.586,ACTIVE,221.87,373.01,59.970,1464975004,"201051344000648","219011344069620",26.16,46.40,0,340.55,426.21,227.3,217.5,1.039,429919.2,429919.2,33234,0,0,0,L,1122011218,0,125.40,126.07,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464975038,587996.00
06/03/2016 13:30,2,8.619,ACTIVE,221.87,372.11,59.986,1464975004,"201051344000569","219011344069620",26.66,43.60,0,339.95,427.71,232.4,222.4,1.087,439265.0,439265.0,32870,0,0,0,L,1122011218,0,125.62,126.30,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464975039,587997.00
06/03/2016 13:30,2,8.633,ACTIVE,222.32,375.41,60.012,1464975004,"201051344000983","219011344069620",26.54,45.80,0,340.25,427.11,231.9,221.9,1.074,430793.2,430793.2,33351,0,0,0,L,1122011218,0,126.07,126.07,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464975040,587998.00
06/03/2016 13:30,2,8.639,ACTIVE,222.32,373.31,59.991,1464975004,"201051344001158","219011344069620",25.78,50.60,0,340.55,424.71,225.6,215.8,1.047,425043.9,425043.9,33612,0,0,0,L,1122011218,0,125.85,125.85,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464975041,587999.00
06/03/2016 13:30,2,8.514,ACTIVE,221.87,374.21,59.970,1464975004,"201051344000576","219011344069620",26.82,44.00,0,340.25,428.01,231.1,221.1,1.061,432076.7,432076.7,33020,0,0,0,L,1122011218,0,125.85,125.85,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464975042,588000.00
06/03/2016 13:30,2,7.994,ACTIVE,215.77,363.09,59.981,1464975004,"274151322000087","219011344069620",24.03,70.30,0,334.54,394.95,194.6,185.9,0.734,661372.0,661372.0,26788,0,0,0,L,1151911521,0,123.81,124.49,0000,58,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464975043,588001.00
06/03/2016 13:45,2,7.877,ACTIVE,221.64,372.41,60.002,1464975903,"201051344000645","219011344069620",27.19,44.30,0,340.85,426.51,216.9,207.5,0.950,431658.8,431658.8,33155,0,0,0,L,1122011218,0,126.07,126.07,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464975904,588002.00
06/03/2016 13:45,2,7.324,ACTIVE,215.77,373.01,59.981,1464975903,"274151322000085","219011344069620",24.27,60.00,0,336.64,394.65,180.1,171.9,0.689,689648.8,689648.8,26699,0,0,0,L,1151911521,0,124.04,124.27,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464975905,588003.00
06/03/2016 13:45,2,7.775,ACTIVE,220.29,368.80,59.991,1464975903,"201051344000633","219011344069620",26.82,50.60,0,339.34,422.90,211.1,201.8,0.968,422798.1,422798.1,33638,0,0,0,L,1122011218,0,125.62,125.40,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464975906,588004.00
06/03/2016 13:45,2,7.693,ACTIVE,222.10,376.31,59.996,1464975903,"201051344000469","219011344069620",27.45,40.60,0,339.34,429.22,214.0,204.6,0.981,424196.1,424196.1,33571,0,0,0,L,1122011218,0,125.62,126.53,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464975907,588005.00
06/03/2016 13:45,2,7.602,ACTIVE,218.48,366.40,59.938,1464975903,"201051344000646","219011344069620",27.00,48.50,0,335.44,422.60,207.8,198.7,0.981,427558.0,427558.0,38118,0,0,0,L,1122011218,0,125.40,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464975908,588006.00
06/03/2016 13:45,2,7.332,ACTIVE,216.22,378.72,59.944,1464975903,"274151322000052","219011344069620",26.70,61.70,0,335.44,398.86,198.3,189.5,0.787,703204.6,703204.6,26929,0,0,0,L,1151911521,0,123.59,124.49,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464975909,588007.00
06/03/2016 13:45,2,8.041,ACTIVE,220.06,369.70,60.007,1464975903,"201051344000585","219011344069620",26.54,49.80,0,337.84,421.70,216.0,206.6,1.021,434528.0,434528.0,38124,0,0,0,L,1122011218,0,125.40,125.17,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464975910,588008.00
06/03/2016 13:45,2,7.846,ACTIVE,218.26,365.80,60.002,1464975903,"201051344001230","219011344069620",27.08,47.30,0,334.84,417.19,215.1,205.7,0.990,431158.3,431158.3,37927,0,0,0,L,1122011218,0,125.17,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464975911,588009.00
06/03/2016 13:45,2,7.889,ACTIVE,220.06,370.00,59.938,1464975903,"201051344000582","219011344069620",26.76,47.80,0,336.64,422.90,213.7,204.3,0.968,424553.4,424553.4,38085,0,0,0,L,1122011218,0,125.62,124.94,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464975912,588010.00
06/03/2016 13:45,2,7.902,ACTIVE,218.71,367.00,59.944,1464975903,"201051344000955","219011344069620",26.88,49.80,0,336.04,419.90,214.9,205.5,1.016,436980.9,436980.9,38024,0,0,0,L,1122011218,0,124.94,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464975913,588011.00
06/03/2016 13:45,2,5.043,ACTIVE,216.00,418.39,59.959,1464975903,"274151322000094","219011344069620",37.47,59.30,0,376.01,445.75,190.9,182.3,0.742,568471.8,568471.8,27988,0,0,0,L,1151911521,0,123.36,124.72,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464975914,588012.00
06/03/2016 13:45,2,8.066,ACTIVE,222.10,373.91,59.991,1464975903,"201051344000579","219011344069620",26.88,52.00,0,341.15,427.71,219.6,210.0,1.030,438253.6,438253.6,13638,0,0,0,L,1122011218,0,126.07,125.85,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464975914,588013.00
06/03/2016 13:45,2,7.934,ACTIVE,218.48,367.90,59.965,1464975903,"201051344000890","219011344069620",26.82,50.20,0,336.04,420.80,215.7,206.3,0.977,434150.0,434150.0,38042,0,0,0,L,1122011218,0,125.40,123.59,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464975915,588014.00
06/03/2016 13:45,2,7.898,ACTIVE,219.39,369.10,59.922,1464975903,"201051344000438","219011344069620",26.82,48.80,0,337.54,423.81,214.4,205.0,0.999,436155.2,436155.2,38044,0,0,0,L,1122011218,0,125.62,124.49,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464975916,588015.00
06/03/2016 13:45,2,7.857,ACTIVE,218.71,367.30,59.986,1464975903,"201051344000417","219011344069620",26.50,50.80,0,336.34,419.60,210.7,201.4,0.990,428586.9,428586.9,38207,0,0,0,L,1122011218,0,124.94,124.27,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464975917,588016.00
06/03/2016 13:45,2,7.523,ACTIVE,215.32,378.12,59.965,1464975903,"274151322000083","219011344069620",26.54,63.70,0,333.33,399.76,202.2,193.3,0.795,696869.2,696869.2,26999,0,0,0,L,1151911521,0,123.36,124.27,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464975918,588017.00
06/03/2016 13:45,2,8.043,ACTIVE,216.67,383.23,59.959,1464975903,"274151322000076","219011344069620",26.80,62.80,0,334.84,401.56,218.2,208.6,0.857,742139.5,742139.5,27000,0,0,0,L,1151911521,0,124.04,124.72,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464975919,588018.00
06/03/2016 13:45,2,8.232,ACTIVE,220.52,367.90,59.954,1464975903,"201051344000868","219011344069620",27.00,42.00,0,337.24,424.41,225.0,215.2,1.012,423288.2,423288.2,33291,0,0,0,L,1122011218,0,125.17,125.62,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464975920,588019.00
06/03/2016 13:45,2,8.072,ACTIVE,215.54,380.82,59.965,1464975903,"274151322000095","219011344069620",26.82,64.00,0,334.24,403.37,219.1,209.6,0.795,734498.7,734498.7,26918,0,0,0,L,1151911521,0,124.04,124.04,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464975921,588020.00
06/03/2016 13:45,2,8.238,ACTIVE,222.32,375.11,59.991,1464975903,"201051344000988","219011344069620",26.80,46.40,0,340.25,428.61,223.5,213.8,1.030,420338.5,420338.5,33586,0,0,0,L,1122011218,0,126.07,126.30,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464975922,588021.00
06/03/2016 13:45,2,8.260,ACTIVE,219.84,369.10,59.991,1464975903,"201051344001025","219011344069620",26.66,50.60,0,337.84,422.60,223.1,213.4,0.999,434189.4,434189.4,38096,0,0,0,L,1122011218,0,125.40,124.72,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464975923,588022.00
06/03/2016 13:45,2,8.150,ACTIVE,222.10,374.21,59.965,1464975903,"201051344000458","219011344069620",27.02,45.00,0,340.55,428.01,223.0,213.3,1.047,431167.5,431167.5,33508,0,0,0,L,1122011218,0,126.30,126.07,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464975924,588023.00
06/03/2016 13:45,2,8.070,ACTIVE,222.32,373.91,59.944,1464975903,"201051344000853","219011344069620",27.35,42.50,0,341.45,430.42,223.4,213.7,1.034,429849.1,429849.1,33110,0,0,0,L,1122011218,0,126.53,126.07,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464975925,588024.00
06/03/2016 13:45,2,7.965,ACTIVE,218.26,367.60,59.975,1464975903,"201051344000685","219011344069620",26.98,46.60,0,336.34,421.70,217.7,208.2,1.056,435602.9,435602.9,37937,0,0,0,L,1122011218,0,125.62,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464975926,588025.00
06/03/2016 13:45,2,8.084,ACTIVE,219.39,368.50,59.959,1464975903,"201051344000917","219011344069620",26.60,47.30,0,336.94,422.30,217.7,208.2,1.025,432439.0,432439.0,37938,0,0,0,L,1122011218,0,125.40,124.94,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464975927,588026.00
06/03/2016 13:45,2,8.066,ACTIVE,218.26,367.00,59.949,1464975903,"201051344001145","219011344069620",26.88,45.80,0,336.94,422.60,219.5,209.9,1.016,437637.4,437637.4,37793,0,0,0,L,1122011218,0,124.94,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464975928,588027.00
06/03/2016 13:45,2,8.186,ACTIVE,220.29,370.60,59.981,1464975903,"201051344000651","219011344069620",26.36,48.00,0,337.84,421.40,218.6,209.1,0.963,430029.9,430029.9,38149,0,0,0,L,1122011218,0,126.30,124.72,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464975929,588028.00
06/03/2016 13:45,2,7.496,ACTIVE,216.00,367.60,59.991,1464975903,"274151322000088","219011344069620",24.79,58.30,0,336.94,394.95,188.0,179.5,0.707,673502.4,673502.4,26662,0,0,0,L,1151911521,0,124.27,124.27,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464975930,588029.00
06/03/2016 13:45,2,5.020,ACTIVE,216.67,412.68,59.965,1464975903,"274151322000068","219011344069620",37.45,57.70,0,371.21,443.34,190.9,182.3,0.734,568294.6,568294.6,28196,0,0,0,L,1151911521,0,124.27,124.72,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464975931,588030.00
06/03/2016 13:45,2,7.711,ACTIVE,219.16,366.70,59.996,1464975903,"201051344001135","219011344069620",26.64,48.50,0,337.54,421.10,208.0,198.8,0.955,426076.7,426076.7,38083,0,0,0,L,1122011218,0,125.40,124.49,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464975932,588031.00
06/03/2016 13:45,2,7.555,ACTIVE,219.16,368.20,59.986,1464975903,"201051344000594","219011344069620",26.94,55.00,0,336.94,424.71,206.0,196.9,0.950,435036.4,435036.4,33548,0,0,0,L,1122011218,0,124.72,124.49,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464975933,588032.00
06/03/2016 13:45,2,7.379,ACTIVE,219.39,366.10,60.007,1464975903,"201051344001203","219011344069620",26.96,49.30,0,338.14,422.90,201.4,192.4,0.937,433114.4,433114.4,38119,0,0,0,L,1122011218,0,125.85,124.27,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464975933,588033.00
06/03/2016 13:45,2,6.828,ACTIVE,215.54,366.40,59.981,1464975903,"274151322000054","219011344069620",24.85,60.50,0,336.64,397.05,171.7,163.8,0.654,687913.8,687913.8,26689,0,0,0,L,1151911521,0,123.81,124.04,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464975935,588034.00
06/03/2016 13:45,2,7.250,ACTIVE,219.84,368.80,59.991,1464975903,"201051344000867","219011344069620",26.96,47.80,0,338.74,423.20,197.8,189.0,0.897,422514.8,422514.8,33554,0,0,0,L,1122011218,0,125.40,124.94,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464975935,588035.00
06/03/2016 13:45,2,7.002,ACTIVE,219.16,367.00,60.002,1464975903,"201051344001093","219011344069620",27.19,47.30,0,336.94,423.20,193.0,184.4,0.884,431610.0,431610.0,37990,0,0,0,L,1122011218,0,125.40,124.49,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464975936,588036.00
06/03/2016 13:45,2,7.373,ACTIVE,220.74,367.30,59.996,1464975903,"201051344000900","219011344069620",27.77,40.40,0,339.65,428.91,207.4,198.3,0.910,438218.9,438218.9,32947,0,0,0,L,1122011218,0,125.62,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464975937,588037.00
06/03/2016 13:45,2,7.428,ACTIVE,220.97,369.70,59.959,1464975903,"201051344000648","219011344069620",26.98,45.30,0,340.25,428.61,203.0,194.0,0.915,429965.8,429965.8,33235,0,0,0,L,1122011218,0,125.17,125.85,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464975938,588038.00
06/03/2016 13:45,2,7.623,ACTIVE,221.42,373.01,59.970,1464975903,"201051344000569","219011344069620",27.63,41.80,0,339.04,428.61,213.2,203.8,0.981,439313.0,439313.0,32871,0,0,0,L,1122011218,0,125.40,126.07,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464975939,588039.00
06/03/2016 13:45,2,7.732,ACTIVE,221.64,372.41,59.986,1464975903,"201051344000983","219011344069620",27.55,43.80,0,339.04,427.41,215.6,206.2,0.994,430841.0,430841.0,33352,0,0,0,L,1122011218,0,126.07,125.62,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464975940,588040.00
06/03/2016 13:45,2,7.842,ACTIVE,221.64,371.51,59.970,1464975903,"201051344001158","219011344069620",26.48,48.50,0,339.04,426.51,210.2,201.0,0.968,425090.2,425090.2,33613,0,0,0,L,1122011218,0,125.85,125.62,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464975941,588041.00
06/03/2016 13:45,2,7.775,ACTIVE,221.64,371.81,59.996,1464975903,"201051344000576","219011344069620",27.45,41.50,0,340.55,429.22,216.0,206.6,0.986,432124.2,432124.2,33021,0,0,0,L,1122011218,0,125.85,125.62,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464975942,588042.00
06/03/2016 13:45,2,7.211,ACTIVE,215.32,374.21,59.970,1464975903,"274151322000087","219011344069620",24.81,70.00,0,333.03,395.55,181.0,172.8,0.681,661411.7,661411.7,26789,0,0,0,L,1151911521,0,123.36,124.27,0000,57,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464975943,588043.00
06/03/2016 14:00,2,8.902,ACTIVE,222.10,372.71,59.965,1464976803,"201051344000645","219011344069620",26.30,45.50,0,339.65,428.01,236.9,226.7,1.061,431708.1,431708.1,33156,0,0,0,L,1122011218,0,126.53,126.07,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464976804,588044.00
06/03/2016 14:00,2,8.195,ACTIVE,216.22,382.63,59.991,1464976803,"274151322000085","219011344069620",24.09,58.80,0,336.04,397.35,199.8,190.9,0.769,689690.4,689690.4,26700,0,0,0,L,1151911521,0,124.49,124.49,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464976805,588045.00
06/03/2016 14:00,2,8.758,ACTIVE,220.97,372.11,59.965,1464976803,"201051344000633","219011344069620",26.34,50.60,0,338.74,425.31,233.5,223.4,1.105,422847.3,422847.3,33639,0,0,0,L,1122011218,0,125.85,125.62,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464976806,588046.00
06/03/2016 14:00,2,8.725,ACTIVE,222.55,374.81,59.991,1464976803,"201051344000469","219011344069620",26.34,42.00,0,338.74,430.42,232.6,222.6,1.074,424245.5,424245.5,33572,0,0,0,L,1122011218,0,125.85,126.53,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464976807,588047.00
06/03/2016 14:00,2,8.496,ACTIVE,219.16,370.30,59.933,1464976803,"201051344000646","219011344069620",26.78,47.80,0,334.24,425.91,230.2,220.2,1.078,427606.8,427606.8,38119,0,0,0,L,1122011218,0,125.62,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464976807,588048.00
06/03/2016 14:00,2,8.119,ACTIVE,216.00,359.78,59.986,1464976803,"274151322000052","219011344069620",26.42,60.50,0,333.63,402.16,217.1,207.6,0.875,703250.8,703250.8,26930,0,0,0,L,1151911521,0,123.36,124.49,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464976808,588049.00
06/03/2016 14:00,2,8.605,ACTIVE,220.52,371.81,60.007,1464976803,"201051344000585","219011344069620",26.38,48.00,0,337.24,425.01,229.9,220.0,1.065,434577.3,434577.3,38125,0,0,0,L,1122011218,0,125.40,125.40,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464976809,588050.00
06/03/2016 14:00,2,8.379,ACTIVE,218.26,367.60,59.996,1464976803,"201051344001230","219011344069620",26.62,46.40,0,333.03,420.50,225.8,216.0,1.039,431207.2,431207.2,37928,0,0,0,L,1122011218,0,125.17,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464976810,588051.00
06/03/2016 14:00,2,8.332,ACTIVE,220.06,371.21,59.959,1464976803,"201051344000582","219011344069620",26.26,47.80,0,336.94,427.11,221.4,211.8,0.999,424601.9,424601.9,38086,0,0,0,L,1122011218,0,125.62,125.17,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464976811,588052.00
06/03/2016 14:00,2,8.268,ACTIVE,218.71,367.90,60.007,1464976803,"201051344000955","219011344069620",26.66,48.00,0,335.14,424.71,223.1,213.4,1.047,437029.9,437029.9,38025,0,0,0,L,1122011218,0,124.72,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464976812,588053.00
06/03/2016 14:00,2,5.227,ACTIVE,216.22,413.29,59.981,1464976803,"274151322000094","219011344069620",37.11,59.50,0,376.62,457.77,197.5,188.7,0.773,568514.7,568514.7,27989,0,0,0,L,1151911521,0,123.59,124.94,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464976813,588054.00
06/03/2016 14:00,2,8.441,ACTIVE,222.32,374.51,59.959,1464976803,"201051344000579","219011344069620",26.54,49.80,0,339.34,431.32,226.9,217.1,1.052,438303.1,438303.1,13639,0,0,0,L,1122011218,0,126.30,125.85,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464976814,588055.00
06/03/2016 14:00,2,8.277,ACTIVE,218.71,367.90,60.007,1464976803,"201051344000890","219011344069620",26.48,49.50,0,335.44,424.11,222.0,212.3,1.012,434198.7,434198.7,38043,0,0,0,L,1122011218,0,125.40,123.59,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464976815,588056.00
06/03/2016 14:00,2,8.246,ACTIVE,219.39,368.20,59.938,1464976803,"201051344000438","219011344069620",26.72,47.80,0,336.94,426.51,223.0,213.3,1.043,436204.2,436204.2,38045,0,0,0,L,1122011218,0,125.85,124.49,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464976816,588057.00
06/03/2016 14:00,2,8.049,ACTIVE,218.71,367.90,59.981,1464976803,"201051344000417","219011344069620",26.24,49.00,0,336.34,423.50,213.8,204.4,1.008,428634.9,428634.9,38208,0,0,0,L,1122011218,0,124.94,124.27,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464976817,588058.00
06/03/2016 14:00,2,7.570,ACTIVE,215.32,362.19,59.975,1464976803,"274151322000083","219011344069620",26.34,64.30,0,334.24,402.16,201.8,192.9,0.804,696915.2,696915.2,27000,0,0,0,L,1151911521,0,123.36,124.27,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464976818,588059.00
06/03/2016 14:00,2,7.748,ACTIVE,216.22,353.47,59.959,1464976803,"274151322000076","219011344069620",26.92,61.30,0,334.84,405.17,211.2,201.9,0.818,742189.0,742189.0,27001,0,0,0,L,1151911521,0,123.81,124.72,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464976819,588060.00
06/03/2016 14:00,2,7.717,ACTIVE,219.84,368.50,59.986,1464976803,"201051344000868","219011344069620",26.28,42.80,0,338.44,426.21,205.4,196.4,0.928,423337.7,423337.7,33292,0,0,0,L,1122011218,0,124.94,125.40,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464976820,588061.00
06/03/2016 14:00,2,7.561,ACTIVE,215.32,356.48,59.986,1464976803,"274151322000095","219011344069620",26.76,64.80,0,334.24,406.37,204.8,195.8,0.769,734547.9,734547.9,26919,0,0,0,L,1151911521,0,123.81,124.04,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464976821,588062.00
06/03/2016 14:00,2,7.715,ACTIVE,221.64,372.41,59.970,1464976803,"201051344000988","219011344069620",25.96,46.60,0,337.84,430.42,202.9,193.9,0.932,420387.5,420387.5,33587,0,0,0,L,1122011218,0,125.62,126.07,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464976821,588063.00
06/03/2016 14:00,2,7.648,ACTIVE,219.61,367.90,60.034,1464976803,"201051344001025","219011344069620",26.50,50.00,0,337.24,426.21,205.4,196.3,0.919,434238.8,434238.8,38097,0,0,0,L,1122011218,0,125.40,124.72,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464976822,588064.00
06/03/2016 14:00,2,7.686,ACTIVE,221.64,370.90,60.002,1464976803,"201051344000458","219011344069620",26.76,45.50,0,339.65,430.12,208.3,199.1,0.990,431216.9,431216.9,33509,0,0,0,L,1122011218,0,126.07,125.85,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464976823,588065.00
06/03/2016 14:00,2,7.875,ACTIVE,222.32,373.61,60.012,1464976803,"201051344000853","219011344069620",26.80,43.00,0,341.15,431.32,213.6,204.3,0.986,429898.9,429898.9,33111,0,0,0,L,1122011218,0,126.53,126.07,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464976824,588066.00
06/03/2016 14:00,2,7.795,ACTIVE,218.26,366.10,59.959,1464976803,"201051344000685","219011344069620",27.08,46.00,0,335.74,425.31,213.7,204.4,1.030,435652.3,435652.3,37938,0,0,0,L,1122011218,0,125.62,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464976825,588067.00
06/03/2016 14:00,2,7.701,ACTIVE,219.61,367.30,59.949,1464976803,"201051344000917","219011344069620",27.23,46.80,0,336.64,425.61,212.2,202.9,0.986,432488.1,432488.1,37939,0,0,0,L,1122011218,0,125.40,124.94,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464976826,588068.00
06/03/2016 14:00,2,7.975,ACTIVE,218.48,367.00,59.986,1464976803,"201051344001145","219011344069620",26.54,44.00,0,335.74,426.51,214.2,204.8,0.994,437686.7,437686.7,37794,0,0,0,L,1122011218,0,124.94,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464976827,588069.00
06/03/2016 14:00,2,7.979,ACTIVE,220.06,368.80,60.007,1464976803,"201051344000651","219011344069620",26.34,48.00,0,337.84,425.61,212.7,203.4,0.968,430078.8,430078.8,38150,0,0,0,L,1122011218,0,126.30,124.72,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464976828,588070.00
06/03/2016 14:00,2,7.373,ACTIVE,215.77,355.58,59.986,1464976803,"274151322000088","219011344069620",24.65,56.80,0,335.74,398.26,184.3,175.9,0.698,673544.8,673544.8,26663,0,0,0,L,1151911521,0,124.27,124.27,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464976829,588071.00
06/03/2016 14:00,2,4.996,ACTIVE,216.67,403.97,59.981,1464976803,"274151322000068","219011344069620",36.58,57.30,0,379.02,458.07,185.4,177.0,0.707,568337.5,568337.5,28197,0,0,0,L,1151911521,0,124.27,124.72,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464976830,588072.00
06/03/2016 14:00,2,7.596,ACTIVE,219.39,366.40,59.996,1464976803,"201051344001135","219011344069620",26.20,48.30,0,337.24,425.61,201.5,192.5,0.937,426125.4,426125.4,38084,0,0,0,L,1122011218,0,125.62,124.27,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464976831,588073.00
06/03/2016 14:00,2,7.375,ACTIVE,219.39,367.90,60.028,1464976803,"201051344000594","219011344069620",26.88,53.00,0,336.34,427.71,200.7,191.8,0.919,435086.1,435086.1,33549,0,0,0,L,1122011218,0,124.72,124.72,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464976832,588074.00
06/03/2016 14:00,2,7.340,ACTIVE,219.39,365.80,59.938,1464976803,"201051344001203","219011344069620",26.62,49.30,0,338.14,426.51,197.8,189.0,0.919,433163.6,433163.6,38120,0,0,0,L,1122011218,0,126.07,124.27,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464976833,588075.00
06/03/2016 14:00,2,6.855,ACTIVE,215.54,369.10,60.002,1464976803,"274151322000054","219011344069620",24.83,59.30,0,335.44,398.86,172.2,164.3,0.654,687956.5,687956.5,26690,0,0,0,L,1151911521,0,123.59,124.04,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464976834,588076.00
06/03/2016 14:00,2,7.395,ACTIVE,220.06,366.10,59.954,1464976803,"201051344000867","219011344069620",26.52,48.30,0,338.74,425.31,198.5,189.6,0.906,422564.1,422564.1,33555,0,0,0,L,1122011218,0,125.40,124.94,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464976834,588077.00
06/03/2016 14:00,2,7.244,ACTIVE,219.39,366.70,59.996,1464976803,"201051344001093","219011344069620",26.66,46.40,0,337.54,425.01,195.7,186.9,0.893,431658.6,431658.6,37991,0,0,0,L,1122011218,0,125.62,124.49,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464976835,588078.00
06/03/2016 14:00,2,7.537,ACTIVE,220.97,370.30,60.028,1464976803,"201051344000900","219011344069620",27.00,41.30,0,338.74,431.02,206.2,197.1,0.915,438269.4,438269.4,32948,0,0,0,L,1122011218,0,125.62,125.62,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464976836,588079.00
06/03/2016 14:00,2,7.418,ACTIVE,220.97,369.40,59.959,1464976803,"201051344000648","219011344069620",26.72,45.50,0,339.65,429.82,200.8,191.9,0.919,430014.6,430014.6,33236,0,0,0,L,1122011218,0,125.17,125.85,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464976837,588080.00
06/03/2016 14:00,2,7.754,ACTIVE,221.42,370.30,60.002,1464976803,"201051344000569","219011344069620",26.26,43.20,0,339.04,429.22,206.3,197.2,0.972,439362.6,439362.6,32872,0,0,0,L,1122011218,0,125.40,126.07,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464976838,588081.00
06/03/2016 14:00,2,7.727,ACTIVE,221.64,370.30,59.991,1464976803,"201051344000983","219011344069620",26.62,44.50,0,339.04,430.72,208.3,199.1,0.950,430890.7,430890.7,33353,0,0,0,L,1122011218,0,125.85,125.62,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464976839,588082.00
06/03/2016 14:00,2,7.486,ACTIVE,221.64,370.30,59.981,1464976803,"201051344001158","219011344069620",26.70,48.00,0,339.04,429.52,202.3,193.4,0.937,425138.9,425138.9,33614,0,0,0,L,1122011218,0,125.62,125.62,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464976840,588083.00
06/03/2016 14:00,2,7.570,ACTIVE,221.64,371.51,60.002,1464976803,"201051344000576","219011344069620",26.60,43.20,0,339.34,430.12,203.9,194.9,0.932,432173.5,432173.5,33022,0,0,0,L,1122011218,0,125.85,125.62,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464976841,588084.00
06/03/2016 14:00,2,6.992,ACTIVE,216.00,351.37,59.986,1464976803,"274151322000087","219011344069620",24.83,68.30,0,332.43,399.16,176.1,168.0,0.654,661453.9,661453.9,26790,0,0,0,L,1151911521,0,123.81,124.27,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464976842,588085.00
06/03/2016 14:15,2,5.846,ACTIVE,219.39,363.99,59.959,1464977703,"201051344000645","219011344069620",26.76,46.60,0,329.43,429.22,158.4,151.0,0.720,431752.3,431752.3,33157,0,0,0,L,1122011218,0,124.94,124.94,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464977704,588086.00
06/03/2016 14:15,2,5.334,ACTIVE,214.87,349.86,59.954,1464977703,"274151322000085","219011344069620",25.33,57.70,0,326.12,397.66,136.8,130.2,0.530,689728.1,689728.1,26701,0,0,0,L,1151911521,0,123.81,123.59,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464977705,588087.00
06/03/2016 14:15,2,5.762,ACTIVE,218.71,363.69,59.975,1464977703,"201051344000633","219011344069620",27.51,49.80,0,328.52,425.61,160.6,153.1,0.760,422891.6,422891.6,33640,0,0,0,L,1122011218,0,124.49,124.72,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464977706,588088.00
06/03/2016 14:15,2,5.932,ACTIVE,219.84,364.59,59.965,1464977703,"201051344000469","219011344069620",27.08,41.80,0,328.82,431.02,162.6,155.0,0.769,424290.2,424290.2,33573,0,0,0,L,1122011218,0,124.49,125.40,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464977707,588089.00
06/03/2016 14:15,2,5.822,ACTIVE,217.13,363.09,59.959,1464977703,"201051344000646","219011344069620",27.49,46.00,0,327.32,426.51,162.2,154.6,0.765,427651.0,427651.0,38120,0,0,0,L,1122011218,0,124.72,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464977708,588090.00
06/03/2016 14:15,2,5.645,ACTIVE,215.32,351.37,59.959,1464977703,"274151322000052","219011344069620",26.92,59.00,0,321.61,401.56,154.0,146.7,0.605,703292.4,703292.4,26931,0,0,0,L,1151911521,0,123.36,124.04,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464977709,588091.00
06/03/2016 14:15,2,6.471,ACTIVE,218.48,362.79,59.970,1464977703,"201051344000585","219011344069620",26.74,46.80,0,326.12,425.31,175.2,167.2,0.813,434622.2,434622.2,38126,0,0,0,L,1122011218,0,124.72,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464977710,588092.00
06/03/2016 14:15,2,6.260,ACTIVE,217.13,363.99,59.965,1464977703,"201051344001230","219011344069620",27.87,44.30,0,327.92,425.01,176.9,168.9,0.818,431251.3,431251.3,37929,0,0,0,L,1122011218,0,124.72,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464977711,588093.00
06/03/2016 14:15,2,6.525,ACTIVE,218.93,364.29,59.938,1464977703,"201051344000582","219011344069620",26.96,46.20,0,327.02,426.81,178.2,170.0,0.809,424645.7,424645.7,38087,0,0,0,L,1122011218,0,125.17,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464977712,588094.00
06/03/2016 14:15,2,6.527,ACTIVE,217.58,363.09,59.959,1464977703,"201051344000955","219011344069620",27.17,46.80,0,327.32,425.31,179.7,171.5,0.849,437074.0,437074.0,38026,0,0,0,L,1122011218,0,124.27,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464977713,588095.00
06/03/2016 14:15,2,3.982,ACTIVE,215.09,421.40,59.954,1464977703,"274151322000094","219011344069620",38.09,57.00,0,377.82,445.15,153.7,146.4,0.601,568553.1,568553.1,27990,0,0,0,L,1151911521,0,123.14,124.27,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464977714,588096.00
06/03/2016 14:15,2,6.682,ACTIVE,220.52,370.60,59.959,1464977703,"201051344000579","219011344069620",27.69,48.80,0,329.73,431.32,187.4,179.0,0.888,438347.9,438347.9,13640,0,0,0,L,1122011218,0,125.17,125.17,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464977715,588097.00
06/03/2016 14:15,2,6.766,ACTIVE,217.58,362.79,59.949,1464977703,"201051344000890","219011344069620",27.15,47.50,0,327.92,425.61,186.0,177.6,0.853,434242.8,434242.8,38044,0,0,0,L,1122011218,0,124.94,123.14,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464977715,588098.00
06/03/2016 14:15,2,6.961,ACTIVE,218.48,366.40,59.975,1464977703,"201051344000438","219011344069620",27.49,47.00,0,327.02,426.81,193.9,185.2,0.915,436248.3,436248.3,38046,0,0,0,L,1122011218,0,125.17,124.27,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464977716,588099.00
06/03/2016 14:15,2,7.176,ACTIVE,218.26,366.40,59.991,1464977703,"201051344000417","219011344069620",26.78,48.30,0,327.92,424.71,194.5,185.8,0.915,428678.1,428678.1,38209,0,0,0,L,1122011218,0,124.72,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464977717,588100.00
06/03/2016 14:15,2,6.861,ACTIVE,214.87,365.19,59.954,1464977703,"274151322000083","219011344069620",26.82,60.80,0,321.61,401.56,186.4,178.0,0.742,696956.5,696956.5,27001,0,0,0,L,1151911521,0,123.36,124.04,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464977718,588101.00
06/03/2016 14:15,2,7.105,ACTIVE,216.00,353.17,59.954,1464977703,"274151322000076","219011344069620",27.27,58.80,0,327.02,404.27,196.1,187.3,0.778,742233.4,742233.4,27002,0,0,0,L,1151911521,0,123.81,124.49,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464977719,588102.00
06/03/2016 14:15,2,6.977,ACTIVE,219.39,367.60,59.954,1464977703,"201051344000868","219011344069620",27.21,43.00,0,327.32,427.11,192.4,183.8,0.875,423382.2,423382.2,33293,0,0,0,L,1122011218,0,124.72,125.40,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464977720,588103.00
06/03/2016 14:15,2,6.836,ACTIVE,214.87,349.86,59.954,1464977703,"274151322000095","219011344069620",27.21,61.00,0,321.31,405.47,188.4,179.9,0.703,734592.0,734592.0,26920,0,0,0,L,1151911521,0,123.59,123.81,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464977721,588104.00
06/03/2016 14:15,2,7.557,ACTIVE,221.42,369.10,59.949,1464977703,"201051344000988","219011344069620",26.68,46.60,0,327.92,430.42,204.2,195.1,0.950,420431.4,420431.4,33588,0,0,0,L,1122011218,0,125.62,125.85,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464977722,588105.00
06/03/2016 14:15,2,7.785,ACTIVE,219.39,367.00,59.970,1464977703,"201051344001025","219011344069620",26.66,48.50,0,326.42,427.41,210.3,201.0,0.937,434283.3,434283.3,38098,0,0,0,L,1122011218,0,125.17,124.72,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464977723,588106.00
06/03/2016 14:15,2,7.557,ACTIVE,221.42,371.21,59.965,1464977703,"201051344000458","219011344069620",27.21,46.60,0,328.22,430.12,208.2,199.0,1.008,431261.2,431261.2,33510,0,0,0,L,1122011218,0,125.62,125.85,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464977724,588107.00
06/03/2016 14:15,2,7.520,ACTIVE,221.87,370.90,59.965,1464977703,"201051344000853","219011344069620",26.96,44.00,0,333.33,430.72,205.1,196.0,0.955,429943.3,429943.3,33112,0,0,0,L,1122011218,0,126.07,125.85,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464977725,588108.00
06/03/2016 14:15,2,7.523,ACTIVE,218.26,367.30,59.986,1464977703,"201051344000685","219011344069620",27.41,43.80,0,328.52,425.61,208.7,199.5,0.994,435696.8,435696.8,37939,0,0,0,L,1122011218,0,125.62,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464977726,588109.00
06/03/2016 14:15,2,7.135,ACTIVE,219.39,366.40,59.970,1464977703,"201051344000917","219011344069620",27.53,45.00,0,327.62,425.31,198.8,190.0,0.932,432532.2,432532.2,37940,0,0,0,L,1122011218,0,125.40,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464977727,588110.00
06/03/2016 14:15,2,6.904,ACTIVE,217.80,365.49,59.959,1464977703,"201051344001145","219011344069620",27.85,43.20,0,328.52,426.81,194.7,186.0,0.897,437731.1,437731.1,37795,0,0,0,L,1122011218,0,124.72,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464977728,588111.00
06/03/2016 14:15,2,6.865,ACTIVE,219.39,366.70,59.996,1464977703,"201051344000651","219011344069620",27.14,47.80,0,326.72,424.71,188.8,180.3,0.849,430122.8,430122.8,38151,0,0,0,L,1122011218,0,125.85,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464977729,588112.00
06/03/2016 14:15,2,6.418,ACTIVE,215.09,352.57,59.965,1464977703,"274151322000088","219011344069620",25.33,55.80,0,321.91,397.66,164.6,156.9,0.619,673582.8,673582.8,26664,0,0,0,L,1151911521,0,124.04,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464977729,588113.00
06/03/2016 14:15,2,4.182,ACTIVE,216.00,432.22,59.986,1464977703,"274151322000068","219011344069620",38.35,55.50,0,373.91,449.65,163.2,155.6,0.628,568375.9,568375.9,28198,0,0,0,L,1151911521,0,123.81,124.27,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464977730,588114.00
06/03/2016 14:15,2,6.641,ACTIVE,218.48,363.69,59.965,1464977703,"201051344001135","219011344069620",26.94,47.30,0,328.52,425.91,181.1,172.9,0.835,426169.3,426169.3,38085,0,0,0,L,1122011218,0,125.17,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464977731,588115.00
06/03/2016 14:15,2,6.469,ACTIVE,218.48,365.80,59.975,1464977703,"201051344000594","219011344069620",27.77,51.50,0,326.72,427.11,182.1,173.8,0.840,435130.8,435130.8,33550,0,0,0,L,1122011218,0,124.27,124.27,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464977732,588116.00
06/03/2016 14:15,2,6.562,ACTIVE,218.93,364.29,59.970,1464977703,"201051344001203","219011344069620",27.21,47.30,0,328.52,427.41,180.9,172.7,0.844,433208.1,433208.1,38121,0,0,0,L,1122011218,0,125.62,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464977733,588117.00
06/03/2016 14:15,2,6.135,ACTIVE,215.09,359.48,59.959,1464977703,"274151322000054","219011344069620",25.43,58.00,0,323.72,398.86,158.0,150.5,0.601,687995.0,687995.0,26691,0,0,0,L,1151911521,0,123.59,123.81,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464977734,588118.00
06/03/2016 14:15,2,7.246,ACTIVE,219.84,364.59,59.970,1464977703,"201051344000867","219011344069620",27.23,49.30,0,327.32,425.61,199.8,191.0,0.915,422608.5,422608.5,33556,0,0,0,L,1122011218,0,125.17,124.94,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464977735,588119.00
06/03/2016 14:15,2,7.209,ACTIVE,219.16,366.40,59.970,1464977703,"201051344001093","219011344069620",27.10,44.50,0,327.62,425.91,197.8,189.0,0.893,431702.4,431702.4,37992,0,0,0,L,1122011218,0,125.62,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464977736,588120.00
06/03/2016 14:15,2,8.096,ACTIVE,221.19,372.11,59.959,1464977703,"201051344000900","219011344069620",27.39,42.80,0,328.82,432.22,224.6,214.8,1.025,438314.7,438314.7,32949,0,0,0,L,1122011218,0,125.85,125.62,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464977737,588121.00
06/03/2016 14:15,2,8.307,ACTIVE,221.42,371.21,59.970,1464977703,"201051344000648","219011344069620",27.08,45.80,0,327.92,430.12,227.8,217.9,1.039,430058.3,430058.3,33237,0,0,0,L,1122011218,0,125.40,126.07,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464977738,588122.00
06/03/2016 14:15,2,8.664,ACTIVE,222.10,373.91,59.970,1464977703,"201051344000569","219011344069620",26.88,43.00,0,329.43,431.32,235.7,225.6,1.087,439407.0,439407.0,32873,0,0,0,L,1122011218,0,125.62,126.30,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464977739,588123.00
06/03/2016 14:15,2,8.709,ACTIVE,222.55,376.01,59.970,1464977703,"201051344000983","219011344069620",27.04,45.30,0,330.93,430.12,238.3,228.1,1.096,430935.2,430935.2,33354,0,0,0,L,1122011218,0,126.30,126.07,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464977740,588124.00
06/03/2016 14:15,2,8.771,ACTIVE,222.55,373.61,59.970,1464977703,"201051344001158","219011344069620",26.78,48.30,0,327.92,429.22,237.8,227.6,1.096,425182.7,425182.7,33615,0,0,0,L,1122011218,0,126.07,125.85,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464977741,588125.00
06/03/2016 14:15,2,8.883,ACTIVE,222.32,376.31,59.991,1464977703,"201051344000576","219011344069620",26.90,44.00,0,332.13,431.02,242.1,231.8,1.096,432217.7,432217.7,33023,0,0,0,L,1122011218,0,126.07,126.07,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464977742,588126.00
06/03/2016 14:15,2,8.096,ACTIVE,215.77,362.79,59.954,1464977703,"274151322000087","219011344069620",24.93,67.70,0,324.92,399.46,204.2,195.1,0.773,661491.9,661491.9,26791,0,0,0,L,1151911521,0,123.81,124.49,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464977743,588127.00
06/03/2016 14:30,2,5.203,ACTIVE,219.16,362.19,60.012,1464978603,"201051344000645","219011344069620",27.29,46.20,0,338.44,432.22,143.9,137.0,0.667,431796.7,431796.7,33158,0,0,0,L,1122011218,0,124.94,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464978604,588128.00
06/03/2016 14:30,2,4.701,ACTIVE,214.64,363.69,59.991,1464978603,"274151322000085","219011344069620",25.94,55.50,0,334.54,402.46,123.5,117.2,0.473,689766.6,689766.6,26702,0,0,0,L,1151911521,0,123.81,123.59,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464978605,588129.00
06/03/2016 14:30,2,5.281,ACTIVE,218.26,360.99,59.986,1464978603,"201051344000633","219011344069620",27.87,48.00,0,337.54,428.01,149.1,142.0,0.712,422936.3,422936.3,33641,0,0,0,L,1122011218,0,124.49,124.49,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464978606,588130.00
06/03/2016 14:30,2,5.330,ACTIVE,219.39,363.39,59.996,1464978603,"201051344000469","219011344069620",27.67,42.00,0,338.14,433.42,149.3,142.2,0.716,424334.6,424334.6,33574,0,0,0,L,1122011218,0,124.49,125.17,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464978607,588131.00
06/03/2016 14:30,2,5.291,ACTIVE,216.67,359.78,60.002,1464978603,"201051344000646","219011344069620",27.97,43.80,0,334.84,429.22,149.9,142.8,0.712,427695.4,427695.4,38121,0,0,0,L,1122011218,0,124.49,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464978608,588132.00
