ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/03/2016 14:30,2,5.020,ACTIVE,214.87,360.69,60.018,1464978603,"274151322000052","219011344069620",27.83,57.00,0,332.73,407.57,141.5,134.6,0.552,703335.0,703335.0,26932,0,0,0,L,1151911521,0,122.91,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464978609,588133.00
06/03/2016 14:30,2,5.418,ACTIVE,218.03,360.69,59.970,1464978603,"201051344000585","219011344069620",27.95,45.30,0,338.14,427.11,153.4,146.1,0.716,434667.0,434667.0,38127,0,0,0,L,1122011218,0,124.49,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464978610,588134.00
06/03/2016 14:30,2,5.281,ACTIVE,216.67,359.18,59.996,1464978603,"201051344001230","219011344069620",28.27,42.30,0,332.43,426.81,151.2,144.0,0.703,431295.7,431295.7,37930,0,0,0,L,1122011218,0,124.49,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464978611,588135.00
06/03/2016 14:30,2,5.309,ACTIVE,218.03,361.89,59.991,1464978603,"201051344000582","219011344069620",27.81,45.30,0,337.54,429.22,149.6,142.5,0.694,424689.8,424689.8,38088,0,0,0,L,1122011218,0,124.72,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464978612,588136.00
06/03/2016 14:30,2,5.295,ACTIVE,217.13,359.18,60.012,1464978603,"201051344000955","219011344069620",28.31,45.00,0,336.34,428.01,151.8,144.6,0.725,437118.5,437118.5,38027,0,0,0,L,1122011218,0,124.04,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464978613,588137.00
06/03/2016 14:30,2,3.318,ACTIVE,214.87,423.50,59.991,1464978603,"274151322000094","219011344069620",38.25,56.00,0,375.41,453.56,128.8,122.4,0.504,568592.6,568592.6,27991,0,0,0,L,1151911521,0,122.91,124.27,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464978613,588138.00
06/03/2016 14:30,2,5.480,ACTIVE,219.16,362.49,59.996,1464978603,"201051344000579","219011344069620",28.25,46.20,0,339.34,433.12,156.8,149.4,0.738,438392.9,438392.9,13641,0,0,0,L,1122011218,0,124.49,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464978614,588139.00
06/03/2016 14:30,2,5.346,ACTIVE,216.90,359.48,59.996,1464978603,"201051344000890","219011344069620",28.17,45.00,0,334.84,428.61,152.5,145.3,0.703,434287.1,434287.1,38045,0,0,0,L,1122011218,0,124.49,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464978615,588140.00
06/03/2016 14:30,2,5.309,ACTIVE,217.35,357.38,59.975,1464978603,"201051344000438","219011344069620",28.37,44.50,0,337.24,429.82,152.5,145.3,0.703,436292.7,436292.7,38047,0,0,0,L,1122011218,0,124.72,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464978616,588141.00
06/03/2016 14:30,2,5.221,ACTIVE,216.90,361.89,59.991,1464978603,"201051344000417","219011344069620",27.89,45.50,0,335.74,428.61,147.4,140.3,0.698,428721.9,428721.9,38210,0,0,0,L,1122011218,0,124.04,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464978617,588142.00
06/03/2016 14:30,2,5.004,ACTIVE,214.19,351.97,60.007,1464978603,"274151322000083","219011344069620",27.75,59.30,0,333.03,407.57,140.6,133.8,0.566,696998.8,696998.8,27002,0,0,0,L,1151911521,0,122.68,123.59,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464978618,588143.00
06/03/2016 14:30,2,5.225,ACTIVE,215.54,367.90,60.002,1464978603,"274151322000076","219011344069620",28.23,56.30,0,334.54,406.67,149.3,142.2,0.592,742277.9,742277.9,27003,0,0,0,L,1151911521,0,123.59,124.27,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464978619,588144.00
06/03/2016 14:30,2,5.209,ACTIVE,218.03,360.08,59.996,1464978603,"201051344000868","219011344069620",27.79,43.40,0,337.54,428.61,146.6,139.6,0.685,423426.6,423426.6,33294,0,0,0,L,1122011218,0,124.04,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464978620,588145.00
06/03/2016 14:30,2,5.125,ACTIVE,214.41,363.09,59.991,1464978603,"274151322000095","219011344069620",28.29,59.50,0,332.43,407.27,146.7,139.6,0.557,734636.3,734636.3,26921,0,0,0,L,1151911521,0,123.36,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464978621,588146.00
06/03/2016 14:30,2,5.219,ACTIVE,219.16,362.19,60.028,1464978603,"201051344000988","219011344069620",27.33,45.30,0,338.44,434.02,144.4,137.5,0.685,420475.4,420475.4,33589,0,0,0,L,1122011218,0,124.49,124.94,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464978622,588147.00
06/03/2016 14:30,2,5.248,ACTIVE,217.35,360.69,59.996,1464978603,"201051344001025","219011344069620",27.61,46.80,0,338.14,428.61,146.7,139.7,0.663,434327.8,434327.8,38099,0,0,0,L,1122011218,0,124.27,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464978622,588148.00
06/03/2016 14:30,2,5.186,ACTIVE,219.16,362.19,59.981,1464978603,"201051344000458","219011344069620",28.13,46.40,0,339.34,432.82,147.6,140.6,0.712,431305.6,431305.6,33511,0,0,0,L,1122011218,0,124.94,124.94,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464978623,588149.00
06/03/2016 14:30,2,5.150,ACTIVE,219.61,362.49,59.981,1464978603,"201051344000853","219011344069620",27.97,43.80,0,342.35,433.42,145.8,138.8,0.689,429987.6,429987.6,33113,0,0,0,L,1122011218,0,125.17,124.94,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464978624,588150.00
06/03/2016 14:30,2,5.158,ACTIVE,216.67,360.08,59.959,1464978603,"201051344000685","219011344069620",28.41,42.50,0,335.74,427.41,148.4,141.4,0.725,435741.3,435741.3,37940,0,0,0,L,1122011218,0,124.94,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464978625,588151.00
06/03/2016 14:30,2,5.152,ACTIVE,217.35,359.18,59.996,1464978603,"201051344000917","219011344069620",28.23,44.00,0,336.94,428.31,147.3,140.2,0.712,432576.5,432576.5,37941,0,0,0,L,1122011218,0,124.27,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464978626,588152.00
06/03/2016 14:30,2,5.209,ACTIVE,217.13,359.48,60.018,1464978603,"201051344001145","219011344069620",28.59,41.00,0,337.24,428.61,150.9,143.7,0.685,437775.6,437775.6,37796,0,0,0,L,1122011218,0,124.27,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464978627,588153.00
06/03/2016 14:30,2,5.346,ACTIVE,218.03,362.19,59.986,1464978603,"201051344000651","219011344069620",28.21,46.80,0,338.44,428.01,152.6,145.3,0.707,430167.0,430167.0,38152,0,0,0,L,1122011218,0,125.17,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464978628,588154.00
06/03/2016 14:30,2,5.035,ACTIVE,214.41,349.26,59.991,1464978603,"274151322000088","219011344069620",26.26,53.50,0,333.93,403.07,133.8,127.2,0.504,673621.7,673621.7,26665,0,0,0,L,1151911521,0,123.81,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464978629,588155.00
06/03/2016 14:30,2,3.475,ACTIVE,215.77,409.98,59.959,1464978603,"274151322000068","219011344069620",37.07,53.30,0,376.31,452.36,130.8,124.3,0.508,568415.2,568415.2,28199,0,0,0,L,1151911521,0,123.81,124.27,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464978630,588156.00
06/03/2016 14:30,2,5.172,ACTIVE,217.35,359.18,59.996,1464978603,"201051344001135","219011344069620",28.07,45.50,0,337.84,428.61,147.1,140.1,0.681,426213.4,426213.4,38086,0,0,0,L,1122011218,0,124.49,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464978631,588157.00
06/03/2016 14:30,2,5.047,ACTIVE,217.58,360.08,59.986,1464978603,"201051344000594","219011344069620",28.61,48.80,0,336.64,429.82,146.1,139.1,0.663,435175.6,435175.6,33551,0,0,0,L,1122011218,0,124.04,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464978632,588158.00
06/03/2016 14:30,2,5.041,ACTIVE,217.58,358.58,59.986,1464978603,"201051344001203","219011344069620",27.57,45.80,0,338.74,428.91,140.6,133.8,0.654,433252.4,433252.4,38122,0,0,0,L,1122011218,0,125.17,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464978633,588159.00
06/03/2016 14:30,2,4.592,ACTIVE,214.87,359.48,59.996,1464978603,"274151322000054","219011344069620",26.32,55.50,0,334.24,405.17,122.3,116.1,0.468,688034.2,688034.2,26692,0,0,0,L,1151911521,0,123.14,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464978634,588160.00
06/03/2016 14:30,2,5.059,ACTIVE,218.03,358.58,59.996,1464978603,"201051344000867","219011344069620",27.39,47.80,0,338.14,428.61,140.4,133.6,0.645,422652.9,422652.9,33557,0,0,0,L,1122011218,0,124.49,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464978635,588161.00
06/03/2016 14:30,2,4.830,ACTIVE,217.58,360.08,59.986,1464978603,"201051344001093","219011344069620",28.15,43.40,0,337.84,428.31,137.7,130.9,0.636,431746.2,431746.2,37993,0,0,0,L,1122011218,0,124.49,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464978636,588162.00
06/03/2016 14:30,2,5.039,ACTIVE,218.48,361.59,60.018,1464978603,"201051344000900","219011344069620",27.93,42.80,0,337.84,432.82,142.5,135.6,0.654,438359.5,438359.5,32950,0,0,0,L,1122011218,0,124.49,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464978637,588163.00
06/03/2016 14:30,2,4.881,ACTIVE,218.71,360.99,60.002,1464978603,"201051344000648","219011344069620",28.37,45.50,0,339.34,434.02,140.2,133.4,0.658,430102.3,430102.3,33238,0,0,0,L,1122011218,0,124.04,124.94,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464978638,588164.00
06/03/2016 14:30,2,5.078,ACTIVE,218.71,360.99,60.023,1464978603,"201051344000569","219011344069620",27.67,43.40,0,338.44,432.82,142.5,135.6,0.676,439451.0,439451.0,32874,0,0,0,L,1122011218,0,124.04,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464978639,588165.00
06/03/2016 14:30,2,5.166,ACTIVE,218.93,360.69,59.996,1464978603,"201051344000983","219011344069620",27.75,45.80,0,338.44,433.72,145.3,138.3,0.689,430979.4,430979.4,33355,0,0,0,L,1122011218,0,124.72,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464978640,588166.00
06/03/2016 14:30,2,5.119,ACTIVE,219.16,361.89,59.991,1464978603,"201051344001158","219011344069620",27.89,46.20,0,339.04,434.63,144.5,137.6,0.676,425226.5,425226.5,33616,0,0,0,L,1122011218,0,124.49,124.49,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464978641,588167.00
06/03/2016 14:30,2,5.182,ACTIVE,219.16,361.59,59.991,1464978603,"201051344000576","219011344069620",27.69,44.00,0,338.74,434.33,145.4,138.4,0.681,432261.5,432261.5,33024,0,0,0,L,1122011218,0,124.72,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464978642,588168.00
06/03/2016 14:30,2,4.773,ACTIVE,214.41,348.66,59.986,1464978603,"274151322000087","219011344069620",26.06,64.50,0,330.63,404.27,125.9,119.6,0.451,661530.5,661530.5,26792,0,0,0,L,1151911521,0,122.91,123.59,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464978643,588169.00
06/03/2016 14:45,2,8.361,ACTIVE,222.77,374.21,59.970,1464979503,"201051344000645","219011344069620",30.08,44.30,0,338.14,432.22,254.4,243.7,1.127,431841.3,431841.3,33159,0,0,0,L,1122011218,0,126.53,126.30,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464979504,588170.00
06/03/2016 14:45,2,9.402,ACTIVE,216.67,360.99,60.002,1464979503,"274151322000085","219011344069620",24.95,55.50,0,332.73,407.57,237.4,227.2,0.906,689805.6,689805.6,26703,0,0,0,L,1151911521,0,124.72,124.49,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464979505,588171.00
06/03/2016 14:45,2,8.221,ACTIVE,221.42,373.91,59.975,1464979503,"201051344000633","219011344069620",30.55,44.00,0,332.13,428.01,254.1,243.3,1.167,422981.4,422981.4,33642,0,0,0,L,1122011218,0,126.07,125.85,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464979506,588172.00
06/03/2016 14:45,2,8.336,ACTIVE,223.23,376.31,59.970,1464979503,"201051344000469","219011344069620",30.20,39.50,0,339.34,433.72,255.0,244.2,1.180,424379.5,424379.5,33575,0,0,0,L,1122011218,0,126.30,126.98,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464979507,588173.00
06/03/2016 14:45,2,8.279,ACTIVE,219.61,370.30,59.986,1464979503,"201051344000646","219011344069620",30.38,41.00,0,333.63,431.92,254.3,243.5,1.149,427740.2,427740.2,38122,0,0,0,L,1122011218,0,125.85,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464979508,588174.00
06/03/2016 14:45,2,8.758,ACTIVE,216.90,379.32,59.975,1464979503,"274151322000052","219011344069620",28.71,55.50,0,332.13,406.97,254.8,244.0,0.986,703377.6,703377.6,26933,0,0,0,L,1151911521,0,123.81,125.17,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464979508,588175.00
06/03/2016 14:45,2,8.271,ACTIVE,220.97,371.21,59.944,1464979503,"201051344000585","219011344069620",30.38,42.00,0,334.54,427.41,254.5,243.7,1.180,434712.3,434712.3,38128,0,0,0,L,1122011218,0,125.85,125.62,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464979509,588176.00
06/03/2016 14:45,2,8.207,ACTIVE,219.16,371.21,60.018,1464979503,"201051344001230","219011344069620",30.65,37.80,0,328.22,427.41,254.7,243.9,1.162,431340.4,431340.4,37931,0,0,0,L,1122011218,0,125.62,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464979510,588177.00
06/03/2016 14:45,2,8.271,ACTIVE,220.97,374.51,59.970,1464979503,"201051344000582","219011344069620",30.40,43.00,0,334.24,430.12,254.2,243.4,1.153,424734.4,424734.4,38089,0,0,0,L,1122011218,0,126.30,125.40,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464979511,588178.00
06/03/2016 14:45,2,8.242,ACTIVE,219.39,371.21,59.970,1464979503,"201051344000955","219011344069620",30.51,42.80,0,336.04,430.12,254.5,243.7,1.184,437163.5,437163.5,38028,0,0,0,L,1122011218,0,125.17,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464979512,588179.00
06/03/2016 14:45,2,6.391,ALERT,216.45,434.93,59.959,1464979503,"274151322000094","219011344069620",38.25,55.30,0,301.47,513.38,246.4,235.9,0.955,568631.5,568631.5,27992,0,0,0,L,1151911521,0,123.59,125.17,0400,45,0,0,0,0,0,0,94,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464979514,588180.00
06/03/2016 14:45,2,8.023,ACTIVE,223.23,376.01,59.975,1464979503,"201051344000579","219011344069620",31.27,41.30,0,339.95,433.42,253.9,243.2,1.184,438438.8,438438.8,13642,0,0,0,L,1122011218,0,126.53,126.53,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464979515,588181.00
06/03/2016 14:45,2,8.264,ACTIVE,219.39,369.70,59.996,1464979503,"201051344000890","219011344069620",30.42,40.80,0,333.03,428.31,254.2,243.5,1.145,434332.1,434332.1,38046,0,0,0,L,1122011218,0,125.85,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464979516,588182.00
06/03/2016 14:45,2,8.189,ACTIVE,220.29,372.11,59.981,1464979503,"201051344000438","219011344069620",30.69,42.30,0,334.24,430.12,253.8,243.0,1.184,436337.9,436337.9,38048,0,0,0,L,1122011218,0,126.07,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464979517,588183.00
06/03/2016 14:45,2,8.240,ACTIVE,219.61,369.10,59.970,1464979503,"201051344000417","219011344069620",30.20,42.30,0,335.14,428.31,251.6,240.9,1.180,428766.5,428766.5,38211,0,0,0,L,1122011218,0,125.40,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464979518,588184.00
06/03/2016 14:45,2,8.766,ACTIVE,216.00,383.83,59.965,1464979503,"274151322000083","219011344069620",28.65,59.30,0,333.33,406.97,254.9,244.1,0.994,697041.6,697041.6,27003,0,0,0,L,1151911521,0,123.59,124.72,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464979519,588185.00
06/03/2016 14:45,2,8.293,ACTIVE,217.35,368.20,59.975,1464979503,"274151322000076","219011344069620",30.43,57.00,0,332.73,406.67,253.7,243.0,0.990,742323.1,742323.1,27004,0,0,0,L,1151911521,0,124.27,125.17,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464979520,588186.00
06/03/2016 14:45,2,8.307,ACTIVE,221.19,370.60,59.986,1464979503,"201051344000868","219011344069620",30.22,40.80,0,334.84,428.91,253.4,242.7,1.109,423471.9,423471.9,33295,0,0,0,L,1122011218,0,125.62,126.07,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464979521,588187.00
06/03/2016 14:45,2,8.246,ACTIVE,216.22,379.62,59.970,1464979503,"274151322000095","219011344069620",30.43,57.70,0,331.23,407.87,253.8,243.0,0.955,734681.3,734681.3,26922,0,0,0,L,1151911521,0,124.04,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464979522,588188.00
06/03/2016 14:45,2,8.348,ACTIVE,223.23,375.41,59.970,1464979503,"201051344000988","219011344069620",30.10,42.50,0,340.25,433.42,254.4,243.6,1.153,420520.8,420520.8,33590,0,0,0,L,1122011218,0,126.53,126.75,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464979522,588189.00
06/03/2016 14:45,2,8.336,ACTIVE,220.74,369.70,59.975,1464979503,"201051344001025","219011344069620",30.20,43.60,0,336.64,429.52,254.6,243.8,1.105,434373.3,434373.3,38100,0,0,0,L,1122011218,0,125.85,125.40,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464979524,588190.00
06/03/2016 14:45,2,8.287,ACTIVE,223.23,376.31,59.970,1464979503,"201051344000458","219011344069620",30.34,44.50,0,334.24,434.02,254.4,243.7,1.193,431351.3,431351.3,33512,0,0,0,L,1122011218,0,126.75,126.53,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464979525,588191.00
06/03/2016 14:45,2,8.547,ACTIVE,223.68,376.01,59.981,1464979503,"201051344000853","219011344069620",29.32,42.00,0,341.15,434.02,253.3,242.6,1.149,430033.0,430033.0,33114,0,0,0,L,1122011218,0,127.20,126.75,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464979525,588192.00
06/03/2016 14:45,2,8.354,ACTIVE,218.93,370.90,59.981,1464979503,"201051344000685","219011344069620",30.00,39.30,0,333.03,428.61,253.6,242.8,1.202,435786.9,435786.9,37941,0,0,0,L,1122011218,0,125.85,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464979526,588193.00
06/03/2016 14:45,2,8.617,ACTIVE,220.52,371.81,59.996,1464979503,"201051344000917","219011344069620",28.96,43.20,0,335.44,429.52,252.7,242.0,1.153,432621.8,432621.8,37942,0,0,0,L,1122011218,0,125.85,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464979527,588194.00
06/03/2016 14:45,2,8.635,ACTIVE,218.93,371.51,59.986,1464979503,"201051344001145","219011344069620",28.98,39.00,0,334.54,431.02,253.4,242.7,1.158,437821.2,437821.2,37797,0,0,0,L,1122011218,0,125.40,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464979528,588195.00
06/03/2016 14:45,2,8.627,ACTIVE,220.97,373.61,59.970,1464979503,"201051344000651","219011344069620",28.13,44.80,0,334.54,428.91,245.4,234.9,1.105,430212.3,430212.3,38153,0,0,0,L,1122011218,0,126.75,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464979529,588196.00
06/03/2016 14:45,2,8.225,ACTIVE,216.00,356.48,59.981,1464979503,"274151322000088","219011344069620",25.49,53.50,0,332.43,407.27,212.1,202.8,0.809,673662.3,673662.3,26666,0,0,0,L,1151911521,0,124.49,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464979530,588197.00
06/03/2016 14:45,2,5.572,ALERT,216.90,406.67,59.986,1464979503,"274151322000068","219011344069620",37.47,53.00,0,302.07,515.78,212.6,203.2,0.800,568455.1,568455.1,28200,0,0,0,L,1151911521,0,124.27,124.94,0400,43,0,0,0,0,0,0,164,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464979532,588198.00
06/03/2016 14:45,2,8.471,ACTIVE,219.84,368.80,59.944,1464979503,"201051344001135","219011344069620",27.35,43.80,0,331.83,429.82,234.5,224.4,1.065,426259.0,426259.0,38087,0,0,0,L,1122011218,0,125.85,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464979533,588199.00
06/03/2016 14:45,2,8.719,ACTIVE,220.06,371.81,59.975,1464979503,"201051344000594","219011344069620",28.25,43.80,0,333.93,430.42,249.4,238.8,1.140,435222.1,435222.1,33552,0,0,0,L,1122011218,0,125.17,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464979534,588200.00
06/03/2016 14:45,2,8.939,ACTIVE,220.52,371.81,59.975,1464979503,"201051344001203","219011344069620",27.47,42.50,0,335.44,429.22,248.8,238.2,1.123,433298.2,433298.2,38123,0,0,0,L,1122011218,0,126.53,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464979535,588201.00
06/03/2016 14:45,2,8.266,ACTIVE,216.00,374.21,59.986,1464979503,"274151322000054","219011344069620",25.98,56.30,0,332.73,407.87,217.4,207.9,0.822,688075.1,688075.1,26693,0,0,0,L,1151911521,0,123.81,124.27,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464979535,588202.00
06/03/2016 14:45,2,8.410,ACTIVE,220.97,373.01,60.023,1464979503,"201051344000867","219011344069620",27.49,44.50,0,334.84,428.91,233.9,223.8,1.047,422698.8,422698.8,33558,0,0,0,L,1122011218,0,125.85,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464979536,588203.00
06/03/2016 14:45,2,7.967,ACTIVE,220.29,370.00,59.959,1464979503,"201051344001093","219011344069620",27.41,40.60,0,335.14,428.91,220.8,211.2,0.981,431791.4,431791.4,37994,0,0,0,L,1122011218,0,125.85,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464979537,588204.00
06/03/2016 14:45,2,6.350,ACTIVE,220.06,367.30,59.944,1464979503,"201051344000900","219011344069620",27.77,41.50,0,337.54,431.62,178.2,170.1,0.787,438405.8,438405.8,32951,0,0,0,L,1122011218,0,125.40,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464979538,588205.00
06/03/2016 14:45,2,5.635,ACTIVE,219.39,364.29,59.981,1464979503,"201051344000648","219011344069620",27.73,43.20,0,335.74,433.72,158.1,150.7,0.734,430147.9,430147.9,33239,0,0,0,L,1122011218,0,124.49,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464979539,588206.00
06/03/2016 14:45,2,5.256,ACTIVE,218.71,361.59,60.018,1464979503,"201051344000569","219011344069620",27.41,41.80,0,330.03,432.52,145.7,138.7,0.685,439496.7,439496.7,32875,0,0,0,L,1122011218,0,124.27,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464979540,588207.00
06/03/2016 14:45,2,5.240,ACTIVE,219.16,361.89,59.981,1464979503,"201051344000983","219011344069620",27.51,42.80,0,336.94,433.12,146.1,139.1,0.694,431025.4,431025.4,33356,0,0,0,L,1122011218,0,124.94,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464979541,588208.00
06/03/2016 14:45,2,5.305,ACTIVE,219.16,361.59,59.959,1464979503,"201051344001158","219011344069620",27.27,43.00,0,339.34,432.82,146.5,139.4,0.685,425272.3,425272.3,33617,0,0,0,L,1122011218,0,124.49,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464979542,588209.00
06/03/2016 14:45,2,5.535,ACTIVE,219.39,363.69,59.975,1464979503,"201051344000576","219011344069620",27.47,42.00,0,339.04,436.43,154.2,146.9,0.720,432307.1,432307.1,33025,0,0,0,L,1122011218,0,124.94,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464979543,588210.00
06/03/2016 14:45,2,5.449,ACTIVE,214.87,363.09,59.959,1464979503,"274151322000087","219011344069620",25.25,65.00,0,328.82,408.18,139.4,132.6,0.508,661571.2,661571.2,26793,0,0,0,L,1151911521,0,123.14,124.04,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464979544,588211.00
06/03/2016 15:00,2,3.787,ACTIVE,218.03,357.38,59.996,1464980403,"201051344000645","219011344069620",28.69,41.50,0,339.65,431.32,110.0,104.2,0.508,431877.4,431877.4,33160,0,0,0,L,1122011218,0,124.27,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464980404,588212.00
06/03/2016 15:00,2,3.498,ACTIVE,214.41,349.26,60.018,1464980403,"274151322000085","219011344069620",26.96,49.50,0,334.24,405.47,95.5,90.3,0.362,689837.1,689837.1,26704,0,0,0,L,1151911521,0,123.81,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464980405,588213.00
06/03/2016 15:00,2,3.803,ACTIVE,217.35,358.28,59.986,1464980403,"201051344000633","219011344069620",29.02,40.00,0,335.44,427.41,111.8,106.0,0.535,423017.8,423017.8,33643,0,0,0,L,1122011218,0,124.04,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464980406,588214.00
06/03/2016 15:00,2,3.842,ACTIVE,218.03,357.98,60.018,1464980403,"201051344000469","219011344069620",28.61,36.00,0,339.04,432.82,111.3,105.5,0.530,424415.6,424415.6,33576,0,0,0,L,1122011218,0,123.59,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464980407,588215.00
06/03/2016 15:00,2,3.787,ACTIVE,216.22,355.28,60.002,1464980403,"201051344000646","219011344069620",28.90,36.30,0,335.44,429.82,110.9,105.1,0.526,427776.2,427776.2,38123,0,0,0,L,1122011218,0,124.27,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464980408,588216.00
06/03/2016 15:00,2,3.594,ACTIVE,214.19,351.07,59.996,1464980403,"274151322000052","219011344069620",28.59,48.50,0,332.73,406.97,104.0,98.5,0.407,703411.7,703411.7,26934,0,0,0,L,1151911521,0,122.91,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464980409,588217.00
06/03/2016 15:00,2,3.936,ACTIVE,217.13,357.38,59.991,1464980403,"201051344000585","219011344069620",28.41,38.60,0,336.64,427.11,113.3,107.4,0.539,434748.8,434748.8,38129,0,0,0,L,1122011218,0,124.04,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464980410,588218.00
06/03/2016 15:00,2,3.727,ACTIVE,216.22,354.97,59.986,1464980403,"201051344001230","219011344069620",28.98,34.50,0,331.53,428.31,109.4,103.6,0.504,431376.1,431376.1,37932,0,0,0,L,1122011218,0,124.04,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464980411,588219.00
06/03/2016 15:00,2,3.781,ACTIVE,217.13,356.48,59.996,1464980403,"201051344000582","219011344069620",28.51,39.50,0,336.94,429.22,109.2,103.4,0.517,424769.9,424769.9,38090,0,0,0,L,1122011218,0,124.27,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464980412,588220.00
06/03/2016 15:00,2,3.781,ACTIVE,216.22,355.28,59.996,1464980403,"201051344000955","219011344069620",29.18,39.00,0,337.24,428.01,111.8,105.9,0.535,437199.4,437199.4,38029,0,0,0,L,1122011218,0,123.59,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464980413,588221.00
06/03/2016 15:00,2,2.416,ACTIVE,214.19,408.18,60.002,1464980403,"274151322000094","219011344069620",38.27,48.80,0,385.33,467.69,93.5,88.3,0.362,568662.7,568662.7,27994,0,0,0,L,1151911521,0,122.68,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464980414,588222.00
06/03/2016 15:00,2,3.879,ACTIVE,218.03,357.38,59.991,1464980403,"201051344000579","219011344069620",29.24,37.00,0,339.65,433.12,114.9,109.0,0.539,438475.6,438475.6,13643,0,0,0,L,1122011218,0,124.04,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464980415,588223.00
06/03/2016 15:00,2,3.838,ACTIVE,216.22,354.67,59.996,1464980403,"201051344000890","219011344069620",28.63,37.50,0,336.04,427.71,111.3,105.5,0.508,434367.8,434367.8,38047,0,0,0,L,1122011218,0,124.27,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464980416,588224.00
06/03/2016 15:00,2,3.750,ACTIVE,216.67,355.28,60.002,1464980403,"201051344000438","219011344069620",29.42,38.00,0,337.24,429.22,111.7,105.9,0.535,436373.6,436373.6,38049,0,0,0,L,1122011218,0,124.27,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464980417,588225.00
06/03/2016 15:00,2,3.777,ACTIVE,216.45,355.88,59.996,1464980403,"201051344000417","219011344069620",28.67,38.20,0,337.24,428.01,109.6,103.9,0.521,428801.6,428801.6,38212,0,0,0,L,1122011218,0,123.81,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464980417,588226.00
06/03/2016 15:00,2,3.582,ACTIVE,213.74,358.28,59.986,1464980403,"274151322000083","219011344069620",28.65,50.60,0,334.84,407.57,103.9,98.3,0.407,697075.1,697075.1,27004,0,0,0,L,1151911521,0,122.46,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464980418,588227.00
06/03/2016 15:00,2,3.779,ACTIVE,214.87,346.86,59.991,1464980403,"274151322000076","219011344069620",29.10,49.00,0,334.84,405.17,111.4,105.6,0.442,742358.6,742358.6,27005,0,0,0,L,1151911521,0,123.36,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464980419,588228.00
06/03/2016 15:00,2,3.861,ACTIVE,216.90,354.97,59.996,1464980403,"201051344000868","219011344069620",28.49,37.80,0,336.94,428.61,111.5,105.7,0.508,423507.4,423507.4,33296,0,0,0,L,1122011218,0,123.36,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464980420,588229.00
06/03/2016 15:00,2,3.748,ACTIVE,214.19,357.68,60.002,1464980403,"274151322000095","219011344069620",29.02,49.80,0,332.73,406.67,110.3,104.5,0.420,734716.7,734716.7,26923,0,0,0,L,1151911521,0,123.59,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464980421,588230.00
06/03/2016 15:00,2,3.887,ACTIVE,218.03,358.28,59.996,1464980403,"201051344000988","219011344069620",28.37,38.20,0,339.34,433.72,111.7,105.9,0.526,420556.2,420556.2,33591,0,0,0,L,1122011218,0,123.81,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464980422,588231.00
06/03/2016 15:00,2,3.844,ACTIVE,216.90,354.07,59.986,1464980403,"201051344001025","219011344069620",28.88,40.00,0,337.54,428.61,112.5,106.6,0.517,434408.9,434408.9,38101,0,0,0,L,1122011218,0,124.04,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464980423,588232.00
06/03/2016 15:00,2,3.854,ACTIVE,218.03,357.68,59.996,1464980403,"201051344000458","219011344069620",28.73,40.60,0,339.04,432.52,112.1,106.3,0.544,431387.0,431387.0,33513,0,0,0,L,1122011218,0,124.04,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464980424,588233.00
06/03/2016 15:00,2,3.883,ACTIVE,218.48,359.48,59.991,1464980403,"201051344000853","219011344069620",28.39,37.50,0,343.25,432.82,111.6,105.8,0.530,430068.4,430068.4,33115,0,0,0,L,1122011218,0,124.49,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464980425,588234.00
06/03/2016 15:00,2,3.752,ACTIVE,216.22,355.58,60.002,1464980403,"201051344000685","219011344069620",29.32,35.60,0,336.94,427.71,111.4,105.6,0.544,435822.4,435822.4,37942,0,0,0,L,1122011218,0,124.72,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464980426,588235.00
06/03/2016 15:00,2,3.738,ACTIVE,217.13,354.67,59.986,1464980403,"201051344000917","219011344069620",29.08,39.50,0,337.24,427.41,110.1,104.3,0.526,432656.9,432656.9,37943,0,0,0,L,1122011218,0,124.27,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464980427,588236.00
06/03/2016 15:00,2,3.760,ACTIVE,216.45,354.37,59.991,1464980403,"201051344001145","219011344069620",29.14,34.80,0,336.64,428.01,111.0,105.2,0.539,437856.5,437856.5,37798,0,0,0,L,1122011218,0,124.04,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464980427,588237.00
06/03/2016 15:00,2,3.783,ACTIVE,217.13,356.48,59.981,1464980403,"201051344000651","219011344069620",28.94,41.80,0,335.14,427.41,110.8,105.1,0.521,430247.4,430247.4,38154,0,0,0,L,1122011218,0,124.94,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464980428,588238.00
06/03/2016 15:00,2,3.490,ACTIVE,213.96,352.87,59.996,1464980403,"274151322000088","219011344069620",27.39,47.50,0,334.24,406.97,96.8,91.6,0.358,673693.3,673693.3,26667,0,0,0,L,1151911521,0,123.59,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464980429,588239.00
06/03/2016 15:00,2,2.383,ACTIVE,215.09,417.49,59.991,1464980403,"274151322000068","219011344069620",39.14,47.80,0,381.73,462.58,94.0,88.8,0.354,568485.7,568485.7,28202,0,0,0,L,1151911521,0,123.59,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464980430,588240.00
06/03/2016 15:00,2,3.773,ACTIVE,216.67,354.37,59.991,1464980403,"201051344001135","219011344069620",29.10,40.20,0,337.24,428.31,111.1,105.3,0.521,426294.0,426294.0,38088,0,0,0,L,1122011218,0,124.27,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464980431,588241.00
06/03/2016 15:00,2,3.838,ACTIVE,216.67,356.48,59.991,1464980403,"201051344000594","219011344069620",29.40,38.40,0,333.33,428.91,114.3,108.4,0.539,435258.0,435258.0,33553,0,0,0,L,1122011218,0,123.36,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464980432,588242.00
06/03/2016 15:00,2,3.840,ACTIVE,217.13,356.78,59.975,1464980403,"201051344001203","219011344069620",28.61,39.50,0,338.44,428.61,111.2,105.4,0.526,433333.2,433333.2,38124,0,0,0,L,1122011218,0,124.72,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464980433,588243.00
06/03/2016 15:00,2,3.535,ACTIVE,214.19,358.58,59.996,1464980403,"274151322000054","219011344069620",27.33,49.30,0,333.33,407.57,97.8,92.5,0.371,688106.1,688106.1,26694,0,0,0,L,1151911521,0,123.36,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464980434,588244.00
06/03/2016 15:00,2,3.859,ACTIVE,217.35,356.78,59.996,1464980403,"201051344000867","219011344069620",28.75,41.00,0,337.54,426.81,112.4,106.6,0.521,422733.9,422733.9,33559,0,0,0,L,1122011218,0,123.81,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464980435,588245.00
06/03/2016 15:00,2,3.680,ACTIVE,217.13,356.78,60.002,1464980403,"201051344001093","219011344069620",29.14,37.00,0,337.84,428.01,108.6,102.9,0.499,431825.7,431825.7,37995,0,0,0,L,1122011218,0,124.27,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464980436,588246.00
06/03/2016 15:00,2,3.859,ACTIVE,217.58,357.98,59.996,1464980403,"201051344000900","219011344069620",28.80,38.00,0,337.54,431.92,112.5,106.7,0.513,438441.1,438441.1,32952,0,0,0,L,1122011218,0,124.04,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464980437,588247.00
06/03/2016 15:00,2,3.805,ACTIVE,217.80,357.38,60.039,1464980403,"201051344000648","219011344069620",28.73,39.50,0,339.65,432.52,110.7,104.9,0.521,430182.7,430182.7,33240,0,0,0,L,1122011218,0,123.59,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464980438,588248.00
06/03/2016 15:00,2,3.771,ACTIVE,217.80,357.08,59.996,1464980403,"201051344000569","219011344069620",29.02,38.00,0,336.34,432.52,110.8,105.0,0.513,439531.5,439531.5,32876,0,0,0,L,1122011218,0,123.59,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464980439,588249.00
06/03/2016 15:00,2,3.854,ACTIVE,218.03,358.88,59.996,1464980403,"201051344000983","219011344069620",28.88,39.00,0,338.74,432.82,112.7,106.8,0.530,431060.6,431060.6,33357,0,0,0,L,1122011218,0,124.04,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464980440,588250.00
06/03/2016 15:00,2,3.834,ACTIVE,218.03,357.98,60.002,1464980403,"201051344001158","219011344069620",28.80,38.20,0,339.65,433.42,112.0,106.1,0.535,425307.2,425307.2,33618,0,0,0,L,1122011218,0,123.81,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464980441,588251.00
06/03/2016 15:00,2,3.791,ACTIVE,218.26,358.88,60.002,1464980403,"201051344000576","219011344069620",28.69,39.00,0,339.04,433.12,110.0,104.3,0.521,432341.7,432341.7,33026,0,0,0,L,1122011218,0,124.27,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464980442,588252.00
06/03/2016 15:00,2,3.512,ACTIVE,214.64,346.86,60.002,1464980403,"274151322000087","219011344069620",27.19,58.80,0,331.53,407.27,96.7,91.4,0.362,661601.9,661601.9,26794,0,0,0,L,1151911521,0,123.14,123.59,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464980442,588253.00
06/03/2016 15:15,2,4.332,ACTIVE,218.71,360.08,59.996,1464981303,"201051344000645","219011344069620",28.63,39.80,0,340.25,416.89,125.5,119.3,0.583,431907.6,431907.6,33161,0,0,0,L,1122011218,0,124.72,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464981304,588254.00
06/03/2016 15:15,2,3.992,ACTIVE,214.87,347.16,59.965,1464981303,"274151322000085","219011344069620",27.19,46.40,0,338.14,390.74,109.8,104.1,0.415,689863.3,689863.3,26705,0,0,0,L,1151911521,0,123.81,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464981305,588255.00
06/03/2016 15:15,2,4.289,ACTIVE,218.26,360.38,59.949,1464981303,"201051344000633","219011344069620",29.00,36.50,0,339.65,417.49,125.9,119.6,0.597,423048.4,423048.4,33644,0,0,0,L,1122011218,0,124.49,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464981306,588256.00
06/03/2016 15:15,2,4.318,ACTIVE,218.93,360.69,59.991,1464981303,"201051344000469","219011344069620",28.57,33.50,0,337.84,418.09,124.9,118.7,0.597,424446.0,424446.0,33577,0,0,0,L,1122011218,0,124.04,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464981307,588257.00
06/03/2016 15:15,2,4.260,ACTIVE,216.45,358.58,59.981,1464981303,"201051344000646","219011344069620",28.80,34.80,0,336.64,416.59,124.3,118.1,0.575,427806.4,427806.4,38124,0,0,0,L,1122011218,0,124.27,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464981308,588258.00
06/03/2016 15:15,2,4.021,ACTIVE,214.87,357.68,59.959,1464981303,"274151322000052","219011344069620",28.51,45.30,0,336.64,393.75,116.0,110.1,0.455,703440.0,703440.0,26935,0,0,0,L,1151911521,0,122.91,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464981309,588259.00
06/03/2016 15:15,2,4.367,ACTIVE,217.35,357.98,59.959,1464981303,"201051344000585","219011344069620",28.53,36.30,0,337.54,416.59,126.1,119.8,0.588,434779.6,434779.6,38130,0,0,0,L,1122011218,0,124.04,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464981310,588260.00
06/03/2016 15:15,2,4.143,ACTIVE,216.45,355.28,59.944,1464981303,"201051344001230","219011344069620",29.16,32.60,0,337.54,411.48,122.4,116.2,0.570,431406.0,431406.0,37933,0,0,0,L,1122011218,0,124.27,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464981311,588261.00
06/03/2016 15:15,2,4.178,ACTIVE,217.58,357.68,59.996,1464981303,"201051344000582","219011344069620",28.73,37.80,0,338.14,417.49,121.5,115.4,0.561,424799.7,424799.7,38091,0,0,0,L,1122011218,0,124.49,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464981312,588262.00
06/03/2016 15:15,2,4.254,ACTIVE,216.22,355.58,59.986,1464981303,"201051344000955","219011344069620",28.69,35.80,0,337.84,411.48,123.6,117.4,0.588,437229.8,437229.8,38030,0,0,0,L,1122011218,0,123.81,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464981313,588263.00
06/03/2016 15:15,2,2.609,ACTIVE,214.64,426.51,59.959,1464981303,"274151322000094","219011344069620",39.18,46.80,0,397.96,457.17,103.1,97.6,0.398,568688.0,568688.0,27995,0,0,0,L,1151911521,0,122.68,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464981314,588264.00
06/03/2016 15:15,2,4.252,ACTIVE,218.71,359.78,60.002,1464981303,"201051344000579","219011344069620",29.42,34.50,0,340.55,418.09,126.7,120.4,0.592,438506.7,438506.7,13644,0,0,0,L,1122011218,0,124.49,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464981315,588265.00
06/03/2016 15:15,2,4.221,ACTIVE,216.22,354.67,59.970,1464981303,"201051344000890","219011344069620",28.78,35.00,0,337.24,414.79,123.1,116.9,0.566,434398.0,434398.0,38048,0,0,0,L,1122011218,0,124.27,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464981315,588266.00
06/03/2016 15:15,2,4.197,ACTIVE,216.90,357.38,59.965,1464981303,"201051344000438","219011344069620",29.00,35.60,0,337.84,417.19,123.3,117.1,0.597,436404.0,436404.0,38050,0,0,0,L,1122011218,0,124.49,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464981316,588267.00
06/03/2016 15:15,2,4.115,ACTIVE,216.67,356.48,59.949,1464981303,"201051344000417","219011344069620",29.00,35.80,0,338.14,415.09,120.8,114.7,0.575,428831.5,428831.5,38213,0,0,0,L,1122011218,0,124.04,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464981317,588268.00
06/03/2016 15:15,2,3.963,ACTIVE,214.41,356.18,59.954,1464981303,"274151322000083","219011344069620",28.45,47.30,0,334.54,393.75,114.3,108.4,0.442,697103.2,697103.2,27005,0,0,0,L,1151911521,0,122.91,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464981318,588269.00
06/03/2016 15:15,2,4.145,ACTIVE,215.54,361.59,59.986,1464981303,"274151322000076","219011344069620",29.10,45.30,0,337.54,395.25,122.0,115.9,0.486,742388.8,742388.8,27006,0,0,0,L,1151911521,0,123.14,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464981319,588270.00
06/03/2016 15:15,2,4.260,ACTIVE,217.80,358.28,59.991,1464981303,"201051344000868","219011344069620",28.43,35.40,0,338.44,417.79,122.7,116.5,0.561,423537.8,423537.8,33297,0,0,0,L,1122011218,0,124.04,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464981320,588271.00
06/03/2016 15:15,2,4.154,ACTIVE,214.41,352.87,59.954,1464981303,"274151322000095","219011344069620",28.78,46.00,0,335.74,397.05,121.1,115.0,0.455,734746.6,734746.6,26924,0,0,0,L,1151911521,0,123.14,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464981321,588272.00
06/03/2016 15:15,2,4.316,ACTIVE,218.71,360.69,59.954,1464981303,"201051344000988","219011344069620",28.05,35.20,0,340.25,422.00,122.6,116.4,0.575,420586.6,420586.6,33592,0,0,0,L,1122011218,0,124.27,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464981322,588273.00
06/03/2016 15:15,2,4.227,ACTIVE,217.13,354.97,59.938,1464981303,"201051344001025","219011344069620",28.80,37.80,0,338.44,417.49,123.2,117.0,0.557,434439.4,434439.4,38102,0,0,0,L,1122011218,0,124.27,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464981323,588274.00
