ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/03/2016 15:15,2,4.232,ACTIVE,218.48,358.58,59.938,1464981303,"201051344000458","219011344069620",28.65,38.20,0,340.85,417.49,122.8,116.6,0.592,431417.5,431417.5,33514,0,0,0,L,1122011218,0,124.49,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464981324,588275.00
06/03/2016 15:15,2,4.234,ACTIVE,219.16,360.69,59.949,1464981303,"201051344000853","219011344069620",28.57,35.40,0,343.55,421.10,122.5,116.3,0.583,430098.8,430098.8,33116,0,0,0,L,1122011218,0,124.94,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464981324,588276.00
06/03/2016 15:15,2,4.188,ACTIVE,216.45,356.48,60.002,1464981303,"201051344000685","219011344069620",28.82,33.80,0,337.84,412.68,122.2,116.0,0.597,435852.7,435852.7,37943,0,0,0,L,1122011218,0,124.72,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464981325,588277.00
06/03/2016 15:15,2,4.133,ACTIVE,217.13,356.78,60.012,1464981303,"201051344000917","219011344069620",28.88,37.50,0,337.54,417.19,121.0,114.8,0.583,432686.9,432686.9,37944,0,0,0,L,1122011218,0,124.27,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464981326,588278.00
06/03/2016 15:15,2,4.143,ACTIVE,216.45,356.48,59.986,1464981303,"201051344001145","219011344069620",28.98,33.30,0,338.14,417.49,121.5,115.4,0.552,437886.8,437886.8,37799,0,0,0,L,1122011218,0,124.04,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464981327,588279.00
06/03/2016 15:15,2,4.174,ACTIVE,217.35,357.38,59.970,1464981303,"201051344000651","219011344069620",28.73,39.50,0,338.14,415.99,121.4,115.2,0.557,430277.7,430277.7,38155,0,0,0,L,1122011218,0,124.94,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464981328,588280.00
06/03/2016 15:15,2,3.826,ACTIVE,214.41,358.58,59.959,1464981303,"274151322000088","219011344069620",27.49,44.00,0,335.44,390.44,106.6,101.0,0.398,673719.8,673719.8,26668,0,0,0,L,1151911521,0,123.36,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464981329,588281.00
06/03/2016 15:15,2,2.576,ACTIVE,215.54,417.49,59.981,1464981303,"274151322000068","219011344069620",39.06,44.80,0,398.26,453.56,101.9,96.4,0.384,568511.2,568511.2,28203,0,0,0,L,1151911521,0,123.59,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464981330,588282.00
06/03/2016 15:15,2,4.125,ACTIVE,216.67,354.37,59.928,1464981303,"201051344001135","219011344069620",28.96,37.50,0,338.14,415.99,121.0,114.8,0.561,426324.3,426324.3,38089,0,0,0,L,1122011218,0,124.27,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464981331,588283.00
06/03/2016 15:15,2,4.176,ACTIVE,217.13,356.18,59.975,1464981303,"201051344000594","219011344069620",29.40,35.80,0,338.14,419.30,124.3,118.1,0.570,435289.2,435289.2,33554,0,0,0,L,1122011218,0,123.81,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464981332,588284.00
06/03/2016 15:15,2,4.166,ACTIVE,217.13,356.78,59.965,1464981303,"201051344001203","219011344069620",28.73,37.50,0,338.44,417.19,121.2,115.1,0.561,433363.6,433363.6,38125,0,0,0,L,1122011218,0,124.94,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464981333,588285.00
06/03/2016 15:15,2,3.834,ACTIVE,214.64,354.67,59.959,1464981303,"274151322000054","219011344069620",27.53,46.00,0,335.44,392.25,107.0,101.3,0.411,688132.9,688132.9,26695,0,0,0,L,1151911521,0,123.36,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464981334,588286.00
06/03/2016 15:15,2,4.232,ACTIVE,217.80,357.68,59.975,1464981303,"201051344000867","219011344069620",28.41,38.20,0,338.74,416.59,121.8,115.6,0.557,422764.6,422764.6,33560,0,0,0,L,1122011218,0,124.27,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464981335,588287.00
06/03/2016 15:15,2,4.043,ACTIVE,216.90,356.78,59.981,1464981303,"201051344001093","219011344069620",28.88,35.00,0,338.14,416.29,118.2,112.2,0.544,431855.4,431855.4,37996,0,0,0,L,1122011218,0,124.27,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464981336,588288.00
06/03/2016 15:15,2,4.158,ACTIVE,218.03,358.88,59.965,1464981303,"201051344000900","219011344069620",28.94,36.80,0,339.34,418.70,121.9,115.7,0.561,438471.7,438471.7,32953,0,0,0,L,1122011218,0,124.49,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464981337,588289.00
06/03/2016 15:15,2,4.088,ACTIVE,218.26,359.48,59.986,1464981303,"201051344000648","219011344069620",28.94,37.00,0,339.95,417.49,119.8,113.7,0.552,430212.9,430212.9,33241,0,0,0,L,1122011218,0,123.81,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464981338,588290.00
06/03/2016 15:15,2,4.115,ACTIVE,218.26,358.58,59.975,1464981303,"201051344000569","219011344069620",28.86,36.00,0,339.34,417.79,120.3,114.2,0.561,439561.7,439561.7,32877,0,0,0,L,1122011218,0,123.81,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464981339,588291.00
06/03/2016 15:15,2,4.205,ACTIVE,218.48,360.08,59.917,1464981303,"201051344000983","219011344069620",28.65,37.00,0,339.65,416.29,122.0,115.8,0.570,431091.3,431091.3,33358,0,0,0,L,1122011218,0,124.49,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464981340,588292.00
06/03/2016 15:15,2,4.164,ACTIVE,218.48,358.88,59.912,1464981303,"201051344001158","219011344069620",28.73,35.40,0,340.85,417.49,121.2,115.0,0.566,425337.7,425337.7,33619,0,0,0,L,1122011218,0,124.27,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464981341,588293.00
06/03/2016 15:15,2,4.146,ACTIVE,218.48,359.78,59.975,1464981303,"201051344000576","219011344069620",28.39,36.80,0,340.55,417.19,119.2,113.1,0.557,432371.7,432371.7,33027,0,0,0,L,1122011218,0,124.49,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464981341,588294.00
06/03/2016 15:15,2,3.812,ACTIVE,214.64,346.56,59.954,1464981303,"274151322000087","219011344069620",27.41,54.80,0,333.93,390.44,105.8,100.2,0.384,661628.4,661628.4,26795,0,0,0,L,1151911521,0,123.36,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464981342,588295.00
06/03/2016 15:30,2,4.717,ACTIVE,219.39,361.29,59.944,1464982203,"201051344000645","219011344069620",27.91,38.40,0,343.25,429.82,133.4,126.8,0.601,431940.6,431940.6,33162,0,0,0,L,1122011218,0,125.17,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464982204,588296.00
06/03/2016 15:30,2,4.281,ACTIVE,215.32,349.56,59.949,1464982203,"274151322000085","219011344069620",27.04,45.30,0,336.34,396.75,117.2,111.2,0.451,689892.0,689892.0,26706,0,0,0,L,1151911521,0,124.04,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464982205,588297.00
06/03/2016 15:30,2,4.580,ACTIVE,218.93,362.49,59.986,1464982203,"201051344000633","219011344069620",28.51,35.60,0,339.65,430.72,132.2,125.7,0.605,423081.9,423081.9,33645,0,0,0,L,1122011218,0,124.72,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464982206,588298.00
06/03/2016 15:30,2,4.533,ACTIVE,219.39,360.99,59.991,1464982203,"201051344000469","219011344069620",28.29,33.30,0,341.75,431.02,130.0,123.5,0.605,424479.3,424479.3,33578,0,0,0,L,1122011218,0,124.49,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464982207,588299.00
06/03/2016 15:30,2,4.441,ACTIVE,216.90,359.18,59.970,1464982203,"201051344000646","219011344069620",28.78,33.50,0,337.24,426.81,129.5,123.1,0.610,427839.5,427839.5,38125,0,0,0,L,1122011218,0,124.72,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464982208,588300.00
06/03/2016 15:30,2,4.205,ACTIVE,215.09,358.58,59.949,1464982203,"274151322000052","219011344069620",28.37,43.80,0,335.44,400.96,120.7,114.6,0.473,703470.8,703470.8,26936,0,0,0,L,1151911521,0,122.91,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464982209,588301.00
06/03/2016 15:30,2,4.479,ACTIVE,217.80,359.18,60.002,1464982203,"201051344000585","219011344069620",28.55,35.40,0,338.44,424.71,129.4,123.0,0.605,434813.3,434813.3,38131,0,0,0,L,1122011218,0,124.49,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464982210,588302.00
06/03/2016 15:30,2,4.248,ACTIVE,216.90,355.28,60.002,1464982203,"201051344001230","219011344069620",29.00,32.00,0,336.94,425.91,124.7,118.5,0.579,431438.8,431438.8,37934,0,0,0,L,1122011218,0,124.49,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464982211,588303.00
06/03/2016 15:30,2,4.219,ACTIVE,218.03,358.88,59.970,1464982203,"201051344000582","219011344069620",28.86,36.30,0,338.14,425.31,123.4,117.2,0.570,424832.4,424832.4,38092,0,0,0,L,1122011218,0,124.72,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464982212,588304.00
06/03/2016 15:30,2,4.287,ACTIVE,216.90,357.98,59.996,1464982203,"201051344000955","219011344069620",28.73,35.20,0,337.84,425.91,124.7,118.5,0.597,437262.9,437262.9,38031,0,0,0,L,1122011218,0,124.04,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464982213,588305.00
06/03/2016 15:30,2,2.672,ACTIVE,215.09,411.18,59.954,1464982203,"274151322000094","219011344069620",38.65,46.00,0,397.05,464.38,104.2,98.7,0.398,568715.8,568715.8,27996,0,0,0,L,1151911521,0,123.14,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464982214,588306.00
06/03/2016 15:30,2,4.340,ACTIVE,219.16,360.99,59.986,1464982203,"201051344000579","219011344069620",28.96,33.50,0,342.05,432.82,127.2,120.8,0.601,438540.8,438540.8,13645,0,0,0,L,1122011218,0,124.72,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464982215,588307.00
06/03/2016 15:30,2,4.254,ACTIVE,216.90,357.08,59.991,1464982203,"201051344000890","219011344069620",28.73,34.30,0,337.84,426.21,123.7,117.5,0.566,434431.1,434431.1,38049,0,0,0,L,1122011218,0,124.72,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464982215,588308.00
06/03/2016 15:30,2,4.164,ACTIVE,217.58,358.28,59.996,1464982203,"201051344000438","219011344069620",29.50,34.50,0,338.44,426.51,124.4,118.1,0.583,436437.1,436437.1,38051,0,0,0,L,1122011218,0,124.94,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464982216,588309.00
06/03/2016 15:30,2,4.221,ACTIVE,217.13,356.18,59.981,1464982203,"201051344000417","219011344069620",28.55,35.00,0,337.54,425.01,122.0,115.9,0.583,428864.0,428864.0,38214,0,0,0,L,1122011218,0,124.27,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464982217,588310.00
06/03/2016 15:30,2,4.006,ACTIVE,214.64,356.48,59.970,1464982203,"274151322000083","219011344069620",28.47,46.00,0,335.74,401.26,115.4,109.5,0.455,697134.0,697134.0,27006,0,0,0,L,1151911521,0,122.91,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464982218,588311.00
06/03/2016 15:30,2,4.158,ACTIVE,215.77,351.37,59.981,1464982203,"274151322000076","219011344069620",29.10,44.30,0,335.44,404.27,122.5,116.3,0.482,742421.7,742421.7,27007,0,0,0,L,1151911521,0,123.36,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464982219,588312.00
06/03/2016 15:30,2,4.178,ACTIVE,218.03,358.58,59.965,1464982203,"201051344000868","219011344069620",28.25,34.80,0,339.04,429.82,119.5,113.4,0.544,423571.0,423571.0,33298,0,0,0,L,1122011218,0,124.04,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464982220,588313.00
06/03/2016 15:30,2,4.074,ACTIVE,214.87,355.58,59.991,1464982203,"274151322000095","219011344069620",28.86,45.00,0,335.14,403.67,119.1,113.0,0.442,734779.4,734779.4,26925,0,0,0,L,1151911521,0,123.59,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464982221,588314.00
06/03/2016 15:30,2,4.143,ACTIVE,218.93,361.29,59.938,1464982203,"201051344000988","219011344069620",28.31,34.50,0,340.85,431.32,118.9,112.8,0.552,420619.9,420619.9,33593,0,0,0,L,1122011218,0,124.49,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464982222,588315.00
06/03/2016 15:30,2,4.094,ACTIVE,217.13,354.97,59.901,1464982203,"201051344001025","219011344069620",28.78,36.00,0,338.74,425.61,119.3,113.3,0.530,434472.8,434472.8,38103,0,0,0,L,1122011218,0,124.27,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464982223,588316.00
06/03/2016 15:30,2,4.084,ACTIVE,218.93,359.78,59.965,1464982203,"201051344000458","219011344069620",28.57,37.80,0,341.15,430.72,118.1,112.1,0.570,431450.8,431450.8,33515,0,0,0,L,1122011218,0,124.72,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464982224,588317.00
06/03/2016 15:30,2,4.105,ACTIVE,219.39,361.29,59.949,1464982203,"201051344000853","219011344069620",28.29,34.50,0,344.15,430.42,117.6,111.6,0.552,430132.0,430132.0,33117,0,0,0,L,1122011218,0,125.17,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464982225,588318.00
06/03/2016 15:30,2,4.025,ACTIVE,216.90,357.68,59.938,1464982203,"201051344000685","219011344069620",28.82,33.50,0,337.84,425.31,117.5,111.5,0.575,435886.0,435886.0,37944,0,0,0,L,1122011218,0,124.94,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464982225,588319.00
06/03/2016 15:30,2,3.963,ACTIVE,217.35,357.08,59.970,1464982203,"201051344000917","219011344069620",28.88,36.00,0,337.84,424.41,116.0,110.0,0.544,432719.9,432719.9,37945,0,0,0,L,1122011218,0,124.49,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464982226,588320.00
06/03/2016 15:30,2,3.990,ACTIVE,217.13,356.48,59.938,1464982203,"201051344001145","219011344069620",28.86,32.60,0,337.84,425.61,116.6,110.6,0.544,437920.0,437920.0,37800,0,0,0,L,1122011218,0,124.49,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464982227,588321.00
06/03/2016 15:30,2,4.008,ACTIVE,217.80,357.38,59.986,1464982203,"201051344000651","219011344069620",28.67,37.50,0,337.84,424.71,116.3,110.3,0.530,430310.8,430310.8,38156,0,0,0,L,1122011218,0,125.40,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464982228,588322.00
06/03/2016 15:30,2,3.721,ACTIVE,214.64,358.28,59.928,1464982203,"274151322000088","219011344069620",27.21,42.30,0,335.74,398.56,102.5,97.0,0.376,673748.8,673748.8,26669,0,0,0,L,1151911521,0,123.81,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464982229,588323.00
06/03/2016 15:30,2,2.506,ACTIVE,215.77,419.60,59.949,1464982203,"274151322000068","219011344069620",38.92,43.80,0,398.26,463.48,97.8,92.5,0.367,568539.1,568539.1,28204,0,0,0,L,1151911521,0,123.81,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464982230,588324.00
06/03/2016 15:30,2,3.965,ACTIVE,217.13,355.88,59.933,1464982203,"201051344001135","219011344069620",28.82,36.80,0,338.14,425.31,115.8,109.9,0.521,426357.3,426357.3,38090,0,0,0,L,1122011218,0,124.49,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464982231,588325.00
06/03/2016 15:30,2,4.012,ACTIVE,217.58,358.28,59.981,1464982203,"201051344000594","219011344069620",29.24,34.80,0,337.54,427.71,118.8,112.7,0.544,435323.3,435323.3,33555,0,0,0,L,1122011218,0,124.04,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464982232,588326.00
06/03/2016 15:30,2,3.990,ACTIVE,217.58,356.18,59.996,1464982203,"201051344001203","219011344069620",28.59,36.30,0,339.04,425.01,115.6,109.7,0.548,433396.7,433396.7,38126,0,0,0,L,1122011218,0,125.17,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464982233,588327.00
06/03/2016 15:30,2,3.699,ACTIVE,215.09,360.69,59.959,1464982203,"274151322000054","219011344069620",27.43,44.80,0,335.44,398.56,102.8,97.3,0.393,688162.0,688162.0,26696,0,0,0,L,1151911521,0,123.59,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464982234,588328.00
06/03/2016 15:30,2,3.975,ACTIVE,218.26,357.38,59.975,1464982203,"201051344000867","219011344069620",28.77,37.00,0,338.14,428.61,115.8,109.8,0.526,422797.9,422797.9,33561,0,0,0,L,1122011218,0,124.49,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464982235,588329.00
06/03/2016 15:30,2,3.840,ACTIVE,217.58,357.08,59.928,1464982203,"201051344001093","219011344069620",28.92,34.00,0,337.84,423.20,112.5,106.6,0.513,431887.8,431887.8,37997,0,0,0,L,1122011218,0,124.72,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464982236,588330.00
06/03/2016 15:30,2,4.012,ACTIVE,218.48,359.18,59.954,1464982203,"201051344000900","219011344069620",28.47,35.60,0,339.34,431.92,115.7,109.7,0.530,438505.2,438505.2,32954,0,0,0,L,1122011218,0,124.72,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464982236,588331.00
06/03/2016 15:30,2,3.924,ACTIVE,218.71,359.48,59.954,1464982203,"201051344000648","219011344069620",28.65,35.80,0,342.05,430.72,113.8,108.0,0.530,430245.8,430245.8,33242,0,0,0,L,1122011218,0,124.04,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464982237,588332.00
06/03/2016 15:30,2,3.951,ACTIVE,218.71,358.88,59.965,1464982203,"201051344000569","219011344069620",28.47,35.80,0,340.25,431.02,113.9,108.0,0.530,439594.7,439594.7,32878,0,0,0,L,1122011218,0,124.04,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464982238,588333.00
06/03/2016 15:30,2,4.012,ACTIVE,218.93,358.58,59.959,1464982203,"201051344000983","219011344069620",28.39,36.00,0,341.15,430.72,115.4,109.4,0.544,431124.7,431124.7,33359,0,0,0,L,1122011218,0,124.72,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464982239,588334.00
06/03/2016 15:30,2,3.969,ACTIVE,218.71,358.88,59.981,1464982203,"201051344001158","219011344069620",28.47,34.00,0,342.05,430.42,114.5,108.6,0.535,425371.0,425371.0,33620,0,0,0,L,1122011218,0,124.49,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464982240,588335.00
06/03/2016 15:30,2,3.881,ACTIVE,218.93,360.69,59.965,1464982203,"201051344000576","219011344069620",28.61,36.30,0,342.35,430.12,112.4,106.5,0.521,432404.5,432404.5,33028,0,0,0,L,1122011218,0,124.72,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464982241,588336.00
06/03/2016 15:30,2,3.604,ACTIVE,214.87,355.58,59.986,1464982203,"274151322000087","219011344069620",27.51,53.00,0,334.54,397.96,100.3,94.9,0.367,661657.4,661657.4,26796,0,0,0,L,1151911521,0,123.36,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464982242,588337.00
06/03/2016 15:45,2,3.521,ACTIVE,216.90,353.77,59.965,1464983103,"201051344000645","219011344069620",28.29,37.00,0,339.65,419.60,101.0,95.6,0.464,431971.1,431971.1,33163,0,0,0,L,1122011218,0,123.81,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464983104,588338.00
06/03/2016 15:45,2,3.215,ACTIVE,213.51,355.88,59.970,1464983103,"274151322000085","219011344069620",27.31,42.80,0,334.54,393.15,89.0,83.9,0.340,689918.7,689918.7,26707,0,0,0,L,1151911521,0,123.14,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464983105,588339.00
06/03/2016 15:45,2,3.498,ACTIVE,216.45,354.37,59.970,1464983103,"201051344000633","219011344069620",28.77,33.30,0,338.74,420.80,101.9,96.4,0.468,423112.8,423112.8,33646,0,0,0,L,1122011218,0,123.59,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464983106,588340.00
06/03/2016 15:45,2,3.502,ACTIVE,216.90,355.28,59.981,1464983103,"201051344000469","219011344069620",28.55,31.30,0,338.74,420.50,101.2,95.8,0.491,424510.0,424510.0,33579,0,0,0,L,1122011218,0,123.14,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464983107,588341.00
06/03/2016 15:45,2,3.398,ACTIVE,215.09,353.17,59.991,1464983103,"201051344000646","219011344069620",29.34,32.00,0,336.04,419.60,101.0,95.5,0.477,427870.1,427870.1,38126,0,0,0,L,1122011218,0,123.59,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464983108,588342.00
06/03/2016 15:45,2,3.262,ACTIVE,213.29,357.38,59.949,1464983103,"274151322000052","219011344069620",28.78,40.40,0,333.33,397.35,95.1,89.8,0.367,703499.5,703499.5,26937,0,0,0,L,1151911521,0,122.23,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464983109,588343.00
06/03/2016 15:45,2,3.488,ACTIVE,216.00,353.17,59.970,1464983103,"201051344000585","219011344069620",29.12,33.00,0,336.94,420.20,102.9,97.4,0.482,434844.5,434844.5,38132,0,0,0,L,1122011218,0,123.36,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464983110,588344.00
06/03/2016 15:45,2,3.363,ACTIVE,215.09,351.37,59.959,1464983103,"201051344001230","219011344069620",29.06,31.30,0,336.04,414.79,99.0,93.6,0.460,431469.1,431469.1,37935,0,0,0,L,1122011218,0,123.36,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464983111,588345.00
06/03/2016 15:45,2,3.393,ACTIVE,216.22,353.77,59.965,1464983103,"201051344000582","219011344069620",28.71,35.20,0,337.54,421.10,98.6,93.3,0.464,424862.5,424862.5,38093,0,0,0,L,1122011218,0,123.81,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464983112,588346.00
06/03/2016 15:45,2,3.436,ACTIVE,215.09,352.87,59.965,1464983103,"201051344000955","219011344069620",28.98,33.50,0,336.34,418.70,100.9,95.5,0.486,437293.6,437293.6,38032,0,0,0,L,1122011218,0,123.14,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464983113,588347.00
06/03/2016 15:45,2,2.146,ACTIVE,213.74,412.98,59.959,1464983103,"274151322000094","219011344069620",38.74,43.60,0,397.05,456.87,84.4,79.5,0.327,568741.5,568741.5,27997,0,0,0,L,1151911521,0,122.46,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464983114,588348.00
06/03/2016 15:45,2,3.447,ACTIVE,216.90,355.58,60.002,1464983103,"201051344000579","219011344069620",29.44,32.00,0,339.65,420.80,102.8,97.3,0.482,438572.2,438572.2,13646,0,0,0,L,1122011218,0,123.36,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464983115,588349.00
06/03/2016 15:45,2,3.402,ACTIVE,215.09,352.57,59.970,1464983103,"201051344000890","219011344069620",28.98,32.60,0,336.64,419.00,99.9,94.5,0.460,434461.7,434461.7,38050,0,0,0,L,1122011218,0,123.59,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464983116,588350.00
06/03/2016 15:45,2,3.389,ACTIVE,215.54,353.47,59.959,1464983103,"201051344000438","219011344069620",29.22,33.00,0,337.54,421.10,100.4,94.9,0.482,436467.9,436467.9,38052,0,0,0,L,1122011218,0,123.81,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464983117,588351.00
06/03/2016 15:45,2,3.412,ACTIVE,215.32,353.47,59.933,1464983103,"201051344000417","219011344069620",28.55,33.00,0,336.94,418.70,98.7,93.3,0.473,428894.2,428894.2,38215,0,0,0,L,1122011218,0,123.36,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464983118,588352.00
06/03/2016 15:45,2,3.186,ACTIVE,213.06,346.56,59.954,1464983103,"274151322000083","219011344069620",28.92,42.30,0,332.73,396.75,93.3,88.1,0.358,697162.5,697162.5,27007,0,0,0,L,1151911521,0,122.46,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464983119,588353.00
06/03/2016 15:45,2,3.352,ACTIVE,213.74,354.07,59.959,1464983103,"274151322000076","219011344069620",29.48,40.80,0,335.14,400.06,100.1,94.7,0.398,742452.3,742452.3,27008,0,0,0,L,1151911521,0,122.68,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464983120,588354.00
06/03/2016 15:45,2,3.447,ACTIVE,216.00,352.57,59.949,1464983103,"201051344000868","219011344069620",28.47,33.50,0,337.84,419.90,99.4,94.0,0.455,423601.5,423601.5,33299,0,0,0,L,1122011218,0,122.91,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464983120,588355.00
06/03/2016 15:45,2,3.369,ACTIVE,213.06,349.56,59.981,1464983103,"274151322000095","219011344069620",28.94,42.30,0,333.03,399.76,98.7,93.3,0.376,734809.7,734809.7,26926,0,0,0,L,1151911521,0,122.91,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464983121,588356.00
06/03/2016 15:45,2,3.439,ACTIVE,216.90,354.97,59.965,1464983103,"201051344000988","219011344069620",28.59,32.20,0,338.44,420.20,99.6,94.2,0.482,420650.6,420650.6,33594,0,0,0,L,1122011218,0,123.36,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464983122,588357.00
06/03/2016 15:45,2,3.404,ACTIVE,215.54,352.87,59.970,1464983103,"201051344001025","219011344069620",29.06,33.50,0,337.54,419.90,100.2,94.8,0.455,434503.7,434503.7,38104,0,0,0,L,1122011218,0,123.36,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464983123,588358.00
06/03/2016 15:45,2,3.412,ACTIVE,216.67,353.77,59.965,1464983103,"201051344000458","219011344069620",28.77,35.80,0,339.65,420.50,99.4,94.0,0.473,431481.5,431481.5,33516,0,0,0,L,1122011218,0,123.59,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464983124,588359.00
06/03/2016 15:45,2,3.426,ACTIVE,217.35,354.97,59.965,1464983103,"201051344000853","219011344069620",28.65,33.30,0,340.25,422.00,99.4,94.0,0.468,430162.7,430162.7,33118,0,0,0,L,1122011218,0,124.04,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464983125,588360.00
06/03/2016 15:45,2,3.365,ACTIVE,215.32,353.17,59.959,1464983103,"201051344000685","219011344069620",28.98,32.40,0,334.84,415.69,98.8,93.5,0.495,435916.7,435916.7,37945,0,0,0,L,1122011218,0,124.04,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464983126,588361.00
06/03/2016 15:45,2,3.340,ACTIVE,215.77,353.47,59.954,1464983103,"201051344000917","219011344069620",28.88,34.80,0,337.24,420.50,97.7,92.4,0.464,432750.2,432750.2,37946,0,0,0,L,1122011218,0,123.59,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464983127,588362.00
06/03/2016 15:45,2,3.346,ACTIVE,215.32,352.27,59.965,1464983103,"201051344001145","219011344069620",29.04,32.00,0,336.94,420.20,98.4,93.1,0.460,437950.6,437950.6,37801,0,0,0,L,1122011218,0,123.59,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464983128,588363.00
06/03/2016 15:45,2,3.389,ACTIVE,216.00,353.47,59.965,1464983103,"201051344000651","219011344069620",28.77,36.30,0,338.44,419.30,98.7,93.3,0.455,430341.3,430341.3,38157,0,0,0,L,1122011218,0,124.27,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464983129,588364.00
06/03/2016 15:45,2,3.111,ACTIVE,213.06,356.48,59.954,1464983103,"274151322000088","219011344069620",27.67,40.00,0,333.63,394.65,87.1,82.2,0.327,673775.6,673775.6,26670,0,0,0,L,1151911521,0,123.14,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464983130,588365.00
06/03/2016 15:45,2,2.115,ACTIVE,214.19,419.00,59.986,1464983103,"274151322000068","219011344069620",39.12,41.80,0,393.15,462.88,84.0,79.1,0.314,568565.0,568565.0,28205,0,0,0,L,1151911521,0,123.14,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464983131,588366.00
06/03/2016 15:45,2,3.395,ACTIVE,215.32,352.57,59.965,1464983103,"201051344001135","219011344069620",28.71,34.80,0,337.24,419.30,98.7,93.3,0.464,426387.8,426387.8,38091,0,0,0,L,1122011218,0,123.59,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464983131,588367.00
06/03/2016 15:45,2,3.404,ACTIVE,215.54,353.17,59.959,1464983103,"201051344000594","219011344069620",29.18,33.30,0,336.04,421.70,100.7,95.2,0.464,435354.6,435354.6,33556,0,0,0,L,1122011218,0,122.91,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464983132,588368.00
06/03/2016 15:45,2,3.383,ACTIVE,215.77,352.57,59.965,1464983103,"201051344001203","219011344069620",28.63,35.00,0,339.04,419.90,98.2,92.8,0.468,433427.2,433427.2,38127,0,0,0,L,1122011218,0,124.27,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464983133,588369.00
06/03/2016 15:45,2,3.104,ACTIVE,213.29,352.57,59.954,1464983103,"274151322000054","219011344069620",27.85,41.00,0,333.63,395.55,87.5,82.5,0.336,688189.1,688189.1,26697,0,0,0,L,1151911521,0,122.68,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464983134,588370.00
06/03/2016 15:45,2,3.402,ACTIVE,216.22,353.17,59.944,1464983103,"201051344000867","219011344069620",28.61,35.20,0,338.14,419.90,98.6,93.2,0.455,422828.6,422828.6,33562,0,0,0,L,1122011218,0,123.36,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464983135,588371.00
06/03/2016 15:45,2,3.268,ACTIVE,215.77,353.17,59.965,1464983103,"201051344001093","219011344069620",28.94,32.80,0,337.24,419.00,95.8,90.5,0.442,431917.7,431917.7,37998,0,0,0,L,1122011218,0,123.59,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464983136,588372.00
06/03/2016 15:45,2,3.371,ACTIVE,216.45,353.77,59.986,1464983103,"201051344000900","219011344069620",28.80,34.30,0,338.74,421.10,98.3,93.0,0.455,438535.9,438535.9,32955,0,0,0,L,1122011218,0,123.36,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464983137,588373.00
06/03/2016 15:45,2,3.340,ACTIVE,216.67,352.57,59.970,1464983103,"201051344000648","219011344069620",28.71,34.80,0,339.65,421.10,97.1,91.8,0.455,430276.1,430276.1,33243,0,0,0,L,1122011218,0,122.91,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464983138,588374.00
06/03/2016 15:45,2,3.363,ACTIVE,216.67,352.87,59.970,1464983103,"201051344000569","219011344069620",28.65,33.80,0,339.04,419.90,97.5,92.2,0.455,439625.1,439625.1,32879,0,0,0,L,1122011218,0,122.91,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464983139,588375.00
06/03/2016 15:45,2,3.406,ACTIVE,216.67,353.47,59.949,1464983103,"201051344000983","219011344069620",28.65,34.80,0,338.74,420.20,98.9,93.5,0.468,431155.4,431155.4,33360,0,0,0,L,1122011218,0,123.36,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464983140,588376.00
06/03/2016 15:45,2,3.352,ACTIVE,216.67,353.17,59.949,1464983103,"201051344001158","219011344069620",28.86,32.40,0,339.04,419.90,98.0,92.6,0.460,425401.6,425401.6,33621,0,0,0,L,1122011218,0,123.14,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464983141,588377.00
06/03/2016 15:45,2,3.328,ACTIVE,216.90,353.77,59.965,1464983103,"201051344000576","219011344069620",28.51,35.00,0,339.65,419.30,96.2,90.9,0.451,432434.6,432434.6,33029,0,0,0,L,1122011218,0,123.36,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464983142,588378.00
06/03/2016 15:45,2,3.074,ACTIVE,213.29,343.25,59.965,1464983103,"274151322000087","219011344069620",27.57,50.40,0,333.63,393.45,85.9,81.0,0.305,661684.2,661684.2,26797,0,0,0,L,1151911521,0,122.68,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464983143,588379.00
06/03/2016 16:00,2,2.586,ACTIVE,216.22,364.59,60.018,1464984004,"201051344000645","219011344069620",28.88,34.50,0,324.32,396.75,75.7,71.1,0.623,431992.1,431992.1,33164,0,0,0,L,1122011218,0,123.36,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464984005,588380.00
06/03/2016 16:00,2,2.375,ACTIVE,213.29,361.29,59.959,1464984004,"274151322000085","219011344069620",27.73,38.00,0,330.63,379.32,66.7,62.5,0.460,689937.0,689937.0,26708,0,0,0,L,1151911521,0,123.14,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464984006,588381.00
06/03/2016 16:00,2,2.564,ACTIVE,215.77,363.09,59.991,1464984004,"201051344000633","219011344069620",29.42,31.50,0,321.61,395.85,76.5,71.9,0.654,423134.0,423134.0,33647,0,0,0,L,1122011218,0,123.36,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464984007,588382.00
06/03/2016 16:00,2,2.604,ACTIVE,216.00,364.89,59.975,1464984004,"201051344000469","219011344069620",28.92,29.30,0,317.10,397.05,76.3,71.7,0.645,424531.1,424531.1,33580,0,0,0,L,1122011218,0,122.68,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464984008,588383.00
06/03/2016 16:00,2,2.572,ACTIVE,214.19,361.89,59.975,1464984004,"201051344000646","219011344069620",29.00,29.50,0,319.51,396.45,75.6,71.0,0.641,427891.1,427891.1,38127,0,0,0,L,1122011218,0,123.14,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464984009,588384.00
06/03/2016 16:00,2,2.438,ACTIVE,212.83,360.99,59.975,1464984004,"274151322000052","219011344069620",28.71,36.00,0,328.52,379.32,70.8,66.4,0.495,703519.2,703519.2,26938,0,0,0,L,1151911521,0,121.33,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464984010,588385.00
06/03/2016 16:00,2,2.656,ACTIVE,215.09,361.29,59.959,1464984004,"201051344000585","219011344069620",28.69,31.80,0,321.31,397.05,77.2,72.6,0.623,434866.0,434866.0,38133,0,0,0,L,1122011218,0,122.91,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464984011,588386.00
06/03/2016 16:00,2,2.521,ACTIVE,214.19,359.78,59.991,1464984004,"201051344001230","219011344069620",29.08,28.30,0,319.51,390.44,74.2,69.7,0.614,431489.7,431489.7,37936,0,0,0,L,1122011218,0,123.14,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464984012,588387.00
06/03/2016 16:00,2,2.537,ACTIVE,215.09,362.79,59.970,1464984004,"201051344000582","219011344069620",28.84,32.40,0,320.71,397.66,74.1,69.6,0.614,424883.1,424883.1,38094,0,0,0,L,1122011218,0,123.36,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464984013,588388.00
06/03/2016 16:00,2,2.553,ACTIVE,214.41,361.59,59.970,1464984004,"201051344000955","219011344069620",29.38,31.30,0,318.61,395.25,76.0,71.4,0.641,437314.7,437314.7,38033,0,0,0,L,1122011218,0,122.68,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464984014,588389.00
06/03/2016 16:00,2,1.619,ACTIVE,213.06,414.19,59.975,1464984004,"274151322000094","219011344069620",38.35,38.40,0,390.74,458.37,62.5,58.4,0.438,568758.8,568758.8,27998,0,0,0,L,1151911521,0,121.55,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464984014,588390.00
06/03/2016 16:00,2,2.643,ACTIVE,216.22,353.17,60.012,1464984004,"201051344000579","219011344069620",29.06,30.00,0,339.34,380.82,77.8,73.2,0.367,438593.8,438593.8,13647,0,0,0,L,1122011218,0,123.36,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464984015,588391.00
06/03/2016 16:00,2,2.572,ACTIVE,213.74,360.38,59.986,1464984004,"201051344000890","219011344069620",29.08,30.30,0,321.01,395.55,75.8,71.2,0.619,434482.6,434482.6,38051,0,0,0,L,1122011218,0,122.91,121.33,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464984016,588392.00
06/03/2016 16:00,2,2.555,ACTIVE,214.87,363.69,59.975,1464984004,"201051344000438","219011344069620",29.26,31.00,0,318.91,397.05,75.7,71.2,0.641,436488.9,436488.9,38053,0,0,0,L,1122011218,0,123.36,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464984017,588393.00
06/03/2016 16:00,2,2.502,ACTIVE,214.64,361.29,59.991,1464984004,"201051344000417","219011344069620",29.40,30.30,0,317.70,395.55,74.5,70.0,0.632,428914.9,428914.9,38216,0,0,0,L,1122011218,0,122.68,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464984018,588394.00
06/03/2016 16:00,2,2.375,ACTIVE,212.83,363.09,59.981,1464984004,"274151322000083","219011344069620",29.06,37.50,0,327.92,378.72,69.9,65.6,0.504,697181.9,697181.9,27008,0,0,0,L,1151911521,0,121.55,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464984019,588395.00
06/03/2016 16:00,2,2.537,ACTIVE,213.96,351.37,59.975,1464984004,"274151322000076","219011344069620",29.32,37.30,0,330.93,380.82,75.3,70.8,0.535,742473.2,742473.2,27009,0,0,0,L,1151911521,0,122.68,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464984020,588396.00
06/03/2016 16:00,2,2.611,ACTIVE,215.54,363.99,60.012,1464984004,"201051344000868","219011344069620",28.69,31.00,0,319.21,397.35,75.8,71.3,0.623,423622.5,423622.5,33300,0,0,0,L,1122011218,0,122.91,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464984021,588397.00
06/03/2016 16:00,2,2.510,ACTIVE,213.29,363.69,59.959,1464984004,"274151322000095","219011344069620",29.24,38.60,0,329.73,379.02,74.3,69.8,0.495,734830.4,734830.4,26927,0,0,0,L,1151911521,0,122.91,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464984022,588398.00
06/03/2016 16:00,2,2.605,ACTIVE,215.77,365.49,60.034,1464984004,"201051344000988","219011344069620",28.71,30.30,0,317.70,397.96,75.8,71.2,0.645,420671.6,420671.6,33595,0,0,0,L,1122011218,0,122.91,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464984023,588399.00
06/03/2016 16:00,2,2.594,ACTIVE,214.41,360.38,59.986,1464984004,"201051344001025","219011344069620",28.96,32.00,0,320.11,397.35,76.2,71.6,0.636,434524.8,434524.8,38105,0,0,0,L,1122011218,0,122.68,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464984024,588400.00
06/03/2016 16:00,2,2.576,ACTIVE,216.00,362.49,60.018,1464984004,"201051344000458","219011344069620",29.04,33.30,0,318.91,396.45,75.8,71.2,0.628,431502.5,431502.5,33517,0,0,0,L,1122011218,0,123.36,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464984024,588401.00
06/03/2016 16:00,2,2.570,ACTIVE,216.45,364.89,60.023,1464984004,"201051344000853","219011344069620",29.12,30.80,0,327.02,395.55,75.8,71.2,0.641,430183.7,430183.7,33119,0,0,0,L,1122011218,0,123.59,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464984025,588402.00
06/03/2016 16:00,2,2.523,ACTIVE,214.41,361.89,60.034,1464984004,"201051344000685","219011344069620",29.26,29.80,0,318.61,396.15,74.8,70.3,0.658,435937.5,435937.5,37946,0,0,0,L,1122011218,0,123.59,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464984026,588403.00
06/03/2016 16:00,2,2.504,ACTIVE,214.64,361.89,59.975,1464984004,"201051344000917","219011344069620",29.12,32.00,0,320.11,396.45,73.9,69.4,0.623,432770.8,432770.8,37947,0,0,0,L,1122011218,0,122.91,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464984027,588404.00
06/03/2016 16:00,2,2.521,ACTIVE,214.64,360.69,59.991,1464984004,"201051344001145","219011344069620",29.16,28.80,0,319.51,396.15,74.5,70.0,0.619,437971.3,437971.3,37802,0,0,0,L,1122011218,0,122.91,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464984028,588405.00
06/03/2016 16:00,2,2.502,ACTIVE,214.87,360.99,60.018,1464984004,"201051344000651","219011344069620",29.46,33.30,0,322.21,397.66,74.7,70.2,0.592,430362.1,430362.1,38158,0,0,0,L,1122011218,0,123.59,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464984029,588406.00
06/03/2016 16:00,2,2.365,ACTIVE,212.83,349.86,59.981,1464984004,"274151322000088","219011344069620",27.67,35.40,0,330.63,379.32,66.2,62.0,0.451,673793.9,673793.9,26671,0,0,0,L,1151911521,0,122.91,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464984030,588407.00
06/03/2016 16:00,2,1.533,ACTIVE,213.96,430.72,59.975,1464984004,"274151322000068","219011344069620",40.08,36.80,0,387.74,453.56,62.7,58.6,0.442,568582.5,568582.5,28206,0,0,0,L,1151911521,0,122.68,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464984031,588408.00
06/03/2016 16:00,2,2.594,ACTIVE,214.41,360.38,60.018,1464984004,"201051344001135","219011344069620",28.71,32.20,0,318.00,395.55,75.4,70.9,0.628,426408.7,426408.7,38092,0,0,0,L,1122011218,0,122.91,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464984032,588409.00
06/03/2016 16:00,2,2.594,ACTIVE,214.87,361.89,59.949,1464984004,"201051344000594","219011344069620",29.36,31.00,0,320.71,396.45,77.1,72.5,0.632,435376.0,435376.0,33557,0,0,0,L,1122011218,0,122.91,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464984033,588410.00
06/03/2016 16:00,2,2.537,ACTIVE,214.87,360.69,60.007,1464984004,"201051344001203","219011344069620",29.28,32.20,0,319.51,397.66,75.2,70.7,0.605,433448.1,433448.1,38128,0,0,0,L,1122011218,0,123.59,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464984034,588411.00
06/03/2016 16:00,2,2.391,ACTIVE,213.06,357.38,59.981,1464984004,"274151322000054","219011344069620",27.75,37.00,0,327.32,380.22,67.1,62.9,0.464,688207.6,688207.6,26698,0,0,0,L,1151911521,0,122.23,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464984035,588412.00
06/03/2016 16:00,2,2.561,ACTIVE,215.54,361.29,60.018,1464984004,"201051344000867","219011344069620",29.26,32.80,0,322.81,396.15,75.8,71.3,0.628,422849.6,422849.6,33563,0,0,0,L,1122011218,0,123.14,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464984035,588413.00
06/03/2016 16:00,2,2.479,ACTIVE,214.64,361.29,59.981,1464984004,"201051344001093","219011344069620",29.16,30.30,0,320.71,395.55,73.3,68.8,0.597,431938.0,431938.0,37999,0,0,0,L,1122011218,0,123.14,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464984037,588414.00
06/03/2016 16:00,2,2.574,ACTIVE,215.77,362.79,59.996,1464984004,"201051344000900","219011344069620",29.00,32.20,0,323.11,395.85,75.6,71.1,0.619,438556.9,438556.9,32956,0,0,0,L,1122011218,0,123.36,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464984038,588415.00
06/03/2016 16:00,2,2.537,ACTIVE,216.00,363.99,59.954,1464984004,"201051344000648","219011344069620",29.08,32.00,0,321.01,397.96,74.7,70.2,0.601,430296.8,430296.8,33244,0,0,0,L,1122011218,0,122.91,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464984039,588416.00
06/03/2016 16:00,2,2.586,ACTIVE,216.00,364.89,60.018,1464984004,"201051344000569","219011344069620",28.73,31.50,0,320.11,397.05,75.2,70.7,0.623,439646.0,439646.0,32880,0,0,0,L,1122011218,0,122.68,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464984040,588417.00
