ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/03/2016 16:00,2,2.570,ACTIVE,215.77,364.89,59.986,1464984004,"201051344000983","219011344069620",29.20,32.20,0,321.61,396.45,76.0,71.5,0.667,431176.5,431176.5,33361,0,0,0,L,1122011218,0,123.14,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464984041,588418.00
06/03/2016 16:00,2,2.553,ACTIVE,216.00,365.19,59.981,1464984004,"201051344001158","219011344069620",29.12,30.00,0,322.51,396.15,75.3,70.8,0.636,425422.5,425422.5,33622,0,0,0,L,1122011218,0,123.14,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464984042,588419.00
06/03/2016 16:00,2,2.500,ACTIVE,216.22,364.59,60.018,1464984004,"201051344000576","219011344069620",29.22,32.20,0,321.01,399.16,74.0,69.5,0.619,432455.1,432455.1,33030,0,0,0,L,1122011218,0,123.36,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464984043,588420.00
06/03/2016 16:00,2,2.336,ACTIVE,213.51,347.76,59.986,1464984004,"274151322000087","219011344069620",27.85,45.00,0,329.13,379.62,65.9,61.7,0.433,661702.4,661702.4,26798,0,0,0,L,1151911521,0,122.46,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464984044,588421.00
06/03/2016 16:15,2,2.650,ACTIVE,215.54,364.89,59.965,1464984903,"201051344000645","219011344069620",29.14,30.80,0,334.54,397.66,78.3,73.6,0.676,432009.8,432009.8,33165,0,0,0,L,1122011218,0,123.14,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464984904,588422.00
06/03/2016 16:15,2,2.416,ACTIVE,213.06,357.08,59.991,1464984903,"274151322000085","219011344069620",28.27,35.00,0,336.34,376.01,69.1,64.8,0.482,689952.6,689952.6,26709,0,0,0,L,1151911521,0,122.91,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464984905,588423.00
06/03/2016 16:15,2,2.652,ACTIVE,215.54,366.40,60.002,1464984903,"201051344000633","219011344069620",29.46,28.30,0,322.21,398.26,79.2,74.5,0.654,423152.0,423152.0,33648,0,0,0,L,1122011218,0,123.36,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464984906,588424.00
06/03/2016 16:15,2,2.676,ACTIVE,215.54,364.29,59.938,1464984903,"201051344000469","219011344069620",29.14,26.50,0,333.93,399.16,79.0,74.3,0.654,424549.0,424549.0,33581,0,0,0,L,1122011218,0,122.68,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464984906,588425.00
06/03/2016 16:15,2,2.621,ACTIVE,213.96,361.89,59.986,1464984903,"201051344000646","219011344069620",29.38,26.80,0,335.14,396.15,78.0,73.3,0.654,427908.8,427908.8,38128,0,0,0,L,1122011218,0,122.91,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464984907,588426.00
06/03/2016 16:15,2,2.488,ACTIVE,213.29,364.59,59.996,1464984903,"274151322000052","219011344069620",28.94,32.80,0,334.84,377.82,73.0,68.5,0.495,703535.7,703535.7,26939,0,0,0,L,1151911521,0,122.46,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464984908,588427.00
06/03/2016 16:15,2,2.680,ACTIVE,214.64,362.19,59.991,1464984903,"201051344000585","219011344069620",29.44,28.50,0,319.81,397.96,79.9,75.2,0.658,434884.1,434884.1,38134,0,0,0,L,1122011218,0,122.68,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464984909,588428.00
06/03/2016 16:15,2,2.555,ACTIVE,213.96,360.08,59.986,1464984903,"201051344001230","219011344069620",29.74,25.50,0,335.44,390.74,76.9,72.3,0.632,431507.1,431507.1,37937,0,0,0,L,1122011218,0,122.91,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464984910,588429.00
06/03/2016 16:15,2,2.604,ACTIVE,215.09,363.09,59.986,1464984903,"201051344000582","219011344069620",29.18,28.80,0,336.64,398.26,77.0,72.4,0.628,424900.5,424900.5,38095,0,0,0,L,1122011218,0,122.91,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464984911,588430.00
06/03/2016 16:15,2,2.627,ACTIVE,213.96,361.29,60.002,1464984903,"201051344000955","219011344069620",29.56,28.00,0,336.64,394.05,78.7,74.1,0.667,437332.5,437332.5,38034,0,0,0,L,1122011218,0,122.23,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464984912,588431.00
06/03/2016 16:15,2,1.619,ACTIVE,213.06,426.21,59.991,1464984903,"274151322000094","219011344069620",39.68,35.40,0,390.44,456.87,64.3,60.2,0.442,568773.4,568773.4,27999,0,0,0,L,1151911521,0,121.78,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464984913,588432.00
06/03/2016 16:15,2,2.691,ACTIVE,215.54,352.57,60.023,1464984903,"201051344000579","219011344069620",29.64,28.50,0,327.32,396.15,80.8,76.1,0.389,438612.1,438612.1,13648,0,0,0,L,1122011218,0,122.91,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464984914,588433.00
06/03/2016 16:15,2,2.643,ACTIVE,214.19,360.69,59.996,1464984903,"201051344000890","219011344069620",29.48,27.00,0,335.14,393.75,78.9,74.2,0.650,434500.4,434500.4,38052,0,0,0,L,1122011218,0,122.91,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464984915,588434.00
06/03/2016 16:15,2,2.627,ACTIVE,214.64,362.79,60.018,1464984903,"201051344000438","219011344069620",29.56,28.00,0,336.34,397.66,78.7,74.0,0.667,436506.6,436506.6,38054,0,0,0,L,1122011218,0,123.14,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464984916,588435.00
06/03/2016 16:15,2,2.621,ACTIVE,214.41,361.89,60.002,1464984903,"201051344000417","219011344069620",29.30,27.50,0,335.74,395.85,77.8,73.1,0.650,428932.4,428932.4,38217,0,0,0,L,1122011218,0,122.68,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464984917,588436.00
06/03/2016 16:15,2,2.461,ACTIVE,212.83,362.79,59.944,1464984903,"274151322000083","219011344069620",29.18,34.30,0,334.84,377.22,72.8,68.4,0.521,697198.3,697198.3,27009,0,0,0,L,1151911521,0,122.01,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464984918,588437.00
06/03/2016 16:15,2,2.627,ACTIVE,213.96,366.40,59.981,1464984903,"274151322000076","219011344069620",29.44,33.50,0,336.94,380.22,78.3,73.7,0.561,742490.9,742490.9,27010,0,0,0,L,1151911521,0,122.68,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464984918,588438.00
06/03/2016 16:15,2,2.697,ACTIVE,215.09,363.09,59.933,1464984903,"201051344000868","219011344069620",29.04,27.80,0,334.84,398.86,79.4,74.7,0.645,423640.3,423640.3,33301,0,0,0,L,1122011218,0,122.68,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464984919,588439.00
06/03/2016 16:15,2,2.604,ACTIVE,212.83,355.58,59.981,1464984903,"274151322000095","219011344069620",29.48,34.50,0,334.84,379.62,77.6,73.0,0.539,734847.8,734847.8,26928,0,0,0,L,1151911521,0,122.68,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464984920,588440.00
06/03/2016 16:15,2,2.688,ACTIVE,215.54,365.80,59.996,1464984903,"201051344000988","219011344069620",29.18,27.30,0,333.93,398.26,79.5,74.8,0.645,420689.5,420689.5,33596,0,0,0,L,1122011218,0,122.91,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464984921,588441.00
06/03/2016 16:15,2,2.701,ACTIVE,214.41,361.89,59.965,1464984903,"201051344001025","219011344069620",29.04,28.50,0,337.24,397.96,79.5,74.8,0.645,434542.7,434542.7,38106,0,0,0,L,1122011218,0,122.68,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464984922,588442.00
06/03/2016 16:15,2,2.662,ACTIVE,215.54,364.59,59.986,1464984903,"201051344000458","219011344069620",29.46,30.00,0,335.14,398.86,79.4,74.7,0.676,431520.3,431520.3,33518,0,0,0,L,1122011218,0,123.14,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464984923,588443.00
06/03/2016 16:15,2,2.688,ACTIVE,216.22,364.89,60.023,1464984903,"201051344000853","219011344069620",29.28,27.80,0,337.54,397.05,79.7,75.0,0.672,430201.5,430201.5,33120,0,0,0,L,1122011218,0,123.59,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464984924,588444.00
06/03/2016 16:15,2,2.633,ACTIVE,214.41,362.49,59.991,1464984903,"201051344000685","219011344069620",29.42,26.50,0,335.14,396.15,78.4,73.8,0.681,435955.1,435955.1,37947,0,0,0,L,1122011218,0,123.36,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464984925,588445.00
06/03/2016 16:15,2,2.572,ACTIVE,214.64,364.59,59.959,1464984903,"201051344000917","219011344069620",29.72,29.00,0,336.64,396.75,77.5,72.8,0.658,432788.2,432788.2,37948,0,0,0,L,1122011218,0,122.91,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464984926,588446.00
06/03/2016 16:15,2,2.598,ACTIVE,214.19,361.29,59.996,1464984903,"201051344001145","219011344069620",29.72,26.00,0,337.24,397.35,78.2,73.6,0.654,437988.9,437988.9,37803,0,0,0,L,1122011218,0,122.68,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464984927,588447.00
06/03/2016 16:15,2,2.648,ACTIVE,214.64,361.29,59.970,1464984903,"201051344000651","219011344069620",29.36,30.30,0,336.04,398.86,78.8,74.1,0.672,430379.8,430379.8,38159,0,0,0,L,1122011218,0,123.36,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464984927,588448.00
06/03/2016 16:15,2,2.430,ACTIVE,212.83,363.99,59.986,1464984903,"274151322000088","219011344069620",28.33,33.00,0,335.44,375.41,69.7,65.3,0.464,673809.4,673809.4,26672,0,0,0,L,1151911521,0,123.14,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464984928,588449.00
06/03/2016 16:15,2,1.564,ACTIVE,213.74,434.93,59.986,1464984903,"274151322000068","219011344069620",40.87,34.30,0,391.04,458.97,64.0,59.8,0.429,568597.2,568597.2,28207,0,0,0,L,1151911521,0,122.91,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464984929,588450.00
06/03/2016 16:15,2,2.678,ACTIVE,214.41,361.59,59.917,1464984903,"201051344001135","219011344069620",29.26,29.00,0,336.64,396.45,79.3,74.7,0.650,426426.5,426426.5,38093,0,0,0,L,1122011218,0,122.91,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464984930,588451.00
06/03/2016 16:15,2,2.680,ACTIVE,214.87,351.67,59.996,1464984903,"201051344000594","219011344069620",29.92,27.30,0,318.91,398.86,81.2,76.5,0.376,435394.2,435394.2,33558,0,0,0,L,1122011218,0,122.68,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464984931,588452.00
06/03/2016 16:15,2,2.686,ACTIVE,214.64,362.79,59.996,1464984903,"201051344001203","219011344069620",29.24,28.80,0,336.94,398.86,79.5,74.8,0.663,433465.9,433465.9,38129,0,0,0,L,1122011218,0,123.36,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464984932,588453.00
06/03/2016 16:15,2,2.457,ACTIVE,213.29,360.08,60.002,1464984903,"274151322000054","219011344069620",28.47,34.30,0,335.44,376.62,70.8,66.4,0.491,688223.4,688223.4,26699,0,0,0,L,1151911521,0,122.23,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464984933,588454.00
06/03/2016 16:15,2,2.717,ACTIVE,215.54,350.47,59.996,1464984903,"201051344000867","219011344069620",29.14,29.80,0,322.21,398.26,80.3,75.6,0.371,422867.6,422867.6,33564,0,0,0,L,1122011218,0,123.14,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464984934,588455.00
06/03/2016 16:15,2,2.600,ACTIVE,214.64,362.49,59.991,1464984903,"201051344001093","219011344069620",29.50,27.30,0,336.94,396.75,77.7,73.1,0.632,431955.4,431955.4,38000,0,0,0,L,1122011218,0,123.14,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464984935,588456.00
06/03/2016 16:15,2,2.682,ACTIVE,215.54,351.97,59.954,1464984903,"201051344000900","219011344069620",29.54,28.80,0,333.63,399.46,80.2,75.5,0.371,438574.8,438574.8,32957,0,0,0,L,1122011218,0,123.36,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464984936,588457.00
06/03/2016 16:15,2,2.666,ACTIVE,215.77,361.89,59.981,1464984903,"201051344000648","219011344069620",29.36,28.50,0,335.14,398.56,79.3,74.6,0.654,430314.5,430314.5,33245,0,0,0,L,1122011218,0,122.68,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464984937,588458.00
06/03/2016 16:15,2,2.688,ACTIVE,215.54,363.09,60.018,1464984903,"201051344000569","219011344069620",29.34,28.30,0,335.14,398.56,80.0,75.2,0.667,439663.8,439663.8,32881,0,0,0,L,1122011218,0,122.68,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464984938,588459.00
06/03/2016 16:15,2,2.715,ACTIVE,215.77,351.37,60.007,1464984903,"201051344000983","219011344069620",29.44,28.80,0,322.21,397.96,80.9,76.2,0.384,431194.5,431194.5,33362,0,0,0,L,1122011218,0,123.36,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464984939,588460.00
06/03/2016 16:15,2,2.715,ACTIVE,215.77,354.97,60.023,1464984903,"201051344001158","219011344069620",29.12,27.00,0,334.24,398.56,80.1,75.4,0.376,425440.3,425440.3,33623,0,0,0,L,1122011218,0,122.91,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464984940,588461.00
06/03/2016 16:15,2,2.666,ACTIVE,216.00,363.39,60.018,1464984903,"201051344000576","219011344069620",29.32,28.80,0,334.54,398.26,79.2,74.5,0.681,432472.7,432472.7,33031,0,0,0,L,1122011218,0,123.36,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464984941,588462.00
06/03/2016 16:15,2,2.467,ACTIVE,213.29,363.09,59.981,1464984903,"274151322000087","219011344069620",28.27,41.30,0,335.14,376.92,70.6,66.2,0.468,661718.0,661718.0,26799,0,0,0,L,1151911521,0,122.91,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464984942,588463.00
06/03/2016 16:30,2,2.246,ACTIVE,215.09,359.48,60.012,1464985803,"201051344000645","219011344069620",29.12,29.00,0,321.31,398.26,66.2,62.0,0.544,432028.4,432028.4,33166,0,0,0,L,1122011218,0,122.91,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464985804,588464.00
06/03/2016 16:30,2,2.055,ACTIVE,212.38,360.69,59.891,1464985803,"274151322000085","219011344069620",28.27,32.80,0,335.14,379.32,58.8,54.8,0.402,689968.9,689968.9,26710,0,0,0,L,1151911521,0,122.23,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464985805,588465.00
06/03/2016 16:30,2,2.221,ACTIVE,214.87,359.18,59.954,1464985803,"201051344000633","219011344069620",29.70,26.80,0,319.51,397.96,66.8,62.6,0.566,423170.7,423170.7,33649,0,0,0,L,1122011218,0,122.68,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464985806,588466.00
06/03/2016 16:30,2,2.262,ACTIVE,214.87,360.08,60.007,1464985803,"201051344000469","219011344069620",29.12,25.30,0,317.70,398.86,66.7,62.5,0.539,424567.6,424567.6,33582,0,0,0,L,1122011218,0,122.01,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464985807,588467.00
06/03/2016 16:30,2,2.234,ACTIVE,213.51,357.98,60.034,1464985803,"201051344000646","219011344069620",29.14,25.50,0,318.00,394.35,66.0,61.7,0.552,427927.3,427927.3,38129,0,0,0,L,1122011218,0,122.68,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464985808,588468.00
06/03/2016 16:30,2,2.107,ACTIVE,212.38,355.58,59.975,1464985803,"274151322000052","219011344069620",28.92,31.00,0,328.22,380.82,61.7,57.6,0.429,703552.9,703552.9,26940,0,0,0,L,1151911521,0,121.33,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464985809,588469.00
06/03/2016 16:30,2,2.271,ACTIVE,214.41,358.58,59.864,1464985803,"201051344000585","219011344069620",29.30,27.00,0,318.61,396.45,67.5,63.3,0.552,434903.0,434903.0,38135,0,0,0,L,1122011218,0,122.23,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464985810,588470.00
06/03/2016 16:30,2,2.182,ACTIVE,213.74,356.48,59.996,1464985803,"201051344001230","219011344069620",29.40,24.00,0,318.61,391.64,65.0,60.8,0.530,431525.3,431525.3,37938,0,0,0,L,1122011218,0,122.68,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464985811,588471.00
06/03/2016 16:30,2,2.195,ACTIVE,214.41,357.98,60.018,1464985803,"201051344000582","219011344069620",29.16,27.50,0,319.81,397.96,64.9,60.7,0.535,424918.7,424918.7,38096,0,0,0,L,1122011218,0,122.68,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464985811,588472.00
06/03/2016 16:30,2,2.236,ACTIVE,213.74,357.08,59.896,1464985803,"201051344000955","219011344069620",29.30,26.80,0,317.40,393.15,66.4,62.1,0.557,437351.1,437351.1,38035,0,0,0,L,1122011218,0,122.23,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464985812,588473.00
06/03/2016 16:30,2,1.383,ACTIVE,212.38,431.02,59.986,1464985803,"274151322000094","219011344069620",39.46,33.30,0,392.25,458.67,55.2,51.4,0.389,568788.7,568788.7,28000,0,0,0,L,1151911521,0,121.78,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464985813,588474.00
06/03/2016 16:30,2,2.254,ACTIVE,215.09,360.08,60.018,1464985803,"201051344000579","219011344069620",29.78,25.80,0,322.51,396.45,68.0,63.7,0.570,438631.2,438631.2,13649,0,0,0,L,1122011218,0,122.46,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464985814,588475.00
06/03/2016 16:30,2,2.232,ACTIVE,213.74,356.48,60.012,1464985803,"201051344000890","219011344069620",29.36,25.80,0,319.81,393.15,66.4,62.2,0.544,434519.0,434519.0,38053,0,0,0,L,1122011218,0,122.68,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464985815,588476.00
06/03/2016 16:30,2,2.229,ACTIVE,213.96,357.68,59.975,1464985803,"201051344000438","219011344069620",29.22,26.50,0,318.61,397.66,65.9,61.7,0.544,436525.2,436525.2,38055,0,0,0,L,1122011218,0,122.91,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464985816,588477.00
06/03/2016 16:30,2,2.215,ACTIVE,213.96,356.78,59.912,1464985803,"201051344000417","219011344069620",29.14,26.30,0,319.51,396.45,65.4,61.2,0.548,428950.8,428950.8,38218,0,0,0,L,1122011218,0,122.46,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464985817,588478.00
06/03/2016 16:30,2,2.053,ACTIVE,212.38,347.16,60.012,1464985803,"274151322000083","219011344069620",29.22,32.40,0,327.62,380.82,60.7,56.7,0.438,697215.4,697215.4,27010,0,0,0,L,1151911521,0,121.78,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464985818,588479.00
06/03/2016 16:30,2,2.178,ACTIVE,213.29,348.66,59.991,1464985803,"274151322000076","219011344069620",29.68,32.20,0,328.82,382.03,65.5,61.3,0.473,742509.3,742509.3,27011,0,0,0,L,1151911521,0,122.23,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464985819,588480.00
06/03/2016 16:30,2,2.238,ACTIVE,214.64,358.28,60.002,1464985803,"201051344000868","219011344069620",29.22,26.50,0,318.00,397.66,66.3,62.1,0.539,423659.0,423659.0,33302,0,0,0,L,1122011218,0,122.23,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464985820,588481.00
06/03/2016 16:30,2,2.182,ACTIVE,212.16,349.86,59.986,1464985803,"274151322000095","219011344069620",29.24,32.40,0,330.03,379.92,64.7,60.5,0.438,734866.1,734866.1,26929,0,0,0,L,1151911521,0,122.23,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464985821,588482.00
06/03/2016 16:30,2,2.238,ACTIVE,214.87,358.88,60.044,1464985803,"201051344000988","219011344069620",29.16,26.30,0,319.51,398.26,66.1,61.9,0.544,420708.1,420708.1,33597,0,0,0,L,1122011218,0,122.23,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464985822,588483.00
06/03/2016 16:30,2,2.246,ACTIVE,213.96,357.98,59.986,1464985803,"201051344001025","219011344069620",29.12,27.00,0,320.11,397.66,66.3,62.0,0.544,434561.4,434561.4,38107,0,0,0,L,1122011218,0,122.46,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464985823,588484.00
06/03/2016 16:30,2,2.227,ACTIVE,214.87,358.88,60.018,1464985803,"201051344000458","219011344069620",29.18,28.50,0,318.00,398.26,65.9,61.6,0.557,431538.9,431538.9,33519,0,0,0,L,1122011218,0,122.68,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464985824,588485.00
06/03/2016 16:30,2,2.207,ACTIVE,215.54,361.29,59.933,1464985803,"201051344000853","219011344069620",29.48,26.80,0,322.51,397.35,66.0,61.7,0.570,430220.2,430220.2,33121,0,0,0,L,1122011218,0,123.14,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464985825,588486.00
06/03/2016 16:30,2,2.172,ACTIVE,213.96,357.98,60.044,1464985803,"201051344000685","219011344069620",29.52,25.30,0,317.40,394.05,64.9,60.7,0.566,435973.4,435973.4,37948,0,0,0,L,1122011218,0,123.14,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464985826,588487.00
06/03/2016 16:30,2,2.154,ACTIVE,214.19,357.68,59.970,1464985803,"201051344000917","219011344069620",29.38,27.80,0,320.71,395.85,64.2,60.0,0.544,432806.4,432806.4,37949,0,0,0,L,1122011218,0,122.46,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464985827,588488.00
06/03/2016 16:30,2,2.141,ACTIVE,213.96,357.38,59.996,1464985803,"201051344001145","219011344069620",29.82,24.80,0,318.61,394.95,64.7,60.5,0.544,438007.2,438007.2,37804,0,0,0,L,1122011218,0,122.46,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464985828,588489.00
06/03/2016 16:30,2,2.207,ACTIVE,214.41,357.68,60.018,1464985803,"201051344000651","219011344069620",29.10,28.80,0,319.51,398.26,65.1,60.9,0.539,430398.2,430398.2,38160,0,0,0,L,1122011218,0,123.14,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464985829,588490.00
06/03/2016 16:30,2,1.998,ACTIVE,212.16,357.08,60.012,1464985803,"274151322000088","219011344069620",28.41,31.00,0,333.93,378.72,57.5,53.6,0.398,673825.7,673825.7,26673,0,0,0,L,1151911521,0,122.68,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464985829,588491.00
06/03/2016 16:30,2,1.373,ACTIVE,213.29,431.92,59.991,1464985803,"274151322000068","219011344069620",39.56,32.60,0,394.35,459.87,54.7,50.8,0.371,568612.6,568612.6,28208,0,0,0,L,1151911521,0,122.46,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464985830,588492.00
06/03/2016 16:30,2,2.203,ACTIVE,213.74,357.38,59.938,1464985803,"201051344001135","219011344069620",29.34,27.80,0,317.40,393.75,65.5,61.3,0.539,426445.0,426445.0,38094,0,0,0,L,1122011218,0,122.46,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464985831,588493.00
06/03/2016 16:30,2,2.227,ACTIVE,213.96,357.68,59.928,1464985803,"201051344000594","219011344069620",29.68,26.30,0,318.91,394.35,66.9,62.6,0.548,435413.1,435413.1,33559,0,0,0,L,1122011218,0,122.01,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464985832,588494.00
06/03/2016 16:30,2,2.176,ACTIVE,214.19,357.98,60.007,1464985803,"201051344001203","219011344069620",29.68,27.30,0,318.00,397.05,65.4,61.2,0.552,433484.4,433484.4,38130,0,0,0,L,1122011218,0,123.14,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464985833,588495.00
06/03/2016 16:30,2,2.035,ACTIVE,212.38,358.58,59.991,1464985803,"274151322000054","219011344069620",28.29,32.40,0,334.54,379.92,58.3,54.3,0.402,688239.9,688239.9,26700,0,0,0,L,1151911521,0,122.01,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464985834,588496.00
06/03/2016 16:30,2,2.223,ACTIVE,214.64,357.98,59.938,1464985803,"201051344000867","219011344069620",29.30,28.30,0,317.40,393.45,66.0,61.7,0.539,422886.3,422886.3,33565,0,0,0,L,1122011218,0,122.46,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464985835,588497.00
06/03/2016 16:30,2,2.141,ACTIVE,214.19,358.88,60.018,1464985803,"201051344001093","219011344069620",29.52,26.00,0,318.30,396.15,64.0,59.8,0.517,431973.5,431973.5,38001,0,0,0,L,1122011218,0,122.68,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464985836,588498.00
06/03/2016 16:30,2,2.215,ACTIVE,214.64,358.58,60.002,1464985803,"201051344000900","219011344069620",29.18,27.30,0,318.30,397.35,65.5,61.3,0.544,438593.4,438593.4,32958,0,0,0,L,1122011218,0,122.46,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464985837,588499.00
06/03/2016 16:30,2,2.168,ACTIVE,214.87,357.68,59.928,1464985803,"201051344000648","219011344069620",29.58,27.00,0,317.70,397.66,65.0,60.8,0.544,430332.9,430332.9,33246,0,0,0,L,1122011218,0,122.01,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464985837,588500.00
06/03/2016 16:30,2,2.184,ACTIVE,214.64,358.28,59.954,1464985803,"201051344000569","219011344069620",29.48,27.30,0,318.91,397.05,65.2,61.0,0.513,439682.3,439682.3,32882,0,0,0,L,1122011218,0,122.01,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464985838,588501.00
06/03/2016 16:30,2,2.201,ACTIVE,214.87,358.28,60.034,1464985803,"201051344000983","219011344069620",29.56,27.50,0,321.61,396.15,65.9,61.7,0.561,431213.2,431213.2,33363,0,0,0,L,1122011218,0,122.68,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464985839,588502.00
06/03/2016 16:30,2,2.201,ACTIVE,214.87,357.38,60.044,1464985803,"201051344001158","219011344069620",29.26,26.00,0,318.91,397.35,65.3,61.1,0.544,425458.8,425458.8,33624,0,0,0,L,1122011218,0,122.23,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464985840,588503.00
06/03/2016 16:30,2,2.168,ACTIVE,215.09,359.48,59.986,1464985803,"201051344000576","219011344069620",29.42,27.30,0,321.01,398.56,64.6,60.4,0.535,432491.0,432491.0,33032,0,0,0,L,1122011218,0,122.68,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464985841,588504.00
06/03/2016 16:30,2,2.004,ACTIVE,212.61,355.28,59.991,1464985803,"274151322000087","219011344069620",28.39,38.00,0,334.84,379.32,57.5,53.5,0.384,661734.3,661734.3,26800,0,0,0,L,1151911521,0,122.23,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464985842,588505.00
06/03/2016 16:45,2,1.691,ACTIVE,214.87,354.67,59.954,1464986704,"201051344000645","219011344069620",29.06,26.80,0,337.54,389.54,49.8,46.2,0.402,432041.3,432041.3,33167,0,0,0,L,1122011218,0,122.91,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464986705,588506.00
06/03/2016 16:45,2,1.541,ACTIVE,213.06,343.55,59.991,1464986704,"274151322000085","219011344069620",28.21,30.50,0,334.84,369.70,44.0,40.6,0.296,689980.3,689980.3,26711,0,0,0,L,1151911521,0,122.68,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464986706,588507.00
06/03/2016 16:45,2,1.701,ACTIVE,214.64,355.28,59.965,1464986704,"201051344000633","219011344069620",29.20,24.80,0,335.74,391.64,50.4,46.7,0.411,423183.8,423183.8,33650,0,0,0,L,1122011218,0,122.68,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464986707,588508.00
06/03/2016 16:45,2,1.709,ACTIVE,214.64,353.77,59.991,1464986704,"201051344000469","219011344069620",29.06,23.50,0,336.34,390.74,50.3,46.6,0.424,424580.7,424580.7,33583,0,0,0,L,1122011218,0,122.01,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464986708,588509.00
06/03/2016 16:45,2,1.684,ACTIVE,213.51,352.87,59.975,1464986704,"201051344000646","219011344069620",29.20,23.80,0,333.33,385.03,49.8,46.1,0.411,427940.2,427940.2,38130,0,0,0,L,1122011218,0,122.68,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464986709,588510.00
06/03/2016 16:45,2,1.570,ACTIVE,212.61,345.96,59.965,1464986704,"274151322000052","219011344069620",29.20,29.00,0,334.54,370.60,46.5,42.9,0.331,703564.9,703564.9,26941,0,0,0,L,1151911521,0,121.55,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464986710,588511.00
06/03/2016 16:45,2,1.709,ACTIVE,214.19,354.07,59.965,1464986704,"201051344000585","219011344069620",29.50,25.00,0,336.34,386.83,51.0,47.3,0.420,434916.2,434916.2,38136,0,0,0,L,1122011218,0,122.23,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464986711,588512.00
06/03/2016 16:45,2,1.650,ACTIVE,213.74,351.67,59.970,1464986704,"201051344001230","219011344069620",29.18,22.50,0,333.33,383.83,48.8,45.2,0.393,431538.0,431538.0,37939,0,0,0,L,1122011218,0,122.68,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464986712,588513.00
06/03/2016 16:45,2,1.646,ACTIVE,214.19,353.47,59.975,1464986704,"201051344000582","219011344069620",29.26,25.30,0,335.14,386.83,48.8,45.2,0.398,424931.3,424931.3,38097,0,0,0,L,1122011218,0,122.68,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464986712,588514.00
06/03/2016 16:45,2,1.674,ACTIVE,213.29,352.27,60.023,1464986704,"201051344000955","219011344069620",29.70,25.00,0,334.24,384.13,50.4,46.7,0.415,437364.1,437364.1,38036,0,0,0,L,1122011218,0,122.01,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464986713,588515.00
06/03/2016 16:45,2,1.037,ACTIVE,212.61,420.80,59.965,1464986704,"274151322000094","219011344069620",39.26,31.00,0,335.74,449.95,41.3,37.9,0.274,568799.3,568799.3,28001,0,0,0,L,1151911521,0,122.01,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464986714,588516.00
06/03/2016 16:45,2,1.717,ACTIVE,214.64,354.97,59.959,1464986704,"201051344000579","219011344069620",29.72,23.80,0,338.14,391.34,51.7,48.0,0.429,438644.5,438644.5,13650,0,0,0,L,1122011218,0,122.46,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464986715,588517.00
06/03/2016 16:45,2,1.715,ACTIVE,213.51,352.27,59.975,1464986704,"201051344000890","219011344069620",28.94,24.00,0,333.93,384.73,50.3,46.6,0.407,434532.1,434532.1,38054,0,0,0,L,1122011218,0,122.68,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464986716,588518.00
06/03/2016 16:45,2,1.666,ACTIVE,213.96,353.47,59.965,1464986704,"201051344000438","219011344069620",29.70,24.50,0,336.64,386.53,50.1,46.5,0.415,436538.1,436538.1,38056,0,0,0,L,1122011218,0,122.91,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464986717,588519.00
06/03/2016 16:45,2,1.676,ACTIVE,213.74,352.87,59.970,1464986704,"201051344000417","219011344069620",29.34,24.50,0,334.54,384.43,49.8,46.2,0.415,428963.6,428963.6,38219,0,0,0,L,1122011218,0,122.23,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464986718,588520.00
06/03/2016 16:45,2,1.562,ACTIVE,212.61,353.77,59.959,1464986704,"274151322000083","219011344069620",28.86,29.80,0,334.54,369.70,45.7,42.2,0.314,697227.2,697227.2,27011,0,0,0,L,1151911521,0,121.78,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464986719,588521.00
06/03/2016 16:45,2,1.639,ACTIVE,213.51,349.56,59.959,1464986704,"274151322000076","219011344069620",29.82,29.30,0,335.74,372.71,49.5,45.8,0.345,742522.1,742522.1,27012,0,0,0,L,1151911521,0,122.46,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464986720,588522.00
06/03/2016 16:45,2,1.701,ACTIVE,214.19,353.77,59.922,1464986704,"201051344000868","219011344069620",29.22,24.50,0,336.64,385.93,50.4,46.8,0.411,423672.0,423672.0,33303,0,0,0,L,1122011218,0,122.01,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464986721,588523.00
06/03/2016 16:45,2,1.641,ACTIVE,212.83,355.88,59.959,1464986704,"274151322000095","219011344069620",29.30,29.30,0,334.54,371.81,48.6,45.0,0.331,734878.6,734878.6,26930,0,0,0,L,1151911521,0,122.68,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464986721,588524.00
06/03/2016 16:45,2,1.693,ACTIVE,214.41,355.28,59.959,1464986704,"201051344000988","219011344069620",29.24,24.50,0,336.94,390.74,50.2,46.6,0.415,420721.1,420721.1,33598,0,0,0,L,1122011218,0,122.23,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464986722,588525.00
06/03/2016 16:45,2,1.715,ACTIVE,213.74,352.87,59.965,1464986704,"201051344001025","219011344069620",28.94,24.80,0,335.74,385.63,50.3,46.7,0.402,434574.4,434574.4,38108,0,0,0,L,1122011218,0,122.23,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464986723,588526.00
06/03/2016 16:45,2,1.689,ACTIVE,214.41,353.77,59.991,1464986704,"201051344000458","219011344069620",29.26,26.30,0,337.24,389.84,50.1,46.4,0.429,431551.9,431551.9,33520,0,0,0,L,1122011218,0,122.68,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464986724,588527.00
06/03/2016 16:45,2,1.701,ACTIVE,215.09,354.97,59.959,1464986704,"201051344000853","219011344069620",29.24,24.80,0,336.04,389.54,50.4,46.7,0.424,430233.1,430233.1,33122,0,0,0,L,1122011218,0,123.14,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464986725,588528.00
06/03/2016 16:45,2,1.654,ACTIVE,213.96,354.07,59.959,1464986704,"201051344000685","219011344069620",29.38,23.30,0,335.14,385.03,49.2,45.6,0.424,435986.1,435986.1,37949,0,0,0,L,1122011218,0,123.14,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464986726,588529.00
06/03/2016 16:45,2,1.637,ACTIVE,213.96,353.17,59.959,1464986704,"201051344000917","219011344069620",29.44,25.80,0,335.44,385.93,48.8,45.1,0.393,432818.9,432818.9,37950,0,0,0,L,1122011218,0,122.46,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464986727,588530.00
06/03/2016 16:45,2,1.656,ACTIVE,213.96,353.17,59.965,1464986704,"201051344001145","219011344069620",29.36,23.00,0,335.74,385.33,49.3,45.6,0.402,438019.9,438019.9,37805,0,0,0,L,1122011218,0,122.46,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464986728,588531.00
06/03/2016 16:45,2,1.697,ACTIVE,214.19,353.47,59.991,1464986704,"201051344000651","219011344069620",28.88,26.50,0,336.04,387.44,49.6,46.0,0.407,430411.0,430411.0,38161,0,0,0,L,1122011218,0,123.14,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464986729,588532.00
06/03/2016 16:45,2,1.531,ACTIVE,212.61,354.67,59.954,1464986704,"274151322000088","219011344069620",28.15,29.30,0,334.24,369.40,43.7,40.2,0.292,673836.9,673836.9,26674,0,0,0,L,1151911521,0,122.68,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464986730,588533.00
06/03/2016 16:45,2,1.039,ACTIVE,213.51,427.71,59.949,1464986704,"274151322000068","219011344069620",39.46,31.00,0,335.74,455.97,41.6,38.3,0.278,568623.2,568623.2,28209,0,0,0,L,1151911521,0,122.68,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464986731,588534.00
06/03/2016 16:45,2,1.693,ACTIVE,213.74,352.27,59.928,1464986704,"201051344001135","219011344069620",29.32,25.50,0,335.74,384.43,50.3,46.6,0.407,426457.9,426457.9,38095,0,0,0,L,1122011218,0,122.46,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464986732,588535.00
06/03/2016 16:45,2,1.725,ACTIVE,213.74,354.07,59.944,1464986704,"201051344000594","219011344069620",29.22,24.00,0,334.84,385.33,51.1,47.4,0.420,435426.3,435426.3,33560,0,0,0,L,1122011218,0,122.23,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464986732,588536.00
06/03/2016 16:45,2,1.693,ACTIVE,213.96,352.57,59.970,1464986704,"201051344001203","219011344069620",29.12,25.00,0,337.24,386.83,50.0,46.3,0.420,433497.2,433497.2,38131,0,0,0,L,1122011218,0,123.14,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464986733,588537.00
06/03/2016 16:45,2,1.557,ACTIVE,212.61,343.55,59.959,1464986704,"274151322000054","219011344069620",28.21,30.30,0,333.93,369.10,44.5,41.0,0.296,688251.2,688251.2,26701,0,0,0,L,1151911521,0,122.46,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464986734,588538.00
06/03/2016 16:45,2,1.664,ACTIVE,214.41,352.27,59.907,1464986704,"201051344000867","219011344069620",29.92,25.80,0,335.74,385.03,50.4,46.7,0.402,422899.3,422899.3,33566,0,0,0,L,1122011218,0,122.68,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464986735,588539.00
06/03/2016 16:45,2,1.635,ACTIVE,213.96,353.47,59.965,1464986704,"201051344001093","219011344069620",29.70,24.30,0,335.44,385.93,49.2,45.5,0.389,431986.1,431986.1,38002,0,0,0,L,1122011218,0,122.68,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464986736,588540.00
06/03/2016 16:45,2,1.672,ACTIVE,214.41,353.77,59.965,1464986704,"201051344000900","219011344069620",29.52,25.30,0,336.94,388.94,50.0,46.4,0.411,438606.2,438606.2,32959,0,0,0,L,1122011218,0,122.46,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464986737,588541.00
06/03/2016 16:45,2,1.684,ACTIVE,214.64,353.47,59.954,1464986704,"201051344000648","219011344069620",29.28,25.00,0,337.54,388.34,50.0,46.3,0.411,430345.7,430345.7,33247,0,0,0,L,1122011218,0,122.23,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464986738,588542.00
06/03/2016 16:45,2,1.711,ACTIVE,214.64,354.37,59.959,1464986704,"201051344000569","219011344069620",28.98,25.30,0,336.34,387.14,50.3,46.6,0.420,439695.2,439695.2,32883,0,0,0,L,1122011218,0,122.01,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464986739,588543.00
06/03/2016 16:45,2,1.699,ACTIVE,214.41,354.07,59.944,1464986704,"201051344000983","219011344069620",29.58,25.50,0,336.04,387.44,50.9,47.2,0.424,431226.3,431226.3,33364,0,0,0,L,1122011218,0,122.46,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464986741,588544.00
06/03/2016 16:45,2,1.697,ACTIVE,214.41,354.37,59.959,1464986704,"201051344001158","219011344069620",29.18,24.00,0,336.94,389.84,50.2,46.5,0.415,425471.7,425471.7,33625,0,0,0,L,1122011218,0,122.23,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464986741,588545.00
06/03/2016 16:45,2,1.662,ACTIVE,215.09,355.58,59.959,1464986704,"201051344000576","219011344069620",29.42,25.00,0,336.04,389.24,49.6,46.0,0.407,432503.7,432503.7,33033,0,0,0,L,1122011218,0,122.68,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464986742,588546.00
06/03/2016 16:45,2,1.529,ACTIVE,212.61,353.47,59.928,1464986704,"274151322000087","219011344069620",28.43,34.00,0,334.84,368.20,44.0,40.5,0.287,661745.5,661745.5,26801,0,0,0,L,1151911521,0,122.46,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464986743,588547.00
06/03/2016 17:00,2,1.578,ACTIVE,214.87,353.47,59.917,1464987603,"201051344000645","219011344069620",29.44,24.80,0,337.24,376.62,47.1,43.5,0.380,432052.3,432052.3,33168,0,0,0,L,1122011218,0,122.91,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464987604,588548.00
06/03/2016 17:00,2,1.438,ACTIVE,212.83,349.26,59.970,1464987603,"274151322000085","219011344069620",28.61,28.00,0,334.84,362.19,41.6,38.3,0.287,689990.0,689990.0,26712,0,0,0,L,1151911521,0,122.91,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464987605,588549.00
06/03/2016 17:00,2,1.576,ACTIVE,214.87,354.67,59.986,1464987603,"201051344000633","219011344069620",29.78,23.00,0,335.44,376.92,47.6,44.0,0.407,423194.9,423194.9,33651,0,0,0,L,1122011218,0,122.91,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464987606,588550.00
06/03/2016 17:00,2,1.607,ACTIVE,214.64,353.77,59.970,1464987603,"201051344000469","219011344069620",29.30,21.80,0,336.04,375.71,47.7,44.1,0.393,424591.8,424591.8,33584,0,0,0,L,1122011218,0,122.01,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464987607,588551.00
06/03/2016 17:00,2,1.580,ACTIVE,213.29,351.67,59.975,1464987603,"201051344000646","219011344069620",29.44,22.30,0,334.84,374.51,47.1,43.5,0.398,427951.2,427951.2,38131,0,0,0,L,1122011218,0,122.46,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464987608,588552.00
06/03/2016 17:00,2,1.479,ACTIVE,212.61,349.26,59.933,1464987603,"274151322000052","219011344069620",29.24,26.50,0,334.24,363.39,43.8,40.3,0.283,703575.1,703575.1,26942,0,0,0,L,1151911521,0,122.01,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464987609,588553.00
06/03/2016 17:00,2,1.607,ACTIVE,214.19,352.87,59.970,1464987603,"201051344000585","219011344069620",29.64,23.30,0,336.64,374.51,48.2,44.6,0.389,434927.5,434927.5,38137,0,0,0,L,1122011218,0,122.23,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464987610,588554.00
06/03/2016 17:00,2,1.529,ACTIVE,213.51,350.77,59.959,1464987603,"201051344001230","219011344069620",29.86,21.30,0,334.84,372.41,46.3,42.8,0.367,431548.8,431548.8,37940,0,0,0,L,1122011218,0,122.68,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464987611,588555.00
06/03/2016 17:00,2,1.551,ACTIVE,214.41,352.27,60.002,1464987603,"201051344000582","219011344069620",29.46,23.30,0,336.34,374.21,46.3,42.8,0.380,424942.1,424942.1,38098,0,0,0,L,1122011218,0,122.68,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464987612,588556.00
06/03/2016 17:00,2,1.588,ACTIVE,213.51,351.07,59.986,1464987603,"201051344000955","219011344069620",29.62,23.00,0,334.24,373.61,47.7,44.1,0.393,437375.2,437375.2,38037,0,0,0,L,1122011218,0,122.01,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464987612,588557.00
06/03/2016 17:00,2,0.980,ACTIVE,212.83,417.49,59.975,1464987603,"274151322000094","219011344069620",38.86,29.00,0,335.44,440.94,38.6,35.3,0.265,568808.2,568808.2,28002,0,0,0,L,1151911521,0,122.01,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464987613,588558.00
06/03/2016 17:00,2,1.613,ACTIVE,214.64,353.47,59.996,1464987603,"201051344000579","219011344069620",29.92,22.00,0,337.54,376.62,48.9,45.3,0.398,438655.9,438655.9,13651,0,0,0,L,1122011218,0,122.46,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464987614,588559.00
06/03/2016 17:00,2,1.602,ACTIVE,213.51,350.77,59.975,1464987603,"201051344000890","219011344069620",29.48,22.30,0,335.44,373.91,47.9,44.3,0.376,434543.2,434543.2,38055,0,0,0,L,1122011218,0,122.68,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464987615,588560.00
