ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/03/2016 17:00,2,1.572,ACTIVE,213.96,351.97,59.970,1464987603,"201051344000438","219011344069620",29.80,22.80,0,336.34,375.41,47.4,43.9,0.393,436549.2,436549.2,38057,0,0,0,L,1122011218,0,122.91,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464987616,588561.00
06/03/2016 17:00,2,1.605,ACTIVE,213.96,351.97,59.965,1464987603,"201051344000417","219011344069620",29.04,22.50,0,334.84,375.11,47.2,43.7,0.389,428974.6,428974.6,38220,0,0,0,L,1122011218,0,122.46,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464987617,588562.00
06/03/2016 17:00,2,1.459,ACTIVE,212.61,353.17,59.912,1464987603,"274151322000083","219011344069620",29.20,27.50,0,334.54,363.09,43.1,39.7,0.301,697237.2,697237.2,27012,0,0,0,L,1151911521,0,122.23,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464987618,588563.00
06/03/2016 17:00,2,1.555,ACTIVE,213.29,355.28,59.928,1464987603,"274151322000076","219011344069620",29.70,27.00,0,335.74,364.89,46.8,43.2,0.327,742533.0,742533.0,27013,0,0,0,L,1151911521,0,122.46,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464987619,588564.00
06/03/2016 17:00,2,1.619,ACTIVE,214.19,352.57,60.012,1464987603,"201051344000868","219011344069620",29.14,22.80,0,336.64,375.71,47.9,44.3,0.384,423683.2,423683.2,33304,0,0,0,L,1122011218,0,122.23,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464987620,588565.00
06/03/2016 17:00,2,1.535,ACTIVE,212.61,353.47,59.959,1464987603,"274151322000095","219011344069620",29.58,27.00,0,333.93,363.99,46.0,42.5,0.309,734889.3,734889.3,26931,0,0,0,L,1151911521,0,122.23,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464987621,588566.00
06/03/2016 17:00,2,1.605,ACTIVE,214.64,354.67,59.981,1464987603,"201051344000988","219011344069620",29.30,22.50,0,336.64,378.12,47.7,44.1,0.402,420732.1,420732.1,33599,0,0,0,L,1122011218,0,122.23,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464987622,588567.00
06/03/2016 17:00,2,1.576,ACTIVE,213.74,351.37,59.981,1464987603,"201051344001025","219011344069620",29.96,23.00,0,336.04,374.81,47.9,44.3,0.384,434585.5,434585.5,38109,0,0,0,L,1122011218,0,122.23,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464987623,588568.00
06/03/2016 17:00,2,1.586,ACTIVE,214.64,353.17,59.996,1464987603,"201051344000458","219011344069620",29.62,24.30,0,338.14,376.01,47.6,44.1,0.402,431562.9,431562.9,33521,0,0,0,L,1122011218,0,122.68,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464987623,588569.00
06/03/2016 17:00,2,1.604,ACTIVE,215.09,354.67,59.959,1464987603,"201051344000853","219011344069620",29.46,22.80,0,337.54,379.32,47.9,44.3,0.398,430244.3,430244.3,33123,0,0,0,L,1122011218,0,122.91,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464987624,588570.00
06/03/2016 17:00,2,1.547,ACTIVE,213.96,352.87,59.965,1464987603,"201051344000685","219011344069620",29.78,21.80,0,334.84,374.81,46.7,43.1,0.402,435997.0,435997.0,37950,0,0,0,L,1122011218,0,123.14,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464987625,588571.00
06/03/2016 17:00,2,1.525,ACTIVE,214.19,352.57,59.996,1464987603,"201051344000917","219011344069620",29.96,23.80,0,335.74,374.81,46.3,42.7,0.384,432829.7,432829.7,37951,0,0,0,L,1122011218,0,122.46,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464987626,588572.00
06/03/2016 17:00,2,1.543,ACTIVE,213.74,351.37,59.981,1464987603,"201051344001145","219011344069620",29.88,21.30,0,336.04,375.11,46.7,43.2,0.384,438030.7,438030.7,37806,0,0,0,L,1122011218,0,122.46,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464987627,588573.00
06/03/2016 17:00,2,1.594,ACTIVE,213.96,352.57,60.023,1464987603,"201051344000651","219011344069620",29.26,24.30,0,336.64,374.81,47.2,43.7,0.376,430421.9,430421.9,38162,0,0,0,L,1122011218,0,123.14,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464987628,588574.00
06/03/2016 17:00,2,1.430,ACTIVE,212.38,344.15,60.002,1464987603,"274151322000088","219011344069620",28.61,27.00,0,334.84,361.59,41.4,38.0,0.278,673846.4,673846.4,26675,0,0,0,L,1151911521,0,122.68,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464987629,588575.00
06/03/2016 17:00,2,1.000,ACTIVE,213.51,422.00,59.975,1464987603,"274151322000068","219011344069620",39.00,28.80,0,335.44,443.94,39.6,36.3,0.261,568632.3,568632.3,28210,0,0,0,L,1151911521,0,122.68,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464987630,588576.00
06/03/2016 17:00,2,1.604,ACTIVE,213.51,351.37,59.970,1464987603,"201051344001135","219011344069620",29.40,23.50,0,336.04,374.21,47.8,44.2,0.389,426469.0,426469.0,38096,0,0,0,L,1122011218,0,122.46,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464987631,588577.00
06/03/2016 17:00,2,1.619,ACTIVE,213.96,353.17,59.912,1464987603,"201051344000594","219011344069620",29.70,22.30,0,334.54,375.11,48.7,45.1,0.389,435437.6,435437.6,33561,0,0,0,L,1122011218,0,122.23,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464987632,588578.00
06/03/2016 17:00,2,1.570,ACTIVE,213.96,351.37,59.970,1464987603,"201051344001203","219011344069620",29.80,23.30,0,335.44,376.01,47.4,43.8,0.389,433508.3,433508.3,38132,0,0,0,L,1122011218,0,123.14,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464987633,588579.00
06/03/2016 17:00,2,1.457,ACTIVE,212.83,343.85,59.944,1464987603,"274151322000054","219011344069620",28.75,27.50,0,334.54,362.49,42.4,39.0,0.283,688261.0,688261.0,26702,0,0,0,L,1151911521,0,122.46,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464987634,588580.00
06/03/2016 17:00,2,1.615,ACTIVE,214.64,352.27,59.965,1464987603,"201051344000867","219011344069620",29.42,23.80,0,336.94,374.81,48.1,44.5,0.389,422910.4,422910.4,33567,0,0,0,L,1122011218,0,122.68,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464987635,588581.00
06/03/2016 17:00,2,1.551,ACTIVE,213.96,352.57,59.970,1464987603,"201051344001093","219011344069620",29.86,22.50,0,334.84,373.61,46.9,43.3,0.371,431996.9,431996.9,38003,0,0,0,L,1122011218,0,122.68,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464987636,588582.00
06/03/2016 17:00,2,1.576,ACTIVE,214.64,353.77,59.959,1464987603,"201051344000900","219011344069620",29.72,23.30,0,336.04,376.62,47.5,43.9,0.384,438617.2,438617.2,32960,0,0,0,L,1122011218,0,122.68,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464987636,588583.00
06/03/2016 17:00,2,1.590,ACTIVE,214.64,353.77,59.912,1464987603,"201051344000648","219011344069620",29.58,23.00,0,337.24,376.31,47.6,44.0,0.384,430356.7,430356.7,33248,0,0,0,L,1122011218,0,122.01,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464987637,588584.00
06/03/2016 17:00,2,1.619,ACTIVE,214.87,353.77,59.965,1464987603,"201051344000569","219011344069620",29.26,23.30,0,336.94,375.71,48.0,44.4,0.398,439706.3,439706.3,32884,0,0,0,L,1122011218,0,122.23,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464987638,588585.00
06/03/2016 17:00,2,1.598,ACTIVE,214.64,353.47,59.965,1464987603,"201051344000983","219011344069620",29.90,23.30,0,336.64,375.71,48.4,44.8,0.402,431237.5,431237.5,33365,0,0,0,L,1122011218,0,122.46,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464987639,588586.00
06/03/2016 17:00,2,1.602,ACTIVE,214.64,352.87,59.959,1464987603,"201051344001158","219011344069620",29.46,22.00,0,336.94,376.01,47.8,44.2,0.393,425482.8,425482.8,33626,0,0,0,L,1122011218,0,122.46,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464987640,588587.00
06/03/2016 17:00,2,1.598,ACTIVE,214.87,355.28,59.965,1464987603,"201051344000576","219011344069620",29.26,23.30,0,337.24,376.92,47.4,43.8,0.384,432514.6,432514.6,33034,0,0,0,L,1122011218,0,122.68,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464987641,588588.00
06/03/2016 17:00,2,1.439,ACTIVE,212.83,354.07,59.954,1464987603,"274151322000087","219011344069620",28.77,31.00,0,334.24,361.89,41.9,38.5,0.278,661755.1,661755.1,26802,0,0,0,L,1151911521,0,122.23,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464987642,588589.00
06/03/2016 17:15,2,1.947,ACTIVE,215.09,357.08,59.975,1464988503,"201051344000645","219011344069620",29.52,23.30,0,337.24,386.53,58.3,54.3,0.473,432065.2,432065.2,33169,0,0,0,L,1122011218,0,122.91,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464988505,588590.00
06/03/2016 17:15,2,1.742,ACTIVE,213.06,346.26,59.954,1464988503,"274151322000085","219011344069620",28.92,26.80,0,334.84,367.60,51.0,47.3,0.349,690001.3,690001.3,26713,0,0,0,L,1151911521,0,122.68,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464988505,588591.00
06/03/2016 17:15,2,1.973,ACTIVE,215.09,357.68,59.975,1464988503,"201051344000633","219011344069620",29.40,21.80,0,336.94,387.44,58.8,54.8,0.491,423207.9,423207.9,33652,0,0,0,L,1122011218,0,122.91,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464988506,588592.00
06/03/2016 17:15,2,1.961,ACTIVE,215.09,357.98,60.023,1464988503,"201051344000469","219011344069620",29.66,20.30,0,336.34,386.53,59.0,55.0,0.495,424604.9,424604.9,33585,0,0,0,L,1122011218,0,122.23,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464988507,588593.00
06/03/2016 17:15,2,1.916,ACTIVE,214.19,355.58,59.954,1464988503,"201051344000646","219011344069620",29.88,21.30,0,333.63,381.42,58.0,54.1,0.486,427964.1,427964.1,38132,0,0,0,L,1122011218,0,122.91,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464988508,588594.00
06/03/2016 17:15,2,1.814,ACTIVE,212.83,351.07,59.954,1464988503,"274151322000052","219011344069620",29.16,25.50,0,334.54,368.50,53.6,49.9,0.380,703587.0,703587.0,26943,0,0,0,L,1151911521,0,121.78,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464988509,588595.00
06/03/2016 17:15,2,1.965,ACTIVE,214.87,356.48,59.975,1464988503,"201051344000585","219011344069620",29.80,22.00,0,336.04,385.93,59.3,55.3,0.482,434940.7,434940.7,38138,0,0,0,L,1122011218,0,122.68,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464988510,588596.00
06/03/2016 17:15,2,1.885,ACTIVE,214.19,354.67,59.954,1464988503,"201051344001230","219011344069620",29.86,20.00,0,333.33,379.32,57.0,53.1,0.460,431561.4,431561.4,37941,0,0,0,L,1122011218,0,122.91,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464988511,588597.00
06/03/2016 17:15,2,1.893,ACTIVE,215.09,357.08,59.917,1464988503,"201051344000582","219011344069620",29.70,22.00,0,335.74,385.33,57.0,53.1,0.455,424954.8,424954.8,38099,0,0,0,L,1122011218,0,123.14,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464988512,588598.00
06/03/2016 17:15,2,1.951,ACTIVE,214.19,355.28,60.028,1464988503,"201051344000955","219011344069620",29.54,22.00,0,335.14,380.22,58.4,54.5,0.486,437388.2,437388.2,38038,0,0,0,L,1122011218,0,122.46,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464988513,588599.00
06/03/2016 17:15,2,1.203,ACTIVE,213.06,425.31,59.970,1464988503,"274151322000094","219011344069620",39.10,27.80,0,336.04,450.56,47.6,44.1,0.318,568818.7,568818.7,28003,0,0,0,L,1151911521,0,122.46,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464988514,588600.00
06/03/2016 17:15,2,1.973,ACTIVE,215.09,356.78,59.949,1464988503,"201051344000579","219011344069620",30.00,21.00,0,337.54,387.14,60.0,56.0,0.495,438669.3,438669.3,13652,0,0,0,L,1122011218,0,122.46,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464988515,588601.00
06/03/2016 17:15,2,1.930,ACTIVE,214.19,354.97,59.981,1464988503,"201051344000890","219011344069620",29.96,21.30,0,333.63,380.82,58.6,54.6,0.464,434556.2,434556.2,38056,0,0,0,L,1122011218,0,122.91,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464988515,588602.00
06/03/2016 17:15,2,1.906,ACTIVE,214.64,356.18,59.965,1464988503,"201051344000438","219011344069620",30.16,21.50,0,335.44,384.13,58.2,54.3,0.482,436562.1,436562.1,38058,0,0,0,L,1122011218,0,123.14,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464988517,588603.00
06/03/2016 17:15,2,1.928,ACTIVE,214.41,356.18,59.954,1464988503,"201051344000417","219011344069620",29.66,21.50,0,334.84,380.82,57.9,54.0,0.477,428987.5,428987.5,38221,0,0,0,L,1122011218,0,122.68,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464988517,588604.00
06/03/2016 17:15,2,1.773,ACTIVE,213.06,348.36,59.991,1464988503,"274151322000083","219011344069620",29.36,26.00,0,335.14,367.90,52.7,49.0,0.367,697249.0,697249.0,27013,0,0,0,L,1151911521,0,122.46,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464988518,588605.00
06/03/2016 17:15,2,1.865,ACTIVE,213.74,359.48,59.996,1464988503,"274151322000076","219011344069620",30.18,25.80,0,335.14,370.60,57.0,53.1,0.407,742545.7,742545.7,27014,0,0,0,L,1151911521,0,122.68,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464988519,588606.00
06/03/2016 17:15,2,1.967,ACTIVE,214.64,357.08,59.959,1464988503,"201051344000868","219011344069620",29.42,21.50,0,335.74,384.73,58.6,54.7,0.477,423696.2,423696.2,33305,0,0,0,L,1122011218,0,122.23,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464988520,588607.00
06/03/2016 17:15,2,1.859,ACTIVE,213.29,358.28,60.002,1464988503,"274151322000095","219011344069620",29.74,25.50,0,334.54,369.70,56.0,52.2,0.380,734901.9,734901.9,26932,0,0,0,L,1151911521,0,122.68,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464988521,588608.00
06/03/2016 17:15,2,1.959,ACTIVE,215.09,360.38,59.954,1464988503,"201051344000988","219011344069620",29.46,21.50,0,336.04,387.44,58.5,54.5,0.491,420745.2,420745.2,33600,0,0,0,L,1122011218,0,122.46,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464988523,588609.00
06/03/2016 17:15,2,1.941,ACTIVE,214.41,355.28,59.933,1464988503,"201051344001025","219011344069620",29.78,22.00,0,335.74,382.33,58.6,54.7,0.473,434598.6,434598.6,38110,0,0,0,L,1122011218,0,122.68,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464988524,588610.00
06/03/2016 17:15,2,1.932,ACTIVE,215.09,356.78,59.970,1464988503,"201051344000458","219011344069620",29.78,23.00,0,337.54,386.83,58.2,54.3,0.495,431576.0,431576.0,33522,0,0,0,L,1122011218,0,122.91,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464988525,588611.00
06/03/2016 17:15,2,1.939,ACTIVE,215.77,357.08,59.975,1464988503,"201051344000853","219011344069620",29.76,21.50,0,337.24,385.33,58.5,54.5,0.499,430257.4,430257.4,33124,0,0,0,L,1122011218,0,123.14,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464988526,588612.00
06/03/2016 17:15,2,1.885,ACTIVE,214.64,356.18,60.012,1464988503,"201051344000685","219011344069620",29.96,20.70,0,334.54,384.13,57.2,53.3,0.495,436009.8,436009.8,37951,0,0,0,L,1122011218,0,123.59,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464988527,588613.00
06/03/2016 17:15,2,1.877,ACTIVE,214.87,356.78,59.933,1464988503,"201051344000917","219011344069620",29.74,22.80,0,334.54,384.13,56.5,52.6,0.464,432842.3,432842.3,37952,0,0,0,L,1122011218,0,122.91,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464988528,588614.00
06/03/2016 17:15,2,1.875,ACTIVE,214.41,356.18,59.970,1464988503,"201051344001145","219011344069620",30.00,20.00,0,335.74,383.53,57.0,53.1,0.468,438043.5,438043.5,37807,0,0,0,L,1122011218,0,122.91,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464988529,588615.00
06/03/2016 17:15,2,1.906,ACTIVE,215.09,357.08,60.012,1464988503,"201051344000651","219011344069620",29.94,23.00,0,336.94,385.33,57.8,53.9,0.468,430434.9,430434.9,38163,0,0,0,L,1122011218,0,123.59,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464988529,588616.00
06/03/2016 17:15,2,1.723,ACTIVE,212.61,346.56,59.970,1464988503,"274151322000088","219011344069620",28.80,25.80,0,334.54,366.70,50.2,46.6,0.349,673857.7,673857.7,26676,0,0,0,L,1151911521,0,122.68,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464988530,588617.00
06/03/2016 17:15,2,1.180,ACTIVE,213.51,426.81,59.986,1464988503,"274151322000068","219011344069620",39.80,27.50,0,336.04,452.36,47.9,44.3,0.314,568643.0,568643.0,28211,0,0,0,L,1151911521,0,122.68,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464988531,588618.00
06/03/2016 17:15,2,1.939,ACTIVE,214.41,355.28,60.039,1464988503,"201051344001135","219011344069620",29.46,22.30,0,334.84,381.42,57.9,54.0,0.473,426482.1,426482.1,38097,0,0,0,L,1122011218,0,122.91,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464988532,588619.00
06/03/2016 17:15,2,1.971,ACTIVE,214.41,357.08,59.986,1464988503,"201051344000594","219011344069620",29.70,21.00,0,334.24,382.33,59.3,55.3,0.477,435450.9,435450.9,33562,0,0,0,L,1122011218,0,122.46,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464988533,588620.00
06/03/2016 17:15,2,1.879,ACTIVE,214.64,355.58,60.039,1464988503,"201051344001203","219011344069620",30.24,21.80,0,336.34,384.73,57.6,53.7,0.473,433521.2,433521.2,38133,0,0,0,L,1122011218,0,123.36,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464988534,588621.00
06/03/2016 17:15,2,1.754,ACTIVE,213.06,355.88,60.034,1464988503,"274151322000054","219011344069620",28.82,26.50,0,335.14,368.20,51.2,47.5,0.340,688272.5,688272.5,26703,0,0,0,L,1151911521,0,122.68,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464988535,588622.00
06/03/2016 17:15,2,1.928,ACTIVE,215.09,355.88,59.954,1464988503,"201051344000867","219011344069620",29.88,22.50,0,335.14,383.83,58.3,54.3,0.473,422923.6,422923.6,33568,0,0,0,L,1122011218,0,122.91,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464988536,588623.00
06/03/2016 17:15,2,1.887,ACTIVE,214.64,355.88,59.996,1464988503,"201051344001093","219011344069620",29.76,21.50,0,335.44,384.73,56.9,53.0,0.455,432009.7,432009.7,38004,0,0,0,L,1122011218,0,122.91,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464988537,588624.00
06/03/2016 17:15,2,1.918,ACTIVE,215.09,357.68,59.975,1464988503,"201051344000900","219011344069620",29.72,22.30,0,336.34,385.93,57.8,53.8,0.477,438630.2,438630.2,32961,0,0,0,L,1122011218,0,122.68,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464988538,588625.00
06/03/2016 17:15,2,1.896,ACTIVE,215.32,357.38,59.965,1464988503,"201051344000648","219011344069620",30.00,21.80,0,337.24,386.83,57.6,53.6,0.468,430369.7,430369.7,33249,0,0,0,L,1122011218,0,122.46,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464988539,588626.00
06/03/2016 17:15,2,1.920,ACTIVE,215.32,357.38,59.933,1464988503,"201051344000569","219011344069620",29.88,22.00,0,337.24,386.53,58.1,54.2,0.473,439719.4,439719.4,32885,0,0,0,L,1122011218,0,122.46,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464988540,588627.00
06/03/2016 17:15,2,1.939,ACTIVE,215.32,356.78,59.991,1464988503,"201051344000983","219011344069620",29.76,22.30,0,337.24,385.03,58.4,54.5,0.495,431250.7,431250.7,33366,0,0,0,L,1122011218,0,122.68,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464988541,588628.00
06/03/2016 17:15,2,1.941,ACTIVE,215.32,357.68,59.981,1464988503,"201051344001158","219011344069620",29.52,21.00,0,336.34,386.83,58.0,54.1,0.486,425495.8,425495.8,33627,0,0,0,L,1122011218,0,122.46,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464988542,588629.00
06/03/2016 17:15,2,1.729,ACTIVE,213.06,351.07,59.986,1464988503,"274151322000087","219011344069620",28.77,29.80,0,334.54,367.00,50.4,46.7,0.327,661766.5,661766.5,26803,0,0,0,L,1151911521,0,122.23,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464988544,588630.00
06/03/2016 17:15,2,1.914,ACTIVE,215.54,357.68,59.944,1464988503,"201051344000576","219011344069620",29.62,22.00,0,337.24,386.23,57.5,53.5,0.468,432527.6,432527.6,33035,0,0,0,L,1122011218,1,122.91,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464988545,588631.00
06/03/2016 17:30,2,1.783,ACTIVE,215.32,355.28,59.954,1464989403,"201051344000645","219011344069620",29.48,22.50,0,336.94,384.43,53.3,49.5,0.429,432078.2,432078.2,33170,0,0,0,L,1122011218,0,123.14,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464989404,588632.00
06/03/2016 17:30,2,1.625,ACTIVE,213.29,349.26,59.901,1464989403,"274151322000085","219011344069620",28.41,25.50,0,335.74,366.10,46.8,43.2,0.314,690012.7,690012.7,26714,0,0,0,L,1151911521,0,122.91,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464989405,588633.00
06/03/2016 17:30,2,1.771,ACTIVE,215.32,357.98,59.949,1464989403,"201051344000633","219011344069620",29.96,21.00,0,336.94,385.93,53.7,49.9,0.446,423221.2,423221.2,33653,0,0,0,L,1122011218,0,123.14,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464989406,588634.00
06/03/2016 17:30,2,1.791,ACTIVE,215.09,355.58,59.949,1464989403,"201051344000469","219011344069620",29.70,20.00,0,336.34,384.73,53.9,50.1,0.446,424618.1,424618.1,33586,0,0,0,L,1122011218,0,122.23,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464989407,588635.00
06/03/2016 17:30,2,1.754,ACTIVE,213.74,353.47,59.959,1464989403,"201051344000646","219011344069620",29.88,20.30,0,333.93,381.12,53.1,49.3,0.446,427977.1,427977.1,38133,0,0,0,L,1122011218,0,122.68,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464989408,588636.00
06/03/2016 17:30,2,1.662,ACTIVE,212.61,347.76,59.954,1464989403,"274151322000052","219011344069620",29.34,24.50,0,334.84,367.60,49.4,45.8,0.336,703599.1,703599.1,26944,0,0,0,L,1151911521,0,121.55,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464989409,588637.00
06/03/2016 17:30,2,1.805,ACTIVE,214.41,354.37,59.959,1464989403,"201051344000585","219011344069620",29.66,21.30,0,337.24,383.23,54.2,50.4,0.442,434954.0,434954.0,38139,0,0,0,L,1122011218,0,122.46,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464989410,588638.00
06/03/2016 17:30,2,1.703,ACTIVE,213.96,352.27,59.965,1464989403,"201051344001230","219011344069620",30.02,19.80,0,333.63,378.12,51.8,48.1,0.424,431574.2,431574.2,37942,0,0,0,L,1122011218,0,122.68,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464989410,588639.00
06/03/2016 17:30,2,1.746,ACTIVE,214.64,354.67,59.959,1464989403,"201051344000582","219011344069620",29.40,21.30,0,336.64,382.33,52.0,48.3,0.415,424967.6,424967.6,38100,0,0,0,L,1122011218,0,122.68,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464989411,588640.00
06/03/2016 17:30,2,1.768,ACTIVE,213.51,352.57,59.959,1464989403,"201051344000955","219011344069620",30.02,21.30,0,336.04,379.62,53.7,49.9,0.451,437401.4,437401.4,38039,0,0,0,L,1122011218,0,122.01,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464989412,588641.00
06/03/2016 17:30,2,1.084,ACTIVE,213.29,421.70,59.965,1464989403,"274151322000094","219011344069620",39.72,26.50,0,336.04,449.95,44.0,40.5,0.292,568829.2,568829.2,28004,0,0,0,L,1151911521,0,122.01,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464989413,588642.00
06/03/2016 17:30,2,1.809,ACTIVE,215.09,355.28,59.959,1464989403,"201051344000579","219011344069620",29.88,20.30,0,338.74,385.03,54.7,50.9,0.446,438682.7,438682.7,13653,0,0,0,L,1122011218,0,122.68,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464989414,588643.00
06/03/2016 17:30,2,1.773,ACTIVE,213.74,352.87,60.012,1464989403,"201051344000890","219011344069620",29.80,20.70,0,335.74,380.22,53.5,49.7,0.424,434569.4,434569.4,38057,0,0,0,L,1122011218,0,122.68,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464989415,588644.00
06/03/2016 17:30,2,1.762,ACTIVE,214.19,354.37,59.901,1464989403,"201051344000438","219011344069620",29.92,20.70,0,336.94,382.03,53.4,49.6,0.438,436575.2,436575.2,38059,0,0,0,L,1122011218,0,122.91,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464989416,588645.00
06/03/2016 17:30,2,1.770,ACTIVE,213.96,353.47,59.959,1464989403,"201051344000417","219011344069620",29.58,21.00,0,334.84,380.22,53.1,49.3,0.442,429000.5,429000.5,38222,0,0,0,L,1122011218,0,122.46,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464989417,588646.00
06/03/2016 17:30,2,1.631,ACTIVE,213.06,345.96,59.901,1464989403,"274151322000083","219011344069620",29.26,25.00,0,335.14,366.70,48.3,44.7,0.340,697260.8,697260.8,27014,0,0,0,L,1151911521,0,122.01,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464989418,588647.00
06/03/2016 17:30,2,1.744,ACTIVE,213.74,346.86,59.917,1464989403,"274151322000076","219011344069620",29.66,24.50,0,336.64,369.40,52.4,48.7,0.367,742558.6,742558.6,27015,0,0,0,L,1151911521,0,122.46,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464989419,588648.00
06/03/2016 17:30,2,1.795,ACTIVE,214.64,355.28,59.970,1464989403,"201051344000868","219011344069620",29.40,21.00,0,336.34,382.03,53.5,49.7,0.433,423709.4,423709.4,33306,0,0,0,L,1122011218,0,122.68,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464989420,588649.00
06/03/2016 17:30,2,1.713,ACTIVE,213.06,355.88,59.944,1464989403,"274151322000095","219011344069620",29.62,24.50,0,335.44,367.90,51.3,47.6,0.331,734914.5,734914.5,26933,0,0,0,L,1151911521,0,122.68,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464989421,588650.00
06/03/2016 17:30,2,1.783,ACTIVE,214.87,356.78,59.891,1464989403,"201051344000988","219011344069620",29.58,21.00,0,336.34,385.63,53.5,49.7,0.438,420758.4,420758.4,33601,0,0,0,L,1122011218,0,122.68,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464989421,588651.00
06/03/2016 17:30,2,1.748,ACTIVE,213.96,353.47,59.970,1464989403,"201051344001025","219011344069620",30.12,21.00,0,336.64,380.52,53.4,49.6,0.429,434611.8,434611.8,38111,0,0,0,L,1122011218,0,122.46,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464989422,588652.00
06/03/2016 17:30,2,1.758,ACTIVE,214.87,354.67,60.012,1464989403,"201051344000458","219011344069620",29.86,22.30,0,337.54,384.43,53.2,49.4,0.451,431589.0,431589.0,33523,0,0,0,L,1122011218,0,122.91,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464989423,588653.00
06/03/2016 17:30,2,1.781,ACTIVE,215.54,355.88,60.018,1464989403,"201051344000853","219011344069620",29.62,21.00,0,337.24,384.43,53.5,49.7,0.442,430270.5,430270.5,33125,0,0,0,L,1122011218,0,123.36,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464989424,588654.00
06/03/2016 17:30,2,1.727,ACTIVE,214.19,353.47,59.970,1464989403,"201051344000685","219011344069620",29.86,20.30,0,335.74,381.73,52.2,48.5,0.451,436022.7,436022.7,37952,0,0,0,L,1122011218,0,123.36,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464989425,588655.00
06/03/2016 17:30,2,1.711,ACTIVE,213.96,354.07,59.965,1464989403,"201051344000917","219011344069620",29.62,22.00,0,335.44,380.52,51.3,47.6,0.415,432855.0,432855.0,37953,0,0,0,L,1122011218,0,122.46,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464989426,588656.00
06/03/2016 17:30,2,1.703,ACTIVE,213.96,353.17,59.965,1464989403,"201051344001145","219011344069620",29.92,19.80,0,336.34,382.03,51.6,47.9,0.424,438056.3,438056.3,37808,0,0,0,L,1122011218,0,122.46,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464989427,588657.00
06/03/2016 17:30,2,1.738,ACTIVE,214.19,353.77,59.959,1464989403,"201051344000651","219011344069620",29.94,22.00,0,337.24,383.23,52.7,49.0,0.429,430447.9,430447.9,38164,0,0,0,L,1122011218,0,123.14,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464989428,588658.00
06/03/2016 17:30,2,1.580,ACTIVE,212.61,353.77,59.959,1464989403,"274151322000088","219011344069620",28.84,24.50,0,334.84,365.19,46.1,42.6,0.309,673869.0,673869.0,26677,0,0,0,L,1151911521,0,122.68,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464989429,588659.00
06/03/2016 17:30,2,1.074,ACTIVE,213.74,431.62,59.949,1464989403,"274151322000068","219011344069620",40.14,26.50,0,336.94,452.96,43.3,39.9,0.301,568653.7,568653.7,28212,0,0,0,L,1151911521,0,122.46,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464989430,588660.00
06/03/2016 17:30,2,1.746,ACTIVE,213.96,352.57,59.996,1464989403,"201051344001135","219011344069620",29.92,21.50,0,336.94,381.42,53.0,49.2,0.438,426495.1,426495.1,38098,0,0,0,L,1122011218,0,122.46,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464989431,588661.00
06/03/2016 17:30,2,1.779,ACTIVE,214.41,355.88,59.970,1464989403,"201051344000594","219011344069620",29.98,20.30,0,336.04,382.03,54.0,50.2,0.438,435464.3,435464.3,33563,0,0,0,L,1122011218,0,122.68,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464989432,588662.00
06/03/2016 17:30,2,1.742,ACTIVE,214.19,354.07,59.965,1464989403,"201051344001203","219011344069620",29.76,21.50,0,337.84,382.33,52.5,48.8,0.433,433534.3,433534.3,38134,0,0,0,L,1122011218,0,123.14,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464989432,588663.00
06/03/2016 17:30,2,1.600,ACTIVE,213.06,352.27,59.938,1464989403,"274151322000054","219011344069620",28.98,25.30,0,335.14,366.10,47.0,43.5,0.323,688284.0,688284.0,26704,0,0,0,L,1151911521,0,122.46,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464989433,588664.00
06/03/2016 17:30,2,1.783,ACTIVE,215.09,353.77,59.975,1464989403,"201051344000867","219011344069620",29.48,21.80,0,337.24,381.73,53.3,49.5,0.433,422936.7,422936.7,33569,0,0,0,L,1122011218,0,123.14,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464989434,588665.00
06/03/2016 17:30,2,1.721,ACTIVE,214.19,353.47,59.970,1464989403,"201051344001093","219011344069620",29.72,21.00,0,337.24,381.42,51.8,48.1,0.415,432022.6,432022.6,38005,0,0,0,L,1122011218,0,122.68,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464989435,588666.00
06/03/2016 17:30,2,1.756,ACTIVE,214.87,356.18,59.938,1464989403,"201051344000900","219011344069620",29.44,21.50,0,338.14,384.73,52.4,48.6,0.429,438643.2,438643.2,32962,0,0,0,L,1122011218,0,122.91,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464989436,588667.00
06/03/2016 17:30,2,1.740,ACTIVE,215.09,355.58,59.970,1464989403,"201051344000648","219011344069620",29.84,21.00,0,337.84,384.73,52.6,48.8,0.429,430382.7,430382.7,33250,0,0,0,L,1122011218,0,122.46,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464989437,588668.00
06/03/2016 17:30,2,1.768,ACTIVE,215.09,355.58,59.981,1464989403,"201051344000569","219011344069620",29.58,21.50,0,336.34,385.93,53.0,49.2,0.433,439732.5,439732.5,32886,0,0,0,L,1122011218,0,122.46,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464989438,588669.00
06/03/2016 17:30,2,1.771,ACTIVE,214.87,355.58,59.975,1464989403,"201051344000983","219011344069620",29.78,21.50,0,338.14,383.83,53.4,49.6,0.446,431263.9,431263.9,33367,0,0,0,L,1122011218,0,122.91,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464989439,588670.00
06/03/2016 17:30,2,1.775,ACTIVE,215.09,355.28,59.986,1464989403,"201051344001158","219011344069620",29.36,20.30,0,337.24,384.73,52.8,49.1,0.442,425508.9,425508.9,33628,0,0,0,L,1122011218,0,122.68,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464989440,588671.00
06/03/2016 17:30,2,1.736,ACTIVE,215.32,356.18,59.975,1464989403,"201051344000576","219011344069620",29.74,21.30,0,338.14,385.33,52.3,48.6,0.424,432540.6,432540.6,33036,0,0,0,L,1122011218,0,123.14,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464989441,588672.00
06/03/2016 17:30,2,1.582,ACTIVE,213.51,353.77,60.018,1464989403,"274151322000087","219011344069620",28.78,28.80,0,335.14,365.49,46.1,42.6,0.296,661777.9,661777.9,26804,0,0,0,L,1151911521,0,122.46,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464989442,588673.00
06/03/2016 17:45,2,1.838,ACTIVE,215.54,356.48,59.970,1464990305,"201051344000645","219011344069620",29.24,22.00,0,337.54,381.42,54.5,50.7,0.438,432089.5,432089.5,33171,0,0,0,L,1122011218,0,122.91,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464990307,588674.00
06/03/2016 17:45,2,1.637,ACTIVE,213.06,352.87,59.975,1464990305,"274151322000085","219011344069620",28.96,24.50,0,335.74,363.69,48.1,44.5,0.336,690022.6,690022.6,26715,0,0,0,L,1151911521,0,122.91,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464990308,588675.00
06/03/2016 17:45,2,1.838,ACTIVE,215.32,359.18,60.018,1464990305,"201051344000633","219011344069620",29.52,20.30,0,336.94,381.42,55.0,51.1,0.460,423232.6,423232.6,33654,0,0,0,L,1122011218,0,122.91,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464990309,588676.00
06/03/2016 17:45,2,1.828,ACTIVE,215.32,356.48,59.981,1464990305,"201051344000469","219011344069620",29.74,19.50,0,336.94,380.52,55.1,51.2,0.455,424629.6,424629.6,33587,0,0,0,L,1122011218,0,122.23,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464990310,588677.00
06/03/2016 17:45,2,1.807,ACTIVE,214.41,354.97,59.986,1464990305,"201051344000646","219011344069620",29.68,20.00,0,334.54,376.62,54.3,50.5,0.451,427988.4,427988.4,38134,0,0,0,L,1122011218,0,123.14,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464990311,588678.00
06/03/2016 17:45,2,1.711,ACTIVE,212.61,344.45,59.970,1464990305,"274151322000052","219011344069620",29.24,23.80,0,334.54,364.89,50.6,46.9,0.340,703609.5,703609.5,26945,0,0,0,L,1151911521,0,121.78,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464990311,588679.00
06/03/2016 17:45,2,1.877,ACTIVE,214.87,355.58,59.981,1464990305,"201051344000585","219011344069620",29.40,20.70,0,336.64,377.52,56.0,52.1,0.455,434965.6,434965.6,38140,0,0,0,L,1122011218,0,122.68,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464990312,588680.00
06/03/2016 17:45,2,1.752,ACTIVE,214.41,353.77,59.933,1464990305,"201051344001230","219011344069620",29.92,19.30,0,334.24,374.51,53.0,49.3,0.433,431585.1,431585.1,37943,0,0,0,L,1122011218,0,123.14,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464990313,588681.00
06/03/2016 17:45,2,1.779,ACTIVE,215.09,355.58,60.023,1464990305,"201051344000582","219011344069620",29.82,21.00,0,336.04,377.52,53.8,50.0,0.433,424978.6,424978.6,38101,0,0,0,L,1122011218,0,123.14,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464990314,588682.00
06/03/2016 17:45,2,1.816,ACTIVE,214.19,354.37,59.986,1464990305,"201051344000955","219011344069620",29.88,20.70,0,334.54,376.31,55.0,51.1,0.455,437412.8,437412.8,38040,0,0,0,L,1122011218,0,122.46,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464990315,588683.00
06/03/2016 17:45,2,1.123,ACTIVE,213.06,429.82,59.975,1464990305,"274151322000094","219011344069620",39.70,26.00,0,335.74,445.15,44.7,41.2,0.305,568838.4,568838.4,28005,0,0,0,L,1151911521,0,122.01,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464990316,588684.00
06/03/2016 17:45,2,1.850,ACTIVE,215.32,357.08,59.981,1464990305,"201051344000579","219011344069620",30.12,19.80,0,337.54,382.03,56.5,52.6,0.468,438694.4,438694.4,13654,0,0,0,L,1122011218,0,122.68,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464990317,588685.00
06/03/2016 17:45,2,1.824,ACTIVE,214.19,353.47,59.981,1464990305,"201051344000890","219011344069620",29.90,20.00,0,335.14,376.31,55.2,51.4,0.442,434580.8,434580.8,38058,0,0,0,L,1122011218,0,123.14,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464990318,588686.00
06/03/2016 17:45,2,1.809,ACTIVE,214.64,355.28,59.991,1464990305,"201051344000438","219011344069620",30.04,20.30,0,335.14,377.22,55.0,51.2,0.464,436586.6,436586.6,38060,0,0,0,L,1122011218,0,123.14,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464990319,588687.00
06/03/2016 17:45,2,1.824,ACTIVE,214.64,354.37,59.965,1464990305,"201051344000417","219011344069620",29.68,20.30,0,335.14,376.62,54.9,51.1,0.455,429011.9,429011.9,38223,0,0,0,L,1122011218,0,122.68,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464990319,588688.00
06/03/2016 17:45,2,1.699,ACTIVE,212.83,348.66,59.981,1464990305,"274151322000083","219011344069620",29.26,24.30,0,334.24,364.89,50.4,46.7,0.362,697271.1,697271.1,27015,0,0,0,L,1151911521,0,122.23,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464990320,588689.00
06/03/2016 17:45,2,1.801,ACTIVE,213.29,357.38,59.896,1464990305,"274151322000076","219011344069620",29.84,24.00,0,335.44,367.90,54.4,50.6,0.384,742569.8,742569.8,27016,0,0,0,L,1151911521,0,122.23,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464990321,588690.00
06/03/2016 17:45,2,1.861,ACTIVE,214.41,354.97,60.044,1464990305,"201051344000868","219011344069620",29.42,20.70,0,336.34,378.12,55.5,51.7,0.446,423720.8,423720.8,33307,0,0,0,L,1122011218,0,122.23,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464990322,588691.00
06/03/2016 17:45,2,1.793,ACTIVE,212.61,348.06,59.975,1464990305,"274151322000095","219011344069620",29.62,23.80,0,334.84,366.70,53.8,50.0,0.362,734925.5,734925.5,26934,0,0,0,L,1151911521,0,122.68,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464990323,588692.00
06/03/2016 17:45,2,1.881,ACTIVE,214.87,357.38,59.970,1464990305,"201051344000988","219011344069620",29.10,20.30,0,337.54,382.93,55.5,51.6,0.455,420769.7,420769.7,33602,0,0,0,L,1122011218,0,122.23,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464990324,588693.00
06/03/2016 17:45,2,1.857,ACTIVE,214.19,354.37,60.034,1464990305,"201051344001025","219011344069620",29.70,20.30,0,335.74,377.22,55.9,52.0,0.446,434623.3,434623.3,38112,0,0,0,L,1122011218,0,122.46,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464990325,588694.00
06/03/2016 17:45,2,1.854,ACTIVE,214.87,355.88,59.986,1464990305,"201051344000458","219011344069620",29.64,21.80,0,336.64,380.52,55.6,51.8,0.473,431600.4,431600.4,33524,0,0,0,L,1122011218,0,122.68,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464990326,588695.00
06/03/2016 17:45,2,1.861,ACTIVE,215.54,358.88,59.975,1464990305,"201051344000853","219011344069620",29.66,20.30,0,335.44,382.63,55.9,52.0,0.468,430282.0,430282.0,33126,0,0,0,L,1122011218,0,122.91,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464990327,588696.00
06/03/2016 17:45,2,1.795,ACTIVE,214.41,354.67,59.986,1464990305,"201051344000685","219011344069620",30.06,19.80,0,334.54,376.62,54.7,50.8,0.468,436033.8,436033.8,37953,0,0,0,L,1122011218,0,123.36,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464990328,588697.00
06/03/2016 17:45,2,1.812,ACTIVE,214.41,354.97,60.007,1464990305,"201051344000917","219011344069620",29.28,21.50,0,334.54,376.62,53.7,49.9,0.451,432866.0,432866.0,37954,0,0,0,L,1122011218,0,122.68,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464990329,588698.00
06/03/2016 17:45,2,1.793,ACTIVE,214.41,354.37,59.970,1464990305,"201051344001145","219011344069620",29.86,19.30,0,336.34,376.62,54.2,50.4,0.442,438067.3,438067.3,37809,0,0,0,L,1122011218,0,122.91,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464990329,588699.00
06/03/2016 17:45,2,1.852,ACTIVE,214.64,355.58,59.986,1464990305,"201051344000651","219011344069620",29.56,21.50,0,335.14,379.62,55.5,51.6,0.451,430459.2,430459.2,38165,0,0,0,L,1122011218,0,123.36,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464990330,588700.00
06/03/2016 17:45,2,1.668,ACTIVE,212.61,356.18,59.959,1464990305,"274151322000088","219011344069620",28.78,23.80,0,334.84,363.99,48.6,45.0,0.327,673878.8,673878.8,26678,0,0,0,L,1151911521,0,123.14,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464990331,588701.00
06/03/2016 17:45,2,1.174,ACTIVE,213.29,419.60,59.970,1464990305,"274151322000068","219011344069620",39.22,26.00,0,336.34,449.65,47.0,43.4,0.318,568663.1,568663.1,28213,0,0,0,L,1151911521,0,122.46,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464990332,588702.00
06/03/2016 17:45,2,1.859,ACTIVE,214.19,354.37,59.928,1464990305,"201051344001135","219011344069620",29.56,21.00,0,335.44,376.92,55.7,51.9,0.455,426506.5,426506.5,38099,0,0,0,L,1122011218,0,122.68,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464990333,588703.00
