ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/03/2016 17:45,2,1.873,ACTIVE,213.96,355.58,59.970,1464990305,"201051344000594","219011344069620",30.00,20.00,0,335.44,377.82,56.9,53.0,0.455,435475.9,435475.9,33564,0,0,0,L,1122011218,0,122.01,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464990334,588704.00
06/03/2016 17:45,2,1.812,ACTIVE,214.41,354.37,60.018,1464990305,"201051344001203","219011344069620",30.18,21.00,0,336.64,377.82,55.4,51.6,0.455,433545.5,433545.5,38135,0,0,0,L,1122011218,0,123.36,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464990335,588705.00
06/03/2016 17:45,2,1.695,ACTIVE,212.61,354.07,59.933,1464990305,"274151322000054","219011344069620",29.04,24.80,0,334.54,364.59,49.8,46.1,0.345,688294.1,688294.1,26705,0,0,0,L,1151911521,0,122.23,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464990336,588706.00
06/03/2016 17:45,2,1.865,ACTIVE,214.87,354.37,60.007,1464990305,"201051344000867","219011344069620",29.76,21.30,0,337.54,378.12,56.2,52.3,0.455,422948.2,422948.2,33570,0,0,0,L,1122011218,0,122.68,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464990337,588707.00
06/03/2016 17:45,2,1.789,ACTIVE,214.41,354.37,60.002,1464990305,"201051344001093","219011344069620",29.96,20.30,0,335.44,377.52,54.3,50.5,0.429,432033.6,432033.6,38006,0,0,0,L,1122011218,0,122.91,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464990338,588708.00
06/03/2016 17:45,2,1.824,ACTIVE,214.64,355.88,59.986,1464990305,"201051344000900","219011344069620",30.08,21.00,0,336.34,381.42,55.6,51.7,0.455,438654.4,438654.4,32963,0,0,0,L,1122011218,0,122.46,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464990339,588709.00
06/03/2016 17:45,2,1.867,ACTIVE,215.09,355.58,59.975,1464990305,"201051344000648","219011344069620",29.54,20.70,0,337.54,381.73,55.9,52.0,0.451,430394.1,430394.1,33251,0,0,0,L,1122011218,0,122.23,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464990340,588710.00
06/03/2016 17:45,2,1.873,ACTIVE,214.87,356.78,59.986,1464990305,"201051344000569","219011344069620",29.64,21.00,0,338.14,380.22,56.3,52.4,0.468,439743.9,439743.9,32887,0,0,0,L,1122011218,0,122.01,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464990341,588711.00
06/03/2016 17:45,2,1.885,ACTIVE,214.87,356.78,59.986,1464990305,"201051344000983","219011344069620",29.78,21.30,0,337.54,380.52,56.8,52.9,0.482,431275.4,431275.4,33368,0,0,0,L,1122011218,0,122.68,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464990342,588712.00
06/03/2016 17:45,2,1.871,ACTIVE,215.09,356.48,59.954,1464990305,"201051344001158","219011344069620",29.62,20.00,0,337.54,380.82,56.2,52.3,0.464,425520.3,425520.3,33629,0,0,0,L,1122011218,0,122.46,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464990342,588713.00
06/03/2016 17:45,2,1.865,ACTIVE,215.32,356.18,59.981,1464990305,"201051344000576","219011344069620",29.60,21.00,0,336.94,382.33,56.0,52.1,0.468,432551.9,432551.9,33037,0,0,0,L,1122011218,0,122.91,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464990343,588714.00
06/03/2016 17:45,2,1.691,ACTIVE,212.83,348.96,59.975,1464990305,"274151322000087","219011344069620",28.84,28.00,0,335.14,364.29,49.5,45.8,0.323,661787.7,661787.7,26805,0,0,0,L,1151911521,0,122.46,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464990344,588715.00
06/03/2016 18:00,2,2.154,ACTIVE,216.22,361.29,60.002,1464991203,"201051344000645","219011344069620",29.52,22.30,0,336.04,389.84,64.4,60.3,0.521,432104.6,432104.6,33172,0,0,0,L,1122011218,0,123.59,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464991204,588716.00
06/03/2016 18:00,2,1.896,ACTIVE,213.96,358.58,59.991,1464991203,"274151322000085","219011344069620",28.75,24.80,0,336.64,371.21,55.2,51.4,0.371,690035.6,690035.6,26716,0,0,0,L,1151911521,0,123.14,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464991205,588717.00
06/03/2016 18:00,2,2.139,ACTIVE,215.77,362.19,59.996,1464991203,"201051344000633","219011344069620",30.06,21.00,0,335.14,391.64,65.1,60.9,0.548,423247.9,423247.9,33655,0,0,0,L,1122011218,0,123.36,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464991206,588718.00
06/03/2016 18:00,2,2.150,ACTIVE,216.00,358.28,59.996,1464991203,"201051344000469","219011344069620",29.80,19.80,0,335.44,391.64,65.0,60.8,0.526,424644.8,424644.8,33588,0,0,0,L,1122011218,0,122.68,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464991207,588719.00
06/03/2016 18:00,2,2.117,ACTIVE,214.64,357.98,59.991,1464991203,"201051344000646","219011344069620",29.84,20.30,0,336.64,388.94,64.0,59.8,0.526,428003.4,428003.4,38135,0,0,0,L,1122011218,0,123.36,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464991208,588720.00
06/03/2016 18:00,2,1.963,ACTIVE,213.74,359.78,59.986,1464991203,"274151322000052","219011344069620",29.22,24.30,0,335.14,372.11,58.1,54.1,0.402,703623.3,703623.3,26946,0,0,0,L,1151911521,0,122.23,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464991209,588721.00
06/03/2016 18:00,2,2.207,ACTIVE,215.54,360.08,59.949,1464991203,"201051344000585","219011344069620",29.66,21.50,0,336.34,391.94,66.3,62.1,0.548,434981.1,434981.1,38141,0,0,0,L,1122011218,0,122.91,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464991210,588722.00
06/03/2016 18:00,2,2.076,ACTIVE,214.87,356.78,60.002,1464991203,"201051344001230","219011344069620",29.78,19.80,0,333.33,384.43,62.7,58.6,0.513,431599.8,431599.8,37944,0,0,0,L,1122011218,0,123.14,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464991211,588723.00
06/03/2016 18:00,2,2.074,ACTIVE,215.54,359.18,59.991,1464991203,"201051344000582","219011344069620",29.96,21.30,0,337.24,391.64,63.0,58.9,0.508,424993.5,424993.5,38102,0,0,0,L,1122011218,0,123.36,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464991212,588724.00
06/03/2016 18:00,2,2.123,ACTIVE,214.64,357.38,59.938,1464991203,"201051344000955","219011344069620",29.68,21.30,0,335.44,385.33,63.8,59.7,0.535,437427.8,437427.8,38041,0,0,0,L,1122011218,0,122.68,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464991213,588725.00
06/03/2016 18:00,2,1.301,ACTIVE,213.96,427.41,60.002,1464991203,"274151322000094","219011344069620",39.28,26.00,0,400.06,454.46,51.3,47.6,0.358,568850.5,568850.5,28006,0,0,0,L,1151911521,0,122.68,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464991213,588726.00
06/03/2016 18:00,2,2.152,ACTIVE,215.77,360.08,60.034,1464991203,"201051344000579","219011344069620",30.40,20.30,0,335.44,391.04,66.3,62.1,0.535,438710.0,438710.0,13655,0,0,0,L,1122011218,0,123.14,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464991214,588727.00
06/03/2016 18:00,2,2.139,ACTIVE,214.87,357.98,60.018,1464991203,"201051344000890","219011344069620",29.78,20.70,0,335.44,388.34,64.5,60.3,0.513,434596.0,434596.0,38059,0,0,0,L,1122011218,0,123.36,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464991215,588728.00
06/03/2016 18:00,2,2.131,ACTIVE,215.09,357.98,60.007,1464991203,"201051344000438","219011344069620",29.76,21.00,0,336.64,390.44,64.2,60.0,0.535,436601.7,436601.7,38061,0,0,0,L,1122011218,0,123.36,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464991216,588729.00
06/03/2016 18:00,2,2.129,ACTIVE,215.09,358.58,59.996,1464991203,"201051344000417","219011344069620",29.58,20.70,0,335.14,388.94,63.8,59.6,0.535,429026.9,429026.9,38224,0,0,0,L,1122011218,0,122.91,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464991217,588730.00
06/03/2016 18:00,2,1.949,ACTIVE,213.96,348.36,60.034,1464991203,"274151322000083","219011344069620",29.44,24.50,0,335.74,372.11,58.0,54.1,0.407,697284.8,697284.8,27016,0,0,0,L,1151911521,0,122.68,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464991218,588731.00
06/03/2016 18:00,2,2.051,ACTIVE,214.19,361.89,59.991,1464991203,"274151322000076","219011344069620",29.90,24.50,0,336.34,375.71,62.1,58.0,0.438,742584.5,742584.5,27017,0,0,0,L,1151911521,0,122.91,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464991219,588732.00
06/03/2016 18:00,2,2.180,ACTIVE,215.32,359.18,59.975,1464991203,"201051344000868","219011344069620",29.50,20.70,0,335.74,391.94,65.1,60.9,0.521,423736.1,423736.1,33308,0,0,0,L,1122011218,0,122.91,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464991220,588733.00
06/03/2016 18:00,2,2.084,ACTIVE,213.51,347.16,59.991,1464991203,"274151322000095","219011344069620",29.50,24.30,0,335.44,374.21,62.2,58.1,0.411,734940.1,734940.1,26935,0,0,0,L,1151911521,0,122.91,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464991221,588734.00
06/03/2016 18:00,2,2.162,ACTIVE,215.77,361.89,59.991,1464991203,"201051344000988","219011344069620",29.78,21.00,0,335.44,391.34,65.2,61.1,0.566,420785.0,420785.0,33603,0,0,0,L,1122011218,0,122.91,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464991222,588735.00
06/03/2016 18:00,2,2.188,ACTIVE,215.09,357.68,59.991,1464991203,"201051344001025","219011344069620",29.64,21.00,0,336.34,390.74,65.7,61.5,0.521,434638.6,434638.6,38113,0,0,0,L,1122011218,0,122.91,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464991222,588736.00
06/03/2016 18:00,2,2.156,ACTIVE,215.77,361.59,59.970,1464991203,"201051344000458","219011344069620",29.86,22.30,0,335.44,391.64,65.2,61.0,0.575,431615.7,431615.7,33525,0,0,0,L,1122011218,0,123.14,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464991223,588737.00
06/03/2016 18:00,2,2.158,ACTIVE,216.45,361.89,60.002,1464991203,"201051344000853","219011344069620",29.86,21.30,0,336.64,390.44,65.3,61.1,0.548,430297.3,430297.3,33127,0,0,0,L,1122011218,0,123.59,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464991224,588738.00
06/03/2016 18:00,2,2.123,ACTIVE,215.09,358.28,60.007,1464991203,"201051344000685","219011344069620",29.80,20.30,0,334.84,390.44,64.1,59.9,0.552,436048.8,436048.8,37954,0,0,0,L,1122011218,0,123.81,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464991225,588739.00
06/03/2016 18:00,2,2.113,ACTIVE,215.32,358.58,60.023,1464991203,"201051344000917","219011344069620",29.72,22.00,0,334.84,390.74,63.6,59.5,0.535,432880.8,432880.8,37955,0,0,0,L,1122011218,0,123.14,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464991226,588740.00
06/03/2016 18:00,2,2.123,ACTIVE,214.87,357.68,60.034,1464991203,"201051344001145","219011344069620",29.72,19.80,0,335.74,389.84,63.9,59.8,0.526,438082.2,438082.2,37810,0,0,0,L,1122011218,0,123.14,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464991227,588741.00
06/03/2016 18:00,2,2.148,ACTIVE,215.32,359.18,60.002,1464991203,"201051344000651","219011344069620",29.52,22.00,0,336.34,391.64,64.2,60.1,0.517,430474.3,430474.3,38166,0,0,0,L,1122011218,0,123.59,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464991228,588742.00
06/03/2016 18:00,2,1.877,ACTIVE,213.51,358.88,60.007,1464991203,"274151322000088","219011344069620",28.71,24.30,0,334.84,370.60,54.5,50.7,0.362,673891.8,673891.8,26679,0,0,0,L,1151911521,0,123.36,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464991229,588743.00
06/03/2016 18:00,2,1.285,ACTIVE,214.41,425.31,60.007,1464991203,"274151322000068","219011344069620",39.92,26.30,0,399.46,454.76,52.1,48.4,0.354,568675.4,568675.4,28214,0,0,0,L,1151911521,0,123.14,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464991230,588744.00
06/03/2016 18:00,2,2.137,ACTIVE,214.87,357.38,60.039,1464991203,"201051344001135","219011344069620",29.38,21.80,0,336.04,389.54,63.6,59.5,0.526,426521.6,426521.6,38100,0,0,0,L,1122011218,0,123.14,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464991231,588745.00
06/03/2016 18:00,2,2.145,ACTIVE,214.87,358.58,60.034,1464991203,"201051344000594","219011344069620",29.94,20.00,0,336.04,391.64,65.1,60.9,0.535,435491.5,435491.5,33565,0,0,0,L,1122011218,0,122.68,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464991232,588746.00
06/03/2016 18:00,2,2.102,ACTIVE,215.32,358.88,60.007,1464991203,"201051344001203","219011344069620",29.62,21.30,0,336.04,391.94,63.1,58.9,0.521,433560.6,433560.6,38136,0,0,0,L,1122011218,0,123.81,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464991233,588747.00
06/03/2016 18:00,2,1.879,ACTIVE,213.29,356.78,60.007,1464991203,"274151322000054","219011344069620",28.86,25.00,0,334.84,371.51,55.0,51.1,0.376,688307.3,688307.3,26706,0,0,0,L,1151911521,0,122.68,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464991234,588748.00
06/03/2016 18:00,2,2.137,ACTIVE,215.54,357.98,59.965,1464991203,"201051344000867","219011344069620",29.28,21.50,0,336.64,391.04,63.4,59.3,0.491,422963.5,422963.5,33571,0,0,0,L,1122011218,0,123.14,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464991235,588749.00
06/03/2016 18:00,2,2.033,ACTIVE,215.09,358.28,60.012,1464991203,"201051344001093","219011344069620",29.64,21.00,0,336.34,389.84,61.0,57.0,0.464,432048.4,432048.4,38007,0,0,0,L,1122011218,0,123.14,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464991235,588750.00
06/03/2016 18:00,2,2.082,ACTIVE,215.54,359.48,60.039,1464991203,"201051344000900","219011344069620",29.64,21.50,0,335.44,392.25,62.5,58.4,0.499,438669.6,438669.6,32964,0,0,0,L,1122011218,0,123.36,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464991236,588751.00
06/03/2016 18:00,2,2.057,ACTIVE,215.54,359.78,60.007,1464991203,"201051344000648","219011344069620",29.90,21.00,0,336.34,392.55,62.2,58.2,0.513,430409.2,430409.2,33252,0,0,0,L,1122011218,0,122.68,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464991237,588752.00
06/03/2016 18:00,2,2.098,ACTIVE,215.54,359.78,59.991,1464991203,"201051344000569","219011344069620",29.56,21.50,0,336.04,391.64,62.8,58.7,0.495,439759.1,439759.1,32888,0,0,0,L,1122011218,0,122.46,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464991238,588753.00
06/03/2016 18:00,2,2.121,ACTIVE,215.54,359.48,60.012,1464991203,"201051344000983","219011344069620",29.54,21.50,0,336.64,392.55,63.5,59.3,0.535,431290.9,431290.9,33369,0,0,0,L,1122011218,0,123.14,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464991239,588754.00
06/03/2016 18:00,2,2.102,ACTIVE,215.77,360.08,60.007,1464991203,"201051344001158","219011344069620",29.46,20.30,0,335.74,391.34,62.8,58.7,0.539,425535.5,425535.5,33630,0,0,0,L,1122011218,0,122.91,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464991240,588755.00
06/03/2016 18:00,2,2.074,ACTIVE,216.00,360.08,59.959,1464991203,"201051344000576","219011344069620",29.44,21.30,0,335.44,389.54,61.9,57.8,0.495,432567.0,432567.0,33038,0,0,0,L,1122011218,0,123.36,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464991241,588756.00
06/03/2016 18:00,2,1.857,ACTIVE,213.29,357.98,59.996,1464991203,"274151322000087","219011344069620",28.57,28.50,0,336.04,371.21,53.8,50.0,0.362,661800.9,661800.9,26806,0,0,0,L,1151911521,0,122.23,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464991242,588757.00
06/03/2016 18:15,2,2.107,ACTIVE,216.00,358.88,59.944,1464992104,"201051344000645","219011344069620",29.52,22.30,0,336.64,388.04,63.0,58.9,0.495,432118.7,432118.7,33173,0,0,0,L,1122011218,0,123.59,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464992105,588758.00
06/03/2016 18:15,2,1.844,ACTIVE,213.74,346.86,59.922,1464992104,"274151322000085","219011344069620",28.65,24.80,0,336.94,369.10,53.4,49.6,0.367,690047.5,690047.5,26717,0,0,0,L,1151911521,0,123.14,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464992106,588759.00
06/03/2016 18:15,2,2.133,ACTIVE,216.00,361.89,60.028,1464992104,"201051344000633","219011344069620",29.66,20.70,0,334.54,389.84,64.1,59.9,0.552,423262.1,423262.1,33656,0,0,0,L,1122011218,0,123.59,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464992107,588760.00
06/03/2016 18:15,2,2.109,ACTIVE,216.22,360.08,59.975,1464992104,"201051344000469","219011344069620",29.96,20.00,0,336.04,389.54,64.0,59.9,0.521,424659.0,424659.0,33589,0,0,0,L,1122011218,0,122.91,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464992108,588761.00
06/03/2016 18:15,2,2.064,ACTIVE,214.64,357.98,60.018,1464992104,"201051344000646","219011344069620",30.16,20.30,0,336.34,384.13,63.1,59.0,0.530,428017.4,428017.4,38136,0,0,0,L,1122011218,0,123.36,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464992108,588762.00
06/03/2016 18:15,2,1.887,ACTIVE,213.96,351.07,59.986,1464992104,"274151322000052","219011344069620",29.66,24.00,0,336.04,369.70,56.6,52.7,0.384,703635.9,703635.9,26947,0,0,0,L,1151911521,0,122.46,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464992109,588763.00
06/03/2016 18:15,2,2.191,ACTIVE,215.54,360.69,59.970,1464992104,"201051344000585","219011344069620",29.88,21.30,0,338.14,390.44,66.3,62.1,0.552,434995.7,434995.7,38142,0,0,0,L,1122011218,0,122.91,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464992110,588764.00
06/03/2016 18:15,2,2.059,ACTIVE,214.87,356.48,59.944,1464992104,"201051344001230","219011344069620",29.90,19.80,0,335.44,382.63,62.4,58.3,0.513,431613.6,431613.6,37945,0,0,0,L,1122011218,0,123.36,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464992111,588765.00
06/03/2016 18:15,2,2.076,ACTIVE,215.54,358.88,59.975,1464992104,"201051344000582","219011344069620",29.90,21.50,0,337.54,389.24,62.9,58.8,0.513,425007.3,425007.3,38103,0,0,0,L,1122011218,0,123.36,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464992112,588766.00
06/03/2016 18:15,2,2.094,ACTIVE,214.64,357.98,60.007,1464992104,"201051344000955","219011344069620",29.88,21.30,0,335.74,383.23,63.3,59.2,0.530,437441.8,437441.8,38042,0,0,0,L,1122011218,0,122.68,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464992113,588767.00
06/03/2016 18:15,2,1.238,ACTIVE,213.96,428.01,59.975,1464992104,"274151322000094","219011344069620",40.28,26.00,0,336.04,459.87,50.9,47.2,0.345,568861.5,568861.5,28007,0,0,0,L,1151911521,0,122.68,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464992114,588768.00
06/03/2016 18:15,2,2.197,ACTIVE,216.00,360.69,60.023,1464992104,"201051344000579","219011344069620",29.84,20.30,0,336.04,389.84,66.4,62.2,0.544,438724.5,438724.5,13656,0,0,0,L,1122011218,0,123.14,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464992115,588769.00
06/03/2016 18:15,2,2.137,ACTIVE,214.87,357.68,59.986,1464992104,"201051344000890","219011344069620",29.84,20.70,0,337.24,385.63,64.6,60.5,0.517,434610.2,434610.2,38060,0,0,0,L,1122011218,0,123.36,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464992116,588770.00
06/03/2016 18:15,2,2.090,ACTIVE,215.09,358.58,59.981,1464992104,"201051344000438","219011344069620",30.32,21.00,0,337.24,386.83,64.1,59.9,0.530,436615.7,436615.7,38062,0,0,0,L,1122011218,0,123.59,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464992117,588771.00
06/03/2016 18:15,2,2.152,ACTIVE,215.09,357.68,60.023,1464992104,"201051344000417","219011344069620",29.26,20.70,0,336.64,385.33,63.9,59.7,0.530,429040.8,429040.8,38225,0,0,0,L,1122011218,0,123.14,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464992117,588772.00
06/03/2016 18:15,2,1.961,ACTIVE,213.51,347.76,59.965,1464992104,"274151322000083","219011344069620",29.24,24.30,0,336.04,370.00,58.0,54.0,0.411,697297.4,697297.4,27017,0,0,0,L,1151911521,0,122.46,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464992118,588773.00
06/03/2016 18:15,2,2.047,ACTIVE,214.41,354.07,59.981,1464992104,"274151322000076","219011344069620",29.84,24.30,0,337.24,372.41,61.8,57.8,0.433,742598.0,742598.0,27018,0,0,0,L,1151911521,0,122.68,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464992119,588774.00
06/03/2016 18:15,2,2.152,ACTIVE,215.54,359.18,59.986,1464992104,"201051344000868","219011344069620",29.82,20.70,0,337.54,387.74,65.0,60.8,0.526,423750.2,423750.2,33309,0,0,0,L,1122011218,0,122.91,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464992120,588775.00
06/03/2016 18:15,2,2.076,ACTIVE,213.29,351.37,60.023,1464992104,"274151322000095","219011344069620",29.58,24.00,0,335.74,371.81,62.2,58.1,0.420,734953.6,734953.6,26936,0,0,0,L,1151911521,0,122.91,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464992121,588776.00
06/03/2016 18:15,2,2.158,ACTIVE,216.00,362.19,59.938,1464992104,"201051344000988","219011344069620",29.78,21.00,0,335.44,389.54,65.2,61.0,0.552,420799.2,420799.2,33604,0,0,0,L,1122011218,0,123.14,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464992122,588777.00
06/03/2016 18:15,2,2.170,ACTIVE,215.09,359.18,59.981,1464992104,"201051344001025","219011344069620",29.86,21.00,0,337.54,387.74,65.6,61.4,0.535,434652.9,434652.9,38114,0,0,0,L,1122011218,0,122.91,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464992123,588778.00
06/03/2016 18:15,2,2.180,ACTIVE,216.00,358.28,59.949,1464992104,"201051344000458","219011344069620",29.42,22.50,0,337.84,388.94,65.0,60.8,0.570,431629.9,431629.9,33526,0,0,0,L,1122011218,0,123.36,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464992124,588779.00
06/03/2016 18:15,2,2.148,ACTIVE,216.45,361.59,59.917,1464992104,"201051344000853","219011344069620",29.86,21.30,0,336.64,388.34,65.0,60.8,0.539,430311.5,430311.5,33128,0,0,0,L,1122011218,0,123.81,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464992125,588780.00
06/03/2016 18:15,2,2.109,ACTIVE,214.87,358.28,59.954,1464992104,"201051344000685","219011344069620",29.82,20.30,0,336.04,386.53,63.7,59.6,0.548,436062.7,436062.7,37955,0,0,0,L,1122011218,0,123.81,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464992126,588781.00
06/03/2016 18:15,2,2.107,ACTIVE,215.32,358.58,59.996,1464992104,"201051344000917","219011344069620",29.70,22.00,0,336.34,387.44,63.4,59.3,0.499,432894.7,432894.7,37956,0,0,0,L,1122011218,0,123.14,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464992127,588782.00
06/03/2016 18:15,2,2.113,ACTIVE,214.87,358.28,59.922,1464992104,"201051344001145","219011344069620",29.74,20.00,0,338.14,388.34,63.7,59.6,0.530,438096.2,438096.2,37811,0,0,0,L,1122011218,0,123.14,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464992128,588783.00
06/03/2016 18:15,2,2.135,ACTIVE,215.32,358.58,59.981,1464992104,"201051344000651","219011344069620",29.46,22.00,0,336.94,388.94,63.7,59.6,0.517,430488.4,430488.4,38167,0,0,0,L,1122011218,0,123.81,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464992129,588784.00
06/03/2016 18:15,2,1.830,ACTIVE,213.29,351.07,59.996,1464992104,"274151322000088","219011344069620",28.82,24.00,0,336.04,367.90,53.4,49.6,0.354,673903.6,673903.6,26680,0,0,0,L,1151911521,0,122.68,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464992129,588785.00
06/03/2016 18:15,2,1.271,ACTIVE,214.41,433.42,59.970,1464992104,"274151322000068","219011344069620",39.76,26.00,0,395.85,451.76,50.7,47.0,0.336,568686.6,568686.6,28215,0,0,0,L,1151911521,0,123.14,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464992130,588786.00
06/03/2016 18:15,2,2.105,ACTIVE,214.87,357.08,59.975,1464992104,"201051344001135","219011344069620",29.64,21.50,0,337.24,386.23,63.1,59.0,0.513,426535.7,426535.7,38101,0,0,0,L,1122011218,0,123.14,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464992131,588787.00
06/03/2016 18:15,2,2.133,ACTIVE,215.32,357.98,59.991,1464992104,"201051344000594","219011344069620",30.00,20.00,0,336.64,387.74,64.9,60.7,0.521,435505.9,435505.9,33566,0,0,0,L,1122011218,0,122.91,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464992132,588788.00
06/03/2016 18:15,2,2.082,ACTIVE,215.09,357.98,60.002,1464992104,"201051344001203","219011344069620",29.64,21.30,0,337.54,388.04,62.5,58.4,0.495,433574.6,433574.6,38137,0,0,0,L,1122011218,0,123.59,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464992133,588789.00
06/03/2016 18:15,2,1.844,ACTIVE,213.51,348.96,59.933,1464992104,"274151322000054","219011344069620",28.96,24.80,0,335.74,369.40,54.1,50.3,0.376,688319.4,688319.4,26707,0,0,0,L,1151911521,0,122.46,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464992134,588790.00
06/03/2016 18:15,2,2.070,ACTIVE,215.77,358.28,59.965,1464992104,"201051344000867","219011344069620",29.88,21.50,0,336.94,387.74,62.7,58.6,0.508,422977.7,422977.7,33572,0,0,0,L,1122011218,0,123.36,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464992135,588791.00
06/03/2016 18:15,2,2.002,ACTIVE,215.32,358.28,60.034,1464992104,"201051344001093","219011344069620",29.68,21.00,0,337.84,386.83,60.2,56.2,0.486,432062.0,432062.0,38008,0,0,0,L,1122011218,0,123.36,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464992136,588792.00
06/03/2016 18:15,2,2.031,ACTIVE,215.54,359.18,59.975,1464992104,"201051344000900","219011344069620",29.84,21.50,0,337.24,389.24,61.4,57.4,0.517,438683.6,438683.6,32965,0,0,0,L,1122011218,0,123.14,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464992137,588793.00
06/03/2016 18:15,2,2.035,ACTIVE,215.77,356.48,59.975,1464992104,"201051344000648","219011344069620",29.62,21.00,0,335.44,388.64,61.1,57.0,0.504,430423.2,430423.2,33253,0,0,0,L,1122011218,0,122.68,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464992138,588794.00
06/03/2016 18:15,2,2.027,ACTIVE,216.00,359.18,59.991,1464992104,"201051344000569","219011344069620",29.86,21.80,0,336.94,389.24,61.4,57.3,0.521,439773.3,439773.3,32889,0,0,0,L,1122011218,0,122.91,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464992138,588795.00
06/03/2016 18:15,2,2.035,ACTIVE,216.00,360.99,59.975,1464992104,"201051344000983","219011344069620",29.92,21.80,0,336.94,390.14,61.7,57.6,0.521,431305.2,431305.2,33370,0,0,0,L,1122011218,0,123.14,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464992139,588796.00
06/03/2016 18:15,2,2.021,ACTIVE,216.00,358.88,59.970,1464992104,"201051344001158","219011344069620",29.68,20.30,0,336.94,389.84,60.8,56.7,0.504,425549.7,425549.7,33631,0,0,0,L,1122011218,0,122.91,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464992140,588797.00
06/03/2016 18:15,2,1.969,ACTIVE,216.22,357.38,59.959,1464992104,"201051344000576","219011344069620",29.82,21.30,0,336.64,387.44,59.4,55.4,0.499,432580.9,432580.9,33039,0,0,0,L,1122011218,0,123.36,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464992141,588798.00
06/03/2016 18:15,2,1.775,ACTIVE,213.74,356.78,59.975,1464992104,"274151322000087","219011344069620",28.82,28.50,0,336.34,368.80,51.8,48.1,0.336,661812.9,661812.9,26807,0,0,0,L,1151911521,0,122.46,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464992142,588799.00
06/03/2016 18:30,2,2.162,ACTIVE,216.00,361.59,59.991,1464993004,"201051344000645","219011344069620",29.20,22.80,0,335.74,391.94,64.0,59.8,0.513,432134.2,432134.2,33174,0,0,0,L,1122011218,0,123.36,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464993005,588800.00
06/03/2016 18:30,2,1.832,ACTIVE,213.51,348.36,59.975,1464993004,"274151322000085","219011344069620",28.82,24.80,0,337.24,371.51,53.4,49.6,0.371,690060.6,690060.6,26718,0,0,0,L,1151911521,0,123.14,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464993006,588801.00
06/03/2016 18:30,2,2.137,ACTIVE,215.54,359.18,59.933,1464993004,"201051344000633","219011344069620",29.94,21.00,0,335.44,392.55,64.8,60.7,0.561,423277.9,423277.9,33657,0,0,0,L,1122011218,0,123.14,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464993007,588802.00
06/03/2016 18:30,2,2.154,ACTIVE,215.77,360.99,59.928,1464993004,"201051344000469","219011344069620",29.50,20.70,0,335.44,392.25,64.4,60.2,0.530,424674.7,424674.7,33590,0,0,0,L,1122011218,0,122.46,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464993008,588803.00
06/03/2016 18:30,2,2.084,ACTIVE,214.64,357.98,60.002,1464993004,"201051344000646","219011344069620",30.08,20.70,0,335.14,391.64,63.5,59.4,0.535,428032.9,428032.9,38137,0,0,0,L,1122011218,0,123.36,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464993009,588804.00
06/03/2016 18:30,2,1.879,ACTIVE,213.06,356.48,60.028,1464993004,"274151322000052","219011344069620",29.52,24.00,0,336.04,373.01,56.1,52.3,0.380,703649.7,703649.7,26948,0,0,0,L,1151911521,0,122.23,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464993010,588805.00
06/03/2016 18:30,2,2.232,ACTIVE,215.32,359.18,59.975,1464993004,"201051344000585","219011344069620",29.58,21.50,0,335.44,394.65,66.9,62.6,0.544,435012.0,435012.0,38143,0,0,0,L,1122011218,0,122.91,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464993011,588806.00
06/03/2016 18:30,2,2.080,ACTIVE,214.64,355.88,60.007,1464993004,"201051344001230","219011344069620",29.46,20.00,0,335.44,385.93,62.1,58.0,0.504,431628.7,431628.7,37946,0,0,0,L,1122011218,0,123.14,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464993012,588807.00
06/03/2016 18:30,2,2.094,ACTIVE,215.54,359.18,60.007,1464993004,"201051344000582","219011344069620",29.50,21.80,0,336.64,394.05,62.6,58.5,0.504,425022.6,425022.6,38104,0,0,0,L,1122011218,0,123.36,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464993013,588808.00
06/03/2016 18:30,2,2.051,ACTIVE,214.64,357.68,59.996,1464993004,"201051344000955","219011344069620",30.02,21.50,0,335.74,386.83,62.4,58.3,0.517,437457.1,437457.1,38043,0,0,0,L,1122011218,0,122.68,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464993014,588809.00
06/03/2016 18:30,2,1.252,ACTIVE,213.51,421.10,59.991,1464993004,"274151322000094","219011344069620",39.50,26.00,0,396.75,452.36,50.1,46.4,0.354,568873.6,568873.6,28008,0,0,0,L,1151911521,0,122.68,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464993015,588810.00
06/03/2016 18:30,2,2.131,ACTIVE,215.77,358.88,60.044,1464993004,"201051344000579","219011344069620",30.42,20.70,0,335.74,392.55,65.6,61.4,0.552,438740.6,438740.6,13657,0,0,0,L,1122011218,0,122.91,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464993016,588811.00
06/03/2016 18:30,2,2.113,ACTIVE,214.64,356.48,60.002,1464993004,"201051344000890","219011344069620",29.70,21.00,0,336.04,391.94,63.6,59.4,0.504,434625.7,434625.7,38061,0,0,0,L,1122011218,0,123.14,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464993017,588812.00
06/03/2016 18:30,2,2.059,ACTIVE,215.09,358.58,59.991,1464993004,"201051344000438","219011344069620",30.14,21.30,0,336.94,392.55,62.9,58.8,0.521,436631.2,436631.2,38063,0,0,0,L,1122011218,0,123.36,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464993018,588813.00
06/03/2016 18:30,2,2.100,ACTIVE,214.87,357.68,60.007,1464993004,"201051344000417","219011344069620",29.46,21.00,0,336.94,391.04,62.6,58.5,0.526,429056.2,429056.2,38226,0,0,0,L,1122011218,0,122.91,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464993019,588814.00
06/03/2016 18:30,2,1.902,ACTIVE,213.29,358.88,60.002,1464993004,"274151322000083","219011344069620",29.32,24.50,0,335.74,372.71,56.5,52.6,0.389,697311.3,697311.3,27018,0,0,0,L,1151911521,0,122.68,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464993020,588815.00
06/03/2016 18:30,2,1.965,ACTIVE,213.74,351.97,59.991,1464993004,"274151322000076","219011344069620",29.98,24.00,0,337.54,375.71,59.6,55.6,0.420,742612.7,742612.7,27019,0,0,0,L,1151911521,0,122.91,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464993021,588816.00
06/03/2016 18:30,2,2.152,ACTIVE,215.32,358.28,59.986,1464993004,"201051344000868","219011344069620",29.08,21.00,0,337.24,393.15,63.4,59.3,0.513,423765.8,423765.8,33310,0,0,0,L,1122011218,0,122.68,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464993021,588817.00
06/03/2016 18:30,2,2.016,ACTIVE,213.51,350.77,59.986,1464993004,"274151322000095","219011344069620",29.60,24.50,0,335.44,375.41,60.4,56.4,0.411,734968.6,734968.6,26937,0,0,0,L,1151911521,0,122.91,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464993022,588818.00
06/03/2016 18:30,2,2.166,ACTIVE,215.54,361.59,60.002,1464993004,"201051344000988","219011344069620",29.02,21.50,0,334.54,392.85,63.7,59.6,0.530,420814.9,420814.9,33605,0,0,0,L,1122011218,0,122.68,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464993023,588819.00
06/03/2016 18:30,2,2.135,ACTIVE,215.09,357.68,60.028,1464993004,"201051344001025","219011344069620",29.70,21.50,0,336.94,393.45,64.2,60.0,0.521,434668.7,434668.7,38115,0,0,0,L,1122011218,0,122.91,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464993024,588820.00
06/03/2016 18:30,2,2.119,ACTIVE,215.54,358.58,59.975,1464993004,"201051344000458","219011344069620",29.70,22.80,0,334.54,392.55,63.8,59.6,0.548,431645.6,431645.6,33527,0,0,0,L,1122011218,0,122.91,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464993025,588821.00
06/03/2016 18:30,2,2.125,ACTIVE,216.22,360.38,60.034,1464993004,"201051344000853","219011344069620",29.64,21.80,0,338.14,392.85,63.7,59.6,0.530,430327.3,430327.3,33129,0,0,0,L,1122011218,0,123.36,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464993026,588822.00
06/03/2016 18:30,2,2.082,ACTIVE,215.09,357.98,59.996,1464993004,"201051344000685","219011344069620",29.52,21.00,0,337.24,393.15,62.3,58.2,0.539,436078.1,436078.1,37956,0,0,0,L,1122011218,0,123.81,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464993027,588823.00
06/03/2016 18:30,2,2.070,ACTIVE,215.32,358.28,59.996,1464993004,"201051344000917","219011344069620",29.80,22.30,0,337.24,392.85,62.5,58.4,0.517,432910.1,432910.1,37957,0,0,0,L,1122011218,0,123.14,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464993028,588824.00
06/03/2016 18:30,2,2.088,ACTIVE,215.09,357.68,60.002,1464993004,"201051344001145","219011344069620",29.74,20.30,0,337.54,392.55,62.9,58.8,0.517,438111.7,438111.7,37812,0,0,0,L,1122011218,0,123.14,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464993029,588825.00
06/03/2016 18:30,2,2.084,ACTIVE,215.54,358.88,60.039,1464993004,"201051344000651","219011344069620",29.76,22.30,0,336.34,393.75,62.9,58.8,0.513,430504.0,430504.0,38168,0,0,0,L,1122011218,0,123.81,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464993030,588826.00
06/03/2016 18:30,2,1.781,ACTIVE,213.29,354.07,59.996,1464993004,"274151322000088","219011344069620",28.55,24.30,0,336.04,370.60,51.5,47.7,0.340,673916.4,673916.4,26681,0,0,0,L,1151911521,0,123.14,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464993030,588827.00
06/03/2016 18:30,2,1.205,ACTIVE,214.19,434.02,60.002,1464993004,"274151322000068","219011344069620",40.33,26.30,0,394.05,453.26,49.1,45.5,0.331,568698.9,568698.9,28216,0,0,0,L,1151911521,0,123.14,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464993031,588828.00
06/03/2016 18:30,2,2.094,ACTIVE,215.09,357.68,59.996,1464993004,"201051344001135","219011344069620",29.42,22.00,0,337.54,391.64,62.4,58.3,0.513,426551.2,426551.2,38102,0,0,0,L,1122011218,0,123.14,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464993032,588829.00
06/03/2016 18:30,2,2.117,ACTIVE,214.87,357.98,59.991,1464993004,"201051344000594","219011344069620",30.10,20.70,0,336.64,394.65,64.5,60.4,0.521,435521.9,435521.9,33567,0,0,0,L,1122011218,0,122.68,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464993033,588830.00
06/03/2016 18:30,2,2.072,ACTIVE,215.32,358.58,59.991,1464993004,"201051344001203","219011344069620",29.62,21.80,0,337.84,392.85,62.1,58.1,0.521,433590.0,433590.0,38138,0,0,0,L,1122011218,0,123.81,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464993034,588831.00
06/03/2016 18:30,2,1.807,ACTIVE,213.51,357.98,60.002,1464993004,"274151322000054","219011344069620",28.82,24.80,0,336.04,372.11,52.7,49.0,0.358,688332.5,688332.5,26708,0,0,0,L,1151911521,0,123.14,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464993035,588832.00
06/03/2016 18:30,2,2.107,ACTIVE,215.54,357.98,60.002,1464993004,"201051344000867","219011344069620",29.64,21.80,0,337.24,394.05,63.4,59.2,0.513,422993.4,422993.4,33573,0,0,0,L,1122011218,0,123.14,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464993036,588833.00
06/03/2016 18:30,2,1.990,ACTIVE,215.09,357.98,59.996,1464993004,"201051344001093","219011344069620",29.78,21.30,0,336.94,391.94,60.0,56.0,0.482,432077.0,432077.0,38009,0,0,0,L,1122011218,0,123.14,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464993037,588834.00
06/03/2016 18:30,2,2.082,ACTIVE,215.54,358.58,59.970,1464993004,"201051344000900","219011344069620",29.74,22.00,0,335.44,392.55,62.7,58.6,0.513,438699.2,438699.2,32966,0,0,0,L,1122011218,0,122.91,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464993038,588835.00
06/03/2016 18:30,2,2.090,ACTIVE,215.54,359.78,60.028,1464993004,"201051344000648","219011344069620",29.38,21.30,0,336.04,391.64,62.2,58.2,0.513,430438.6,430438.6,33254,0,0,0,L,1122011218,0,122.46,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464993039,588836.00
06/03/2016 18:30,2,2.090,ACTIVE,215.32,359.48,59.996,1464993004,"201051344000569","219011344069620",29.68,22.00,0,335.44,391.94,62.8,58.7,0.526,439789.0,439789.0,32890,0,0,0,L,1122011218,0,122.23,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464993040,588837.00
06/03/2016 18:30,2,2.135,ACTIVE,215.77,359.18,60.002,1464993004,"201051344000983","219011344069620",29.52,22.00,0,334.54,393.15,63.8,59.7,0.535,431321.0,431321.0,33371,0,0,0,L,1122011218,0,122.91,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464993041,588838.00
06/03/2016 18:30,2,2.115,ACTIVE,215.77,360.99,60.012,1464993004,"201051344001158","219011344069620",29.38,21.00,0,336.04,392.85,63.0,58.9,0.513,425565.4,425565.4,33632,0,0,0,L,1122011218,0,122.91,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464993041,588839.00
06/03/2016 18:30,2,2.057,ACTIVE,216.00,360.08,60.028,1464993004,"201051344000576","219011344069620",29.68,21.80,0,336.04,391.04,61.8,57.8,0.504,432596.3,432596.3,33040,0,0,0,L,1122011218,0,123.14,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464993042,588840.00
06/03/2016 18:30,2,1.803,ACTIVE,213.29,357.38,59.996,1464993004,"274151322000087","219011344069620",28.86,28.50,0,336.34,371.51,52.7,49.0,0.349,661826.0,661826.0,26808,0,0,0,L,1151911521,0,122.91,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464993043,588841.00
06/03/2016 18:45,2,1.199,ACTIVE,215.32,351.07,59.981,1464993904,"201051344000645","219011344069620",29.14,22.50,0,336.04,387.74,35.5,32.3,0.274,432146.2,432146.2,33175,0,0,0,L,1122011218,0,123.14,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464993905,588842.00
06/03/2016 18:45,2,1.004,ACTIVE,213.51,348.96,59.981,1464993904,"274151322000085","219011344069620",28.55,24.30,0,336.94,367.60,29.1,26.1,0.190,690070.4,690070.4,26719,0,0,0,L,1151911521,0,123.14,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464993906,588843.00
06/03/2016 18:45,2,1.213,ACTIVE,215.09,352.27,59.996,1464993904,"201051344000633","219011344069620",29.48,20.70,0,336.34,388.64,36.2,33.1,0.301,423290.1,423290.1,33658,0,0,0,L,1122011218,0,122.91,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464993907,588844.00
06/03/2016 18:45,2,1.238,ACTIVE,214.87,350.47,59.986,1464993904,"201051344000469","219011344069620",28.67,20.30,0,336.34,388.64,36.0,32.8,0.292,424686.8,424686.8,33591,0,0,0,L,1122011218,0,122.23,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464993908,588845.00
06/03/2016 18:45,2,1.191,ACTIVE,213.96,348.96,59.991,1464993904,"201051344000646","219011344069620",29.58,20.30,0,335.74,384.43,35.8,32.6,0.287,428044.8,428044.8,38138,0,0,0,L,1122011218,0,122.91,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464993908,588846.00
