ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/03/2016 18:45,2,1.084,ACTIVE,213.06,345.06,59.970,1464993904,"274151322000052","219011344069620",28.71,23.50,0,335.74,368.20,31.5,28.5,0.217,703660.0,703660.0,26949,0,0,0,L,1151911521,0,122.01,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464993909,588847.00
06/03/2016 18:45,2,1.273,ACTIVE,214.41,350.17,59.975,1464993904,"201051344000585","219011344069620",29.44,21.30,0,337.54,389.84,38.1,34.8,0.301,435024.6,435024.6,38144,0,0,0,L,1122011218,0,122.46,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464993910,588848.00
06/03/2016 18:45,2,1.158,ACTIVE,213.96,347.76,59.991,1464993904,"201051344001230","219011344069620",29.60,19.80,0,335.14,382.33,34.8,31.6,0.270,431640.3,431640.3,37947,0,0,0,L,1122011218,0,122.91,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464993911,588849.00
06/03/2016 18:45,2,1.203,ACTIVE,214.87,350.17,59.986,1464993904,"201051344000582","219011344069620",29.04,21.50,0,336.94,387.14,35.4,32.2,0.278,425034.3,425034.3,38105,0,0,0,L,1122011218,0,122.91,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464993912,588850.00
06/03/2016 18:45,2,1.176,ACTIVE,213.96,348.36,59.991,1464993904,"201051344000955","219011344069620",29.84,21.30,0,334.54,382.63,35.6,32.5,0.283,437468.8,437468.8,38044,0,0,0,L,1122011218,0,122.23,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464993913,588851.00
06/03/2016 18:45,2,0.689,ACTIVE,213.29,416.29,59.959,1464993904,"274151322000094","219011344069620",39.14,25.50,0,337.54,446.95,27.9,25.0,0.190,568882.7,568882.7,28009,0,0,0,L,1151911521,0,122.23,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464993914,588852.00
06/03/2016 18:45,2,1.252,ACTIVE,214.87,351.07,59.986,1464993904,"201051344000579","219011344069620",29.78,20.30,0,335.14,388.64,37.8,34.5,0.296,438753.0,438753.0,13658,0,0,0,L,1122011218,0,122.68,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464993915,588853.00
06/03/2016 18:45,2,1.225,ACTIVE,213.96,348.36,59.991,1464993904,"201051344000890","219011344069620",29.40,20.30,0,335.14,384.43,36.5,33.3,0.278,434637.7,434637.7,38062,0,0,0,L,1122011218,0,122.91,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464993916,588854.00
06/03/2016 18:45,2,1.195,ACTIVE,214.19,349.56,59.986,1464993904,"201051344000438","219011344069620",29.72,21.00,0,337.54,385.63,36.1,32.9,0.292,436643.0,436643.0,38064,0,0,0,L,1122011218,0,123.14,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464993917,588855.00
06/03/2016 18:45,2,1.227,ACTIVE,214.41,349.56,59.981,1464993904,"201051344000417","219011344069620",29.22,20.30,0,335.74,384.13,36.3,33.1,0.287,429068.0,429068.0,38227,0,0,0,L,1122011218,0,122.46,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464993918,588856.00
06/03/2016 18:45,2,1.098,ACTIVE,213.29,342.65,59.996,1464993904,"274151322000083","219011344069620",28.73,23.80,0,335.44,368.50,31.9,28.9,0.212,697321.8,697321.8,27019,0,0,0,L,1151911521,0,122.46,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464993919,588857.00
06/03/2016 18:45,2,1.121,ACTIVE,213.51,348.96,59.975,1464993904,"274151322000076","219011344069620",29.68,23.50,0,337.24,370.60,33.8,30.7,0.239,742623.8,742623.8,27020,0,0,0,L,1151911521,0,122.46,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464993920,588858.00
06/03/2016 18:45,2,1.236,ACTIVE,214.64,350.77,59.986,1464993904,"201051344000868","219011344069620",29.16,21.00,0,338.44,386.53,36.5,33.3,0.283,423777.8,423777.8,33311,0,0,0,L,1122011218,0,122.46,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464993921,588859.00
06/03/2016 18:45,2,1.150,ACTIVE,213.29,350.47,59.975,1464993904,"274151322000095","219011344069620",29.10,23.80,0,336.04,370.90,34.0,30.9,0.221,734979.8,734979.8,26938,0,0,0,L,1151911521,0,122.68,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464993922,588860.00
06/03/2016 18:45,2,1.248,ACTIVE,214.87,352.57,60.034,1464993904,"201051344000988","219011344069620",28.75,21.00,0,334.54,389.24,36.3,33.1,0.301,420826.9,420826.9,33606,0,0,0,L,1122011218,0,122.46,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464993923,588861.00
06/03/2016 18:45,2,1.232,ACTIVE,214.19,348.66,59.981,1464993904,"201051344001025","219011344069620",29.58,20.70,0,337.24,385.63,36.9,33.7,0.283,434680.8,434680.8,38116,0,0,0,L,1122011218,0,122.46,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464993924,588862.00
06/03/2016 18:45,2,1.230,ACTIVE,214.87,350.77,59.975,1464993904,"201051344000458","219011344069620",29.44,22.50,0,338.14,388.64,36.7,33.5,0.305,431657.7,431657.7,33528,0,0,0,L,1122011218,0,122.68,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464993925,588863.00
06/03/2016 18:45,2,1.252,ACTIVE,215.54,353.77,59.981,1464993904,"201051344000853","219011344069620",28.88,21.50,0,336.04,387.44,36.6,33.4,0.301,430339.3,430339.3,33130,0,0,0,L,1122011218,0,123.14,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464993926,588864.00
06/03/2016 18:45,2,1.188,ACTIVE,214.41,350.17,59.970,1464993904,"201051344000685","219011344069620",29.46,20.30,0,335.74,385.63,35.5,32.3,0.296,436089.8,436089.8,37957,0,0,0,L,1122011218,0,123.59,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464993926,588865.00
06/03/2016 18:45,2,1.201,ACTIVE,214.64,349.86,59.975,1464993904,"201051344000917","219011344069620",29.24,22.00,0,336.64,385.93,35.6,32.5,0.283,432921.8,432921.8,37958,0,0,0,L,1122011218,0,122.68,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464993927,588866.00
06/03/2016 18:45,2,1.201,ACTIVE,214.41,349.56,59.996,1464993904,"201051344001145","219011344069620",29.52,19.80,0,337.24,385.63,35.9,32.7,0.283,438123.5,438123.5,37813,0,0,0,L,1122011218,0,122.68,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464993928,588867.00
06/03/2016 18:45,2,1.213,ACTIVE,214.64,349.56,59.975,1464993904,"201051344000651","219011344069620",29.28,21.80,0,337.54,386.83,36.0,32.8,0.287,430515.8,430515.8,38169,0,0,0,L,1122011218,0,123.36,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464993929,588868.00
06/03/2016 18:45,2,1.020,ACTIVE,212.83,348.36,59.959,1464993904,"274151322000088","219011344069620",28.19,23.80,0,335.74,366.40,29.1,26.2,0.186,673925.8,673925.8,26682,0,0,0,L,1151911521,0,122.91,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464993930,588869.00
06/03/2016 18:45,2,0.732,ACTIVE,213.96,416.29,59.965,1464993904,"274151322000068","219011344069620",38.84,25.80,0,334.84,449.95,28.5,25.6,0.186,568708.1,568708.1,28217,0,0,0,L,1151911521,0,122.91,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464993931,588870.00
06/03/2016 18:45,2,1.227,ACTIVE,214.19,348.66,59.954,1464993904,"201051344001135","219011344069620",29.22,21.50,0,337.24,385.03,36.3,33.1,0.283,426562.9,426562.9,38103,0,0,0,L,1122011218,0,122.68,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464993932,588871.00
06/03/2016 18:45,2,1.242,ACTIVE,214.41,350.77,59.970,1464993904,"201051344000594","219011344069620",29.48,20.00,0,336.64,385.33,37.1,33.9,0.292,435534.1,435534.1,33568,0,0,0,L,1122011218,0,122.46,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464993933,588872.00
06/03/2016 18:45,2,1.193,ACTIVE,214.64,348.96,59.938,1464993904,"201051344001203","219011344069620",29.42,21.50,0,336.64,387.14,35.6,32.4,0.287,433601.7,433601.7,38139,0,0,0,L,1122011218,0,123.36,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464993934,588873.00
06/03/2016 18:45,2,1.039,ACTIVE,213.06,342.35,59.959,1464993904,"274151322000054","219011344069620",28.57,24.30,0,335.44,367.60,30.0,27.1,0.190,688342.3,688342.3,26709,0,0,0,L,1151911521,0,122.68,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464993935,588874.00
06/03/2016 18:45,2,1.236,ACTIVE,214.87,350.17,59.959,1464993904,"201051344000867","219011344069620",29.12,21.50,0,336.64,385.63,36.5,33.3,0.278,423005.3,423005.3,33574,0,0,0,L,1122011218,0,122.91,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464993935,588875.00
06/03/2016 18:45,2,1.160,ACTIVE,214.41,349.86,59.959,1464993904,"201051344001093","219011344069620",29.32,21.00,0,337.84,385.03,34.5,31.4,0.256,432088.2,432088.2,38010,0,0,0,L,1122011218,0,122.91,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464993936,588876.00
06/03/2016 18:45,2,1.203,ACTIVE,214.64,351.67,59.991,1464993904,"201051344000900","219011344069620",29.08,21.80,0,337.84,387.74,35.5,32.3,0.283,438711.0,438711.0,32967,0,0,0,L,1122011218,0,122.68,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464993937,588877.00
06/03/2016 18:45,2,1.197,ACTIVE,215.09,350.47,59.970,1464993904,"201051344000648","219011344069620",29.56,21.00,0,337.84,387.44,35.9,32.7,0.283,430450.4,430450.4,33255,0,0,0,L,1122011218,0,122.46,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464993938,588878.00
06/03/2016 18:45,2,1.223,ACTIVE,215.09,351.07,59.975,1464993904,"201051344000569","219011344069620",29.20,21.80,0,338.14,387.14,36.2,33.0,0.287,439800.8,439800.8,32891,0,0,0,L,1122011218,0,122.23,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464993939,588879.00
06/03/2016 18:45,2,1.248,ACTIVE,215.09,351.37,59.954,1464993904,"201051344000983","219011344069620",29.10,22.00,0,338.44,387.74,36.8,33.6,0.292,431333.1,431333.1,33372,0,0,0,L,1122011218,0,122.68,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464993940,588880.00
06/03/2016 18:45,2,1.209,ACTIVE,214.87,351.07,59.970,1464993904,"201051344001158","219011344069620",29.30,20.30,0,335.74,387.44,35.9,32.7,0.287,425577.2,425577.2,33633,0,0,0,L,1122011218,0,122.46,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464993941,588881.00
06/03/2016 18:45,2,1.201,ACTIVE,215.54,352.27,59.959,1464993904,"201051344000576","219011344069620",28.96,21.50,0,334.84,387.74,35.3,32.1,0.278,432608.0,432608.0,33041,0,0,0,L,1122011218,0,122.91,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464993942,588882.00
06/03/2016 18:45,2,1.039,ACTIVE,213.29,343.25,59.959,1464993904,"274151322000087","219011344069620",28.39,27.80,0,335.74,367.00,29.9,26.9,0.186,661835.8,661835.8,26809,0,0,0,L,1151911521,0,122.46,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464993943,588883.00
06/03/2016 19:00,2,1.139,ACTIVE,215.32,350.47,59.975,1464994803,"201051344000645","219011344069620",28.90,21.50,0,338.74,368.20,33.4,30.3,0.261,432153.9,432153.9,33176,0,0,0,L,1122011218,0,123.14,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464994804,588884.00
06/03/2016 19:00,2,0.973,ACTIVE,213.51,347.16,59.970,1464994803,"274151322000085","219011344069620",28.84,23.50,0,336.94,354.97,28.5,25.6,0.181,690076.7,690076.7,26720,0,0,0,L,1151911521,0,123.14,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464994805,588885.00
06/03/2016 19:00,2,1.129,ACTIVE,215.32,351.97,59.933,1464994803,"201051344000633","219011344069620",29.64,19.80,0,337.24,368.80,33.9,30.8,0.265,423298.0,423298.0,33659,0,0,0,L,1122011218,0,123.14,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464994806,588886.00
06/03/2016 19:00,2,1.111,ACTIVE,215.09,350.47,59.965,1464994803,"201051344000469","219011344069620",29.94,19.30,0,336.64,367.00,33.8,30.7,0.270,424694.6,424694.6,33592,0,0,0,L,1122011218,0,122.23,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464994807,588887.00
06/03/2016 19:00,2,1.123,ACTIVE,214.19,348.66,59.965,1464994803,"201051344000646","219011344069620",29.38,19.50,0,333.93,366.40,33.4,30.3,0.265,428052.7,428052.7,38139,0,0,0,L,1122011218,0,123.14,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464994808,588888.00
06/03/2016 19:00,2,1.029,ACTIVE,213.51,344.45,59.959,1464994803,"274151322000052","219011344069620",28.90,22.80,0,335.74,356.48,30.1,27.1,0.203,703666.9,703666.9,26950,0,0,0,L,1151911521,0,122.23,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464994809,588889.00
06/03/2016 19:00,2,1.182,ACTIVE,214.64,349.26,59.986,1464994803,"201051344000585","219011344069620",29.18,20.30,0,336.04,368.80,35.0,31.9,0.270,435032.9,435032.9,38145,0,0,0,L,1122011218,0,122.68,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464994810,588890.00
06/03/2016 19:00,2,1.076,ACTIVE,214.19,347.46,59.981,1464994803,"201051344001230","219011344069620",29.78,19.00,0,334.54,364.29,32.5,29.5,0.252,431647.9,431647.9,37948,0,0,0,L,1122011218,0,122.91,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464994811,588891.00
06/03/2016 19:00,2,1.119,ACTIVE,214.87,349.26,59.970,1464994803,"201051344000582","219011344069620",28.96,20.30,0,336.64,367.30,32.9,29.8,0.252,425042.0,425042.0,38106,0,0,0,L,1122011218,0,123.14,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464994812,588892.00
06/03/2016 19:00,2,1.107,ACTIVE,214.19,348.06,59.981,1464994803,"201051344000955","219011344069620",29.82,20.30,0,334.24,365.19,33.5,30.4,0.265,437476.6,437476.6,38045,0,0,0,L,1122011218,0,122.46,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464994812,588893.00
06/03/2016 19:00,2,0.670,ACTIVE,213.51,411.48,59.975,1464994803,"274151322000094","219011344069620",38.27,24.50,0,333.63,436.13,25.9,23.1,0.172,568888.6,568888.6,28010,0,0,0,L,1151911521,0,122.23,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464994813,588894.00
06/03/2016 19:00,2,1.166,ACTIVE,215.09,350.47,59.975,1464994803,"201051344000579","219011344069620",29.48,19.50,0,337.84,368.50,34.9,31.7,0.274,438761.2,438761.2,13659,0,0,0,L,1122011218,0,122.68,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464994814,588895.00
06/03/2016 19:00,2,1.145,ACTIVE,214.41,348.36,59.981,1464994803,"201051344000890","219011344069620",29.28,19.80,0,335.74,365.80,34.0,30.8,0.256,434645.6,434645.6,38063,0,0,0,L,1122011218,0,123.14,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464994815,588896.00
06/03/2016 19:00,2,1.098,ACTIVE,214.64,348.66,59.949,1464994803,"201051344000438","219011344069620",30.08,19.80,0,336.34,366.40,33.4,30.3,0.261,436650.8,436650.8,38065,0,0,0,L,1122011218,0,123.14,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464994816,588897.00
06/03/2016 19:00,2,1.127,ACTIVE,214.64,348.96,59.986,1464994803,"201051344000417","219011344069620",29.54,19.80,0,335.44,366.40,33.7,30.6,0.265,429075.8,429075.8,38228,0,0,0,L,1122011218,0,122.68,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464994817,588898.00
06/03/2016 19:00,2,1.016,ACTIVE,213.51,349.56,59.949,1464994803,"274151322000083","219011344069620",28.86,23.00,0,336.34,356.48,29.7,26.7,0.199,697328.6,697328.6,27020,0,0,0,L,1151911521,0,122.68,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464994818,588899.00
06/03/2016 19:00,2,1.057,ACTIVE,213.96,349.86,59.970,1464994803,"274151322000076","219011344069620",29.64,23.00,0,336.94,357.68,31.7,28.7,0.234,742631.1,742631.1,27021,0,0,0,L,1151911521,0,122.68,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464994819,588900.00
06/03/2016 19:00,2,1.139,ACTIVE,214.87,349.86,59.981,1464994803,"201051344000868","219011344069620",29.28,19.80,0,336.34,366.70,33.8,30.7,0.261,423785.7,423785.7,33312,0,0,0,L,1122011218,0,122.46,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464994820,588901.00
06/03/2016 19:00,2,1.059,ACTIVE,213.51,349.56,59.986,1464994803,"274151322000095","219011344069620",29.40,22.50,0,336.04,356.78,31.5,28.5,0.208,734987.1,734987.1,26939,0,0,0,L,1151911521,0,122.91,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464994820,588902.00
06/03/2016 19:00,2,1.135,ACTIVE,214.87,351.67,59.975,1464994803,"201051344000988","219011344069620",29.10,20.00,0,337.54,369.40,33.4,30.3,0.265,420834.7,420834.7,33607,0,0,0,L,1122011218,0,122.46,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464994821,588903.00
06/03/2016 19:00,2,1.123,ACTIVE,214.41,347.76,60.002,1464994803,"201051344001025","219011344069620",29.74,19.80,0,336.34,367.90,33.9,30.8,0.256,434688.7,434688.7,38117,0,0,0,L,1122011218,0,122.68,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464994822,588904.00
06/03/2016 19:00,2,1.123,ACTIVE,214.87,350.17,59.975,1464994803,"201051344000458","219011344069620",29.56,21.50,0,337.84,367.30,33.6,30.5,0.274,431665.5,431665.5,33529,0,0,0,L,1122011218,0,122.91,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464994823,588905.00
06/03/2016 19:00,2,1.135,ACTIVE,215.54,351.37,59.981,1464994803,"201051344000853","219011344069620",29.42,20.30,0,337.54,369.70,33.8,30.7,0.265,430347.2,430347.2,33131,0,0,0,L,1122011218,0,123.14,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464994824,588906.00
06/03/2016 19:00,2,1.096,ACTIVE,214.64,349.26,59.965,1464994803,"201051344000685","219011344069620",29.28,19.50,0,336.34,366.40,32.5,29.5,0.274,436097.4,436097.4,37958,0,0,0,L,1122011218,0,123.81,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464994825,588907.00
06/03/2016 19:00,2,1.104,ACTIVE,214.64,348.36,60.034,1464994803,"201051344000917","219011344069620",29.24,21.30,0,335.14,366.70,32.7,29.6,0.252,432929.4,432929.4,37959,0,0,0,L,1122011218,0,122.91,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464994826,588908.00
06/03/2016 19:00,2,1.100,ACTIVE,214.41,348.96,59.928,1464994803,"201051344001145","219011344069620",29.52,19.00,0,336.64,366.70,32.9,29.8,0.265,438131.2,438131.2,37814,0,0,0,L,1122011218,0,122.91,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464994827,588909.00
06/03/2016 19:00,2,0.951,ACTIVE,213.06,344.45,59.981,1464994803,"274151322000088","219011344069620",28.77,22.80,0,336.04,354.67,27.7,24.8,0.177,673932.1,673932.1,26683,0,0,0,L,1151911521,0,122.91,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464994829,588910.00
06/03/2016 19:00,2,0.691,ACTIVE,213.96,414.79,59.981,1464994803,"274151322000068","219011344069620",38.78,24.80,0,334.24,445.45,26.9,24.1,0.164,568714.2,568714.2,28218,0,0,0,L,1151911521,0,123.14,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464994830,588911.00
06/03/2016 19:00,2,1.125,ACTIVE,214.19,347.16,59.991,1464994803,"201051344001135","219011344069620",29.44,20.30,0,335.14,368.50,33.6,30.5,0.261,426570.8,426570.8,38104,0,0,0,L,1122011218,0,122.91,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464994831,588912.00
06/03/2016 19:00,2,1.137,ACTIVE,214.41,349.86,59.981,1464994803,"201051344000594","219011344069620",29.72,19.30,0,336.04,367.00,34.2,31.1,0.265,435542.1,435542.1,33569,0,0,0,L,1122011218,0,122.46,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464994832,588913.00
06/03/2016 19:00,2,1.109,ACTIVE,214.64,348.06,59.944,1464994803,"201051344001203","219011344069620",29.36,20.30,0,336.94,366.70,33.0,30.0,0.261,433609.4,433609.4,38140,0,0,0,L,1122011218,0,123.59,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464994833,588914.00
06/03/2016 19:00,2,0.979,ACTIVE,213.29,349.26,59.986,1464994803,"274151322000054","219011344069620",28.82,23.30,0,336.34,355.58,28.6,25.7,0.190,688348.8,688348.8,26710,0,0,0,L,1151911521,0,122.68,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464994834,588915.00
06/03/2016 19:00,2,1.131,ACTIVE,215.09,349.26,59.981,1464994803,"201051344000867","219011344069620",29.44,20.70,0,336.94,367.00,33.7,30.6,0.256,423013.2,423013.2,33575,0,0,0,L,1122011218,0,122.91,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464994835,588916.00
06/03/2016 19:00,2,1.086,ACTIVE,214.41,348.36,59.986,1464994803,"201051344001093","219011344069620",29.56,20.00,0,335.44,366.10,32.6,29.5,0.247,432095.7,432095.7,38011,0,0,0,L,1122011218,0,122.91,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464994836,588917.00
06/03/2016 19:00,2,1.109,ACTIVE,214.87,350.17,59.986,1464994803,"201051344000900","219011344069620",29.12,20.70,0,337.54,367.90,32.8,29.7,0.256,438718.6,438718.6,32968,0,0,0,L,1122011218,0,122.91,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464994837,588918.00
06/03/2016 19:00,2,1.133,ACTIVE,214.87,350.17,59.938,1464994803,"201051344000569","219011344069620",29.34,21.00,0,337.84,367.60,33.7,30.6,0.261,439808.7,439808.7,32892,0,0,0,L,1122011218,0,122.23,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464994839,588919.00
06/03/2016 19:00,2,1.125,ACTIVE,214.87,349.56,59.981,1464994803,"201051344000983","219011344069620",29.78,21.00,0,337.84,367.00,33.9,30.8,0.270,431341.1,431341.1,33373,0,0,0,L,1122011218,0,122.68,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464994840,588920.00
06/03/2016 19:00,2,1.127,ACTIVE,214.87,349.56,59.981,1464994803,"201051344001158","219011344069620",29.02,19.50,0,337.84,367.60,33.2,30.1,0.261,425585.0,425585.0,33634,0,0,0,L,1122011218,0,122.46,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464994840,588921.00
06/03/2016 19:00,2,1.129,ACTIVE,215.32,350.47,59.949,1464994803,"201051344000576","219011344069620",28.82,20.30,0,337.84,368.50,33.0,29.9,0.256,432615.7,432615.7,33042,0,0,0,L,1122011218,0,122.91,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464994841,588922.00
06/03/2016 19:00,2,0.994,ACTIVE,213.51,345.36,59.981,1464994803,"274151322000087","219011344069620",28.23,26.50,0,336.04,356.18,28.4,25.5,0.164,661842.3,661842.3,26810,0,0,0,L,1151911521,0,122.68,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464994842,588923.00
06/03/2016 19:00,2,1.109,ACTIVE,214.41,348.66,59.970,1464994803,"201051344000651","219011344069620",29.30,21.00,0,336.64,366.70,32.9,29.8,0.256,430523.6,430523.6,38170,0,0,0,L,1122011218,1,123.36,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464994843,588924.00
06/03/2016 19:00,2,1.109,ACTIVE,215.09,349.86,59.965,1464994803,"201051344000648","219011344069620",29.54,19.80,0,338.44,369.10,33.2,30.2,0.261,430458.2,430458.2,33256,0,0,0,L,1122011218,1,122.46,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464994844,588925.00
06/03/2016 19:15,2,0.875,ACTIVE,214.87,347.46,59.991,1464995703,"201051344000645","219011344069620",28.77,20.70,0,338.44,366.70,25.5,22.7,0.190,432160.1,432160.1,33177,0,0,0,L,1122011218,0,122.68,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464995705,588926.00
06/03/2016 19:15,2,0.787,ACTIVE,213.06,341.45,59.991,1464995703,"274151322000085","219011344069620",27.69,22.50,0,334.54,354.67,22.1,19.4,0.137,690082.0,690082.0,26721,0,0,0,L,1151911521,0,123.14,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464995705,588927.00
06/03/2016 19:15,2,0.861,ACTIVE,214.87,348.66,59.996,1464995703,"201051344000633","219011344069620",29.68,19.30,0,337.54,368.20,25.9,23.1,0.199,423304.3,423304.3,33660,0,0,0,L,1122011218,0,122.68,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464995706,588928.00
06/03/2016 19:15,2,0.875,ACTIVE,214.41,347.16,59.991,1464995703,"201051344000469","219011344069620",29.40,18.70,0,336.64,366.10,26.1,23.3,0.199,424700.9,424700.9,33593,0,0,0,L,1122011218,0,121.78,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464995707,588929.00
06/03/2016 19:15,2,0.871,ACTIVE,213.74,346.56,59.991,1464995703,"201051344000646","219011344069620",29.10,18.70,0,335.14,363.69,25.7,22.9,0.194,428058.9,428058.9,38140,0,0,0,L,1122011218,0,122.91,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464995708,588930.00
06/03/2016 19:15,2,0.807,ACTIVE,212.83,344.15,59.996,1464995703,"274151322000052","219011344069620",28.39,22.00,0,333.63,355.58,23.2,20.5,0.159,703672.5,703672.5,26951,0,0,0,L,1151911521,0,122.01,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464995709,588931.00
06/03/2016 19:15,2,0.896,ACTIVE,214.41,347.16,60.002,1464995703,"201051344000585","219011344069620",29.24,19.80,0,336.04,364.59,26.6,23.7,0.194,435039.3,435039.3,38146,0,0,0,L,1122011218,0,122.68,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464995710,588932.00
06/03/2016 19:15,2,0.842,ACTIVE,213.96,345.66,59.991,1464995703,"201051344001230","219011344069620",29.28,18.30,0,334.24,361.89,25.0,22.2,0.186,431653.9,431653.9,37949,0,0,0,L,1122011218,0,122.91,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464995711,588933.00
06/03/2016 19:15,2,0.859,ACTIVE,214.64,346.86,59.991,1464995703,"201051344000582","219011344069620",29.02,19.80,0,336.94,363.69,25.3,22.5,0.181,425048.0,425048.0,38107,0,0,0,L,1122011218,0,123.14,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464995712,588934.00
06/03/2016 19:15,2,0.873,ACTIVE,213.96,345.66,59.981,1464995703,"201051344000955","219011344069620",29.34,19.50,0,334.24,363.09,26.0,23.2,0.194,437482.8,437482.8,38046,0,0,0,L,1122011218,0,122.46,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464995713,588935.00
06/03/2016 19:15,2,0.508,ACTIVE,213.06,413.59,59.981,1464995703,"274151322000094","219011344069620",38.80,23.80,0,334.24,426.81,20.0,17.4,0.124,568893.3,568893.3,28011,0,0,0,L,1151911521,0,122.01,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464995714,588936.00
06/03/2016 19:15,2,0.895,ACTIVE,214.41,347.76,59.981,1464995703,"201051344000579","219011344069620",29.64,19.00,0,337.84,365.80,26.9,24.0,0.203,438767.7,438767.7,13660,0,0,0,L,1122011218,0,122.23,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464995714,588937.00
06/03/2016 19:15,2,0.891,ACTIVE,214.19,345.36,59.991,1464995703,"201051344000890","219011344069620",29.18,19.30,0,335.14,363.69,26.3,23.5,0.186,434651.9,434651.9,38064,0,0,0,L,1122011218,0,122.91,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464995715,588938.00
06/03/2016 19:15,2,0.877,ACTIVE,214.41,346.26,59.996,1464995703,"201051344000438","219011344069620",29.06,19.30,0,335.44,364.29,25.9,23.0,0.194,436657.0,436657.0,38066,0,0,0,L,1122011218,0,123.14,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464995716,588939.00
06/03/2016 19:15,2,0.881,ACTIVE,214.19,345.96,59.986,1464995703,"201051344000417","219011344069620",29.30,19.30,0,335.14,363.09,26.2,23.4,0.186,429082.1,429082.1,38229,0,0,0,L,1122011218,0,122.46,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464995717,588940.00
06/03/2016 19:15,2,0.785,ACTIVE,212.83,346.26,59.975,1464995703,"274151322000083","219011344069620",28.49,22.30,0,334.54,355.58,22.6,19.9,0.155,697334.0,697334.0,27021,0,0,0,L,1151911521,0,122.23,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464995718,588941.00
06/03/2016 19:15,2,0.820,ACTIVE,213.51,343.25,59.986,1464995703,"274151322000076","219011344069620",29.40,22.00,0,335.44,357.08,24.5,21.7,0.159,742636.9,742636.9,27022,0,0,0,L,1151911521,0,122.68,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464995719,588942.00
06/03/2016 19:15,2,0.885,ACTIVE,214.19,347.16,59.986,1464995703,"201051344000868","219011344069620",29.04,19.30,0,336.94,364.89,26.1,23.2,0.194,423791.9,423791.9,33313,0,0,0,L,1122011218,0,122.01,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464995720,588943.00
06/03/2016 19:15,2,0.809,ACTIVE,212.61,343.55,59.991,1464995703,"274151322000095","219011344069620",29.24,22.00,0,333.93,356.18,23.9,21.2,0.159,734992.8,734992.8,26940,0,0,0,L,1151911521,0,122.46,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464995721,588944.00
06/03/2016 19:15,2,0.871,ACTIVE,214.41,348.66,59.975,1464995703,"201051344000988","219011344069620",28.96,19.50,0,337.24,367.00,25.6,22.8,0.199,420840.9,420840.9,33608,0,0,0,L,1122011218,0,122.23,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464995722,588945.00
06/03/2016 19:15,2,0.871,ACTIVE,214.19,345.36,59.991,1464995703,"201051344001025","219011344069620",29.40,19.30,0,335.44,364.29,26.0,23.2,0.186,434695.0,434695.0,38118,0,0,0,L,1122011218,0,122.68,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464995723,588946.00
06/03/2016 19:15,2,0.875,ACTIVE,214.41,347.16,59.986,1464995703,"201051344000458","219011344069620",29.26,21.00,0,337.84,365.80,26.0,23.1,0.203,431671.8,431671.8,33530,0,0,0,L,1122011218,0,122.46,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464995724,588947.00
06/03/2016 19:15,2,0.885,ACTIVE,215.09,348.36,59.981,1464995703,"201051344000853","219011344069620",28.80,19.50,0,338.74,367.60,25.8,23.0,0.194,430353.4,430353.4,33132,0,0,0,L,1122011218,0,122.91,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464995725,588948.00
06/03/2016 19:15,2,0.838,ACTIVE,214.41,346.86,59.981,1464995703,"201051344000685","219011344069620",29.44,19.00,0,336.04,364.59,25.0,22.2,0.194,436103.4,436103.4,37959,0,0,0,L,1122011218,0,123.59,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464995726,588949.00
06/03/2016 19:15,2,0.852,ACTIVE,214.41,346.86,60.002,1464995703,"201051344000917","219011344069620",29.12,20.70,0,335.74,363.69,25.2,22.4,0.186,432935.4,432935.4,37960,0,0,0,L,1122011218,0,122.68,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464995727,588950.00
06/03/2016 19:15,2,0.855,ACTIVE,214.41,346.56,59.986,1464995703,"201051344001145","219011344069620",29.12,18.30,0,336.34,363.99,25.3,22.5,0.186,438137.3,438137.3,37815,0,0,0,L,1122011218,0,122.91,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464995728,588951.00
06/03/2016 19:15,2,0.861,ACTIVE,214.41,346.56,59.991,1464995703,"201051344000651","219011344069620",29.26,20.00,0,335.44,363.69,25.6,22.8,0.194,430529.6,430529.6,38171,0,0,0,L,1122011218,0,123.36,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464995729,588952.00
06/03/2016 19:15,2,0.746,ACTIVE,212.83,345.66,59.991,1464995703,"274151322000088","219011344069620",28.25,22.30,0,333.33,354.67,21.3,18.6,0.141,673937.2,673937.2,26684,0,0,0,L,1151911521,0,122.91,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464995730,588953.00
06/03/2016 19:15,2,0.537,ACTIVE,213.51,409.38,59.981,1464995703,"274151322000068","219011344069620",38.19,24.30,0,334.84,431.02,20.8,18.2,0.133,568719.1,568719.1,28219,0,0,0,L,1151911521,0,122.91,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464995730,588954.00
06/03/2016 19:15,2,0.889,ACTIVE,213.96,345.06,60.002,1464995703,"201051344001135","219011344069620",28.86,19.80,0,335.14,363.39,26.0,23.1,0.190,426577.0,426577.0,38105,0,0,0,L,1122011218,0,122.68,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464995731,588955.00
06/03/2016 19:15,2,0.889,ACTIVE,214.19,347.46,59.991,1464995703,"201051344000594","219011344069620",29.34,19.00,0,336.04,365.49,26.4,23.6,0.194,435548.5,435548.5,33570,0,0,0,L,1122011218,0,122.23,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464995732,588956.00
06/03/2016 19:15,2,0.865,ACTIVE,214.41,345.36,59.981,1464995703,"201051344001203","219011344069620",29.14,19.50,0,336.34,364.29,25.6,22.8,0.190,433615.5,433615.5,38141,0,0,0,L,1122011218,0,123.36,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464995733,588957.00
06/03/2016 19:15,2,0.773,ACTIVE,212.83,345.66,59.981,1464995703,"274151322000054","219011344069620",28.29,22.80,0,333.63,354.97,22.2,19.5,0.146,688354.0,688354.0,26711,0,0,0,L,1151911521,0,122.68,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464995734,588958.00
06/03/2016 19:15,2,0.881,ACTIVE,214.64,346.26,59.996,1464995703,"201051344000867","219011344069620",29.24,20.00,0,336.64,365.19,26.1,23.3,0.190,423019.4,423019.4,33576,0,0,0,L,1122011218,0,122.68,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464995735,588959.00
06/03/2016 19:15,2,0.855,ACTIVE,214.19,346.56,60.018,1464995703,"201051344001093","219011344069620",29.56,19.50,0,336.04,362.49,25.7,22.8,0.181,432101.8,432101.8,38012,0,0,0,L,1122011218,0,122.68,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464995736,588960.00
06/03/2016 19:15,2,0.828,ACTIVE,214.41,347.46,59.965,1464995703,"201051344000900","219011344069620",29.70,19.80,0,337.54,365.19,24.9,22.2,0.190,438724.6,438724.6,32969,0,0,0,L,1122011218,0,122.46,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464995737,588961.00
06/03/2016 19:15,2,0.877,ACTIVE,214.64,347.16,59.991,1464995703,"201051344000648","219011344069620",29.14,19.30,0,337.84,365.80,25.9,23.1,0.194,430464.3,430464.3,33257,0,0,0,L,1122011218,0,122.01,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464995738,588962.00
06/03/2016 19:15,2,0.877,ACTIVE,214.41,347.46,59.991,1464995703,"201051344000569","219011344069620",29.38,20.00,0,337.24,365.49,26.1,23.3,0.194,439815.0,439815.0,32893,0,0,0,L,1122011218,0,121.78,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464995739,588963.00
06/03/2016 19:15,2,0.889,ACTIVE,214.41,346.86,60.007,1464995703,"201051344000983","219011344069620",29.12,20.00,0,337.54,364.89,26.3,23.4,0.199,431347.4,431347.4,33374,0,0,0,L,1122011218,0,122.46,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464995740,588964.00
06/03/2016 19:15,2,0.861,ACTIVE,214.41,346.86,59.981,1464995703,"201051344001158","219011344069620",29.26,19.00,0,336.94,365.80,25.5,22.7,0.194,425591.1,425591.1,33635,0,0,0,L,1122011218,0,122.23,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464995741,588965.00
06/03/2016 19:15,2,0.861,ACTIVE,214.87,348.66,59.981,1464995703,"201051344000576","219011344069620",29.26,19.50,0,337.84,366.10,25.6,22.7,0.190,432621.8,432621.8,33043,0,0,0,L,1122011218,0,122.46,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464995742,588966.00
06/03/2016 19:15,2,0.781,ACTIVE,213.06,342.65,59.996,1464995703,"274151322000087","219011344069620",27.87,25.80,0,332.43,355.28,22.0,19.3,0.141,661847.5,661847.5,26811,0,0,0,L,1151911521,0,122.68,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464995742,588967.00
06/03/2016 19:30,2,0.779,ACTIVE,214.64,346.56,59.991,1464996603,"201051344000645","219011344069620",28.78,20.00,0,337.84,359.78,22.8,20.1,0.168,432165.4,432165.4,33178,0,0,0,L,1122011218,0,122.68,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464996604,588968.00
06/03/2016 19:30,2,0.684,ACTIVE,213.06,344.76,60.012,1464996603,"274151322000085","219011344069620",27.95,22.00,0,332.73,351.37,19.4,16.8,0.119,690086.5,690086.5,26722,0,0,0,L,1151911521,0,123.14,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464996605,588969.00
06/03/2016 19:30,2,0.791,ACTIVE,214.87,347.76,59.991,1464996603,"201051344000633","219011344069620",29.08,18.70,0,336.64,360.69,23.3,20.6,0.177,423309.7,423309.7,33661,0,0,0,L,1122011218,0,122.91,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464996606,588970.00
06/03/2016 19:30,2,0.797,ACTIVE,214.41,346.26,59.986,1464996603,"201051344000469","219011344069620",28.94,18.00,0,336.04,360.08,23.4,20.6,0.181,424706.4,424706.4,33594,0,0,0,L,1122011218,0,122.01,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464996607,588971.00
06/03/2016 19:30,2,0.771,ACTIVE,213.74,345.36,59.981,1464996603,"201051344000646","219011344069620",29.50,18.70,0,334.84,357.98,23.1,20.3,0.172,428064.3,428064.3,38141,0,0,0,L,1122011218,0,122.68,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464996608,588972.00
06/03/2016 19:30,2,0.717,ACTIVE,212.61,342.05,59.975,1464996603,"274151322000052","219011344069620",28.31,21.50,0,332.73,351.67,20.5,17.9,0.119,703677.3,703677.3,26952,0,0,0,L,1151911521,0,122.01,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464996609,588973.00
06/03/2016 19:30,2,0.801,ACTIVE,214.41,345.66,59.991,1464996603,"201051344000585","219011344069620",29.44,19.30,0,335.74,358.88,23.9,21.1,0.172,435044.9,435044.9,38147,0,0,0,L,1122011218,0,122.46,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464996610,588974.00
06/03/2016 19:30,2,0.762,ACTIVE,213.96,344.15,59.981,1464996603,"201051344001230","219011344069620",29.10,18.30,0,334.84,357.08,22.4,19.7,0.159,431659.1,431659.1,37950,0,0,0,L,1122011218,0,122.91,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464996611,588975.00
06/03/2016 19:30,2,0.762,ACTIVE,214.41,345.66,59.986,1464996603,"201051344000582","219011344069620",29.14,19.30,0,336.64,358.88,22.5,19.8,0.159,425053.3,425053.3,38108,0,0,0,L,1122011218,0,122.68,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464996612,588976.00
06/03/2016 19:30,2,0.785,ACTIVE,213.74,345.06,59.981,1464996603,"201051344000955","219011344069620",29.36,19.30,0,334.24,357.68,23.4,20.6,0.168,437488.3,437488.3,38047,0,0,0,L,1122011218,0,122.23,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464996613,588977.00
06/03/2016 19:30,2,0.459,ACTIVE,213.06,403.37,59.981,1464996603,"274151322000094","219011344069620",37.85,23.50,0,336.94,424.11,17.6,15.1,0.110,568897.4,568897.4,28012,0,0,0,L,1151911521,0,122.23,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464996614,588978.00
06/03/2016 19:30,2,0.811,ACTIVE,214.41,346.26,60.002,1464996603,"201051344000579","219011344069620",29.38,18.30,0,336.34,359.78,24.2,21.4,0.177,438773.4,438773.4,13661,0,0,0,L,1122011218,0,122.23,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464996615,588979.00
06/03/2016 19:30,2,0.797,ACTIVE,213.96,344.76,60.012,1464996603,"201051344000890","219011344069620",29.38,18.70,0,335.14,357.98,23.7,21.0,0.164,434657.5,434657.5,38065,0,0,0,L,1122011218,0,122.91,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464996616,588980.00
06/03/2016 19:30,2,0.787,ACTIVE,214.19,345.96,59.981,1464996603,"201051344000438","219011344069620",29.04,19.00,0,336.04,358.28,23.2,20.5,0.168,436662.4,436662.4,38067,0,0,0,L,1122011218,0,123.14,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464996616,588981.00
06/03/2016 19:30,2,0.811,ACTIVE,213.96,345.36,59.975,1464996603,"201051344000417","219011344069620",28.75,19.00,0,335.14,358.28,23.6,20.9,0.168,429087.6,429087.6,38230,0,0,0,L,1122011218,0,122.46,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464996617,588982.00
06/03/2016 19:30,2,0.684,ACTIVE,212.83,342.05,60.012,1464996603,"274151322000083","219011344069620",28.75,21.80,0,333.33,351.67,19.9,17.3,0.137,697338.7,697338.7,27022,0,0,0,L,1151911521,0,122.23,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464996618,588983.00
06/03/2016 19:30,2,0.727,ACTIVE,213.74,345.66,59.975,1464996603,"274151322000076","219011344069620",29.24,21.50,0,333.63,352.87,21.5,18.8,0.141,742642.0,742642.0,27023,0,0,0,L,1151911521,0,122.46,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464996619,588984.00
06/03/2016 19:30,2,0.785,ACTIVE,214.19,345.66,59.959,1464996603,"201051344000868","219011344069620",29.24,19.00,0,336.04,360.08,23.3,20.6,0.168,423797.4,423797.4,33314,0,0,0,L,1122011218,0,122.01,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464996620,588985.00
06/03/2016 19:30,2,0.711,ACTIVE,212.83,340.85,59.970,1464996603,"274151322000095","219011344069620",29.14,21.50,0,333.03,351.67,21.0,18.3,0.133,734997.7,734997.7,26941,0,0,0,L,1151911521,0,122.68,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464996621,588986.00
06/03/2016 19:30,2,0.779,ACTIVE,214.19,347.76,59.970,1464996603,"201051344000988","219011344069620",28.86,19.00,0,335.74,360.99,22.9,20.1,0.181,420846.2,420846.2,33609,0,0,0,L,1122011218,0,122.01,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464996622,588987.00
06/03/2016 19:30,2,0.783,ACTIVE,213.96,344.76,59.975,1464996603,"201051344001025","219011344069620",29.20,18.70,0,335.74,357.98,23.2,20.5,0.172,434700.4,434700.4,38119,0,0,0,L,1122011218,0,122.46,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464996623,588988.00
06/03/2016 19:30,2,0.787,ACTIVE,214.41,345.96,59.981,1464996603,"201051344000458","219011344069620",29.14,20.30,0,336.94,359.78,23.2,20.5,0.177,431677.2,431677.2,33531,0,0,0,L,1122011218,0,122.46,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464996624,588989.00
