ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/03/2016 19:30,2,0.791,ACTIVE,215.09,347.76,59.975,1464996603,"201051344000853","219011344069620",28.82,19.00,0,338.14,361.89,23.1,20.4,0.172,430358.8,430358.8,33133,0,0,0,L,1122011218,0,122.91,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464996625,588990.00
06/03/2016 19:30,2,0.746,ACTIVE,214.41,346.56,59.970,1464996603,"201051344000685","219011344069620",29.40,18.70,0,335.74,359.18,22.3,19.6,0.168,436108.6,436108.6,37960,0,0,0,L,1122011218,0,123.59,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464996625,588991.00
06/03/2016 19:30,2,0.756,ACTIVE,214.41,345.36,59.965,1464996603,"201051344000917","219011344069620",29.22,20.00,0,335.44,358.28,22.4,19.7,0.164,432940.7,432940.7,37961,0,0,0,L,1122011218,0,122.68,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464996626,588992.00
06/03/2016 19:30,2,0.768,ACTIVE,214.19,345.96,59.970,1464996603,"201051344001145","219011344069620",29.02,18.00,0,336.34,359.18,22.6,19.9,0.168,438142.6,438142.6,37816,0,0,0,L,1122011218,0,122.68,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464996627,588993.00
06/03/2016 19:30,2,0.764,ACTIVE,214.41,345.96,59.975,1464996603,"201051344000651","219011344069620",29.32,19.30,0,335.74,358.58,22.7,20.0,0.168,430534.9,430534.9,38172,0,0,0,L,1122011218,0,123.14,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464996628,588994.00
06/03/2016 19:30,2,0.658,ACTIVE,212.61,343.85,59.954,1464996603,"274151322000088","219011344069620",27.95,21.50,0,332.13,350.77,18.6,16.1,0.124,673941.5,673941.5,26685,0,0,0,L,1151911521,0,122.91,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464996629,588995.00
06/03/2016 19:30,2,0.783,ACTIVE,213.96,344.15,59.975,1464996603,"201051344001135","219011344069620",29.36,19.30,0,336.04,357.98,23.4,20.6,0.168,426582.5,426582.5,38106,0,0,0,L,1122011218,0,122.68,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464996631,588996.00
06/03/2016 19:30,2,0.805,ACTIVE,213.96,346.26,59.986,1464996603,"201051344000594","219011344069620",29.00,18.30,0,335.44,359.18,23.6,20.9,0.172,435554.0,435554.0,33571,0,0,0,L,1122011218,0,122.23,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464996632,588997.00
06/03/2016 19:30,2,0.775,ACTIVE,214.19,344.76,59.975,1464996603,"201051344001203","219011344069620",29.08,19.30,0,335.74,359.78,22.9,20.1,0.172,433620.9,433620.9,38142,0,0,0,L,1122011218,0,123.36,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464996633,588998.00
06/03/2016 19:30,2,0.688,ACTIVE,213.06,342.05,59.970,1464996603,"274151322000054","219011344069620",27.93,22.30,0,331.83,351.67,19.4,16.8,0.128,688358.5,688358.5,26712,0,0,0,L,1151911521,0,122.68,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464996634,588999.00
06/03/2016 19:30,2,0.795,ACTIVE,214.41,345.36,59.965,1464996603,"201051344000867","219011344069620",28.80,19.50,0,336.04,358.88,23.3,20.5,0.164,423024.9,423024.9,33577,0,0,0,L,1122011218,0,122.68,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464996635,589000.00
06/03/2016 19:30,2,0.781,ACTIVE,214.19,345.66,59.970,1464996603,"201051344001093","219011344069620",29.04,19.30,0,335.14,358.88,23.0,20.3,0.155,432107.2,432107.2,38013,0,0,0,L,1122011218,0,122.68,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464996636,589001.00
06/03/2016 19:30,2,0.754,ACTIVE,214.41,346.56,59.944,1464996603,"201051344000900","219011344069620",28.98,19.30,0,336.34,358.88,22.2,19.5,0.168,438729.8,438729.8,32970,0,0,0,L,1122011218,0,122.46,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464996637,589002.00
06/03/2016 19:30,2,0.789,ACTIVE,214.64,346.26,59.986,1464996603,"201051344000648","219011344069620",28.78,18.70,0,336.94,359.78,23.0,20.3,0.172,430469.7,430469.7,33258,0,0,0,L,1122011218,0,122.01,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464996638,589003.00
06/03/2016 19:30,2,0.789,ACTIVE,214.41,346.86,59.986,1464996603,"201051344000569","219011344069620",29.18,19.30,0,337.24,360.99,23.3,20.6,0.172,439820.4,439820.4,32894,0,0,0,L,1122011218,0,122.01,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464996639,589004.00
06/03/2016 19:30,2,0.795,ACTIVE,214.41,346.56,59.959,1464996603,"201051344000983","219011344069620",29.20,19.50,0,336.94,359.18,23.5,20.8,0.177,431352.9,431352.9,33375,0,0,0,L,1122011218,0,122.46,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464996640,589005.00
06/03/2016 19:30,2,0.781,ACTIVE,214.64,346.26,60.018,1464996603,"201051344001158","219011344069620",28.80,18.30,0,336.94,359.48,22.8,20.1,0.172,425596.4,425596.4,33636,0,0,0,L,1122011218,0,122.23,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464996641,589006.00
06/03/2016 19:30,2,0.771,ACTIVE,214.87,347.46,59.975,1464996603,"201051344000576","219011344069620",29.16,19.30,0,337.24,360.38,22.8,20.1,0.168,432627.1,432627.1,33044,0,0,0,L,1122011218,0,122.68,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464996642,589007.00
06/03/2016 19:30,2,0.686,ACTIVE,213.29,345.06,59.981,1464996603,"274151322000087","219011344069620",27.85,25.00,0,331.53,351.67,19.3,16.7,0.115,661851.9,661851.9,26812,0,0,0,L,1151911521,0,122.68,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464996643,589008.00
06/03/2016 19:30,2,0.473,ACTIVE,213.74,409.98,59.965,1464996603,"274151322000068","219011344069620",38.35,23.80,0,337.84,425.01,18.4,15.8,0.102,568723.4,568723.4,28220,0,0,0,L,1151911521,1,122.91,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464996644,589009.00
06/03/2016 19:45,2,0.684,ACTIVE,214.41,345.36,59.970,1464997503,"201051344000645","219011344069620",29.00,19.80,0,335.44,358.28,20.1,17.5,0.141,432170.2,432170.2,33179,0,0,0,L,1122011218,0,122.46,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464997504,589010.00
06/03/2016 19:45,2,0.592,ACTIVE,213.06,341.45,59.965,1464997503,"274151322000085","219011344069620",28.21,21.50,0,336.34,349.86,16.9,14.4,0.097,690090.5,690090.5,26723,0,0,0,L,1151911521,0,122.91,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464997505,589011.00
06/03/2016 19:45,2,0.693,ACTIVE,214.87,346.86,59.959,1464997503,"201051344000633","219011344069620",29.32,18.30,0,336.04,359.48,20.6,18.0,0.155,423314.6,423314.6,33662,0,0,0,L,1122011218,0,122.68,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464997506,589012.00
06/03/2016 19:45,2,0.711,ACTIVE,214.41,345.36,59.970,1464997503,"201051344000469","219011344069620",28.67,17.50,0,335.74,357.68,20.7,18.0,0.155,424711.3,424711.3,33595,0,0,0,L,1122011218,0,122.01,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464997507,589013.00
06/03/2016 19:45,2,0.695,ACTIVE,213.74,343.85,59.965,1464997503,"201051344000646","219011344069620",28.90,18.00,0,334.24,356.18,20.4,17.8,0.146,428069.1,428069.1,38142,0,0,0,L,1122011218,0,122.91,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464997508,589014.00
06/03/2016 19:45,2,0.629,ACTIVE,212.83,340.85,59.928,1464997503,"274151322000052","219011344069620",28.23,21.00,0,333.33,350.47,17.9,15.4,0.102,703681.5,703681.5,26953,0,0,0,L,1151911521,0,122.01,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464997509,589015.00
06/03/2016 19:45,2,0.711,ACTIVE,214.19,345.36,59.970,1464997503,"201051344000585","219011344069620",29.16,18.70,0,334.54,356.18,21.1,18.4,0.146,435050.0,435050.0,38148,0,0,0,L,1122011218,0,122.23,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464997510,589016.00
06/03/2016 19:45,2,0.670,ACTIVE,213.96,343.85,59.965,1464997503,"201051344001230","219011344069620",29.12,17.80,0,334.24,354.97,19.8,17.2,0.141,431663.8,431663.8,37951,0,0,0,L,1122011218,0,122.91,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464997511,589017.00
06/03/2016 19:45,2,0.674,ACTIVE,214.41,344.45,59.981,1464997503,"201051344000582","219011344069620",29.04,18.70,0,335.74,355.88,19.9,17.2,0.137,425058.0,425058.0,38109,0,0,0,L,1122011218,0,122.91,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464997512,589018.00
06/03/2016 19:45,2,0.697,ACTIVE,213.74,343.85,59.975,1464997503,"201051344000955","219011344069620",29.36,18.70,0,333.03,355.58,20.7,18.1,0.150,437493.2,437493.2,38048,0,0,0,L,1122011218,0,122.23,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464997513,589019.00
06/03/2016 19:45,2,0.391,ACTIVE,213.06,406.67,59.975,1464997503,"274151322000094","219011344069620",38.37,23.00,0,337.54,422.90,15.2,12.8,0.093,568900.9,568900.9,28013,0,0,0,L,1151911521,0,122.23,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464997514,589020.00
06/03/2016 19:45,2,0.723,ACTIVE,214.19,344.76,59.981,1464997503,"201051344000579","219011344069620",29.32,18.00,0,336.34,358.28,21.5,18.8,0.146,438778.5,438778.5,13662,0,0,0,L,1122011218,0,122.23,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464997515,589021.00
06/03/2016 19:45,2,0.713,ACTIVE,213.96,343.55,59.970,1464997503,"201051344000890","219011344069620",28.98,18.30,0,335.44,356.78,21.0,18.3,0.146,434662.5,434662.5,38066,0,0,0,L,1122011218,0,122.91,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464997515,589022.00
06/03/2016 19:45,2,0.688,ACTIVE,214.19,344.76,59.938,1464997503,"201051344000438","219011344069620",29.36,18.30,0,335.74,357.38,20.5,17.9,0.141,436667.3,436667.3,38068,0,0,0,L,1122011218,0,122.91,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464997516,589023.00
06/03/2016 19:45,2,0.715,ACTIVE,214.19,344.15,59.975,1464997503,"201051344000417","219011344069620",28.90,18.70,0,335.14,356.18,21.0,18.3,0.146,429092.6,429092.6,38231,0,0,0,L,1122011218,0,122.46,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464997517,589024.00
06/03/2016 19:45,2,0.596,ACTIVE,212.83,344.76,59.922,1464997503,"274151322000083","219011344069620",28.57,21.30,0,336.04,350.47,17.2,14.7,0.115,697342.8,697342.8,27023,0,0,0,L,1151911521,0,122.23,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464997518,589025.00
06/03/2016 19:45,2,0.623,ACTIVE,213.74,342.05,59.970,1464997503,"274151322000076","219011344069620",29.52,21.30,0,333.63,351.37,18.6,16.0,0.124,742646.5,742646.5,27024,0,0,0,L,1151911521,0,122.68,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464997519,589026.00
06/03/2016 19:45,2,0.693,ACTIVE,213.96,344.76,59.991,1464997503,"201051344000868","219011344069620",29.04,18.30,0,335.74,357.38,20.4,17.8,0.141,423802.3,423802.3,33315,0,0,0,L,1122011218,0,122.23,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464997520,589027.00
06/03/2016 19:45,2,0.623,ACTIVE,213.06,344.15,59.996,1464997503,"274151322000095","219011344069620",28.78,21.00,0,332.43,350.47,18.1,15.6,0.115,735002.1,735002.1,26942,0,0,0,L,1151911521,0,122.68,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464997521,589028.00
06/03/2016 19:45,2,0.684,ACTIVE,214.19,346.26,59.986,1464997503,"201051344000988","219011344069620",28.84,18.70,0,334.24,359.18,20.0,17.4,0.159,420851.0,420851.0,33610,0,0,0,L,1122011218,0,122.01,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464997522,589029.00
06/03/2016 19:45,2,0.693,ACTIVE,213.96,343.25,59.981,1464997503,"201051344001025","219011344069620",28.94,18.30,0,335.44,356.18,20.4,17.7,0.141,434705.3,434705.3,38120,0,0,0,L,1122011218,0,122.46,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464997523,589030.00
06/03/2016 19:45,2,0.686,ACTIVE,214.19,344.45,59.975,1464997503,"201051344000458","219011344069620",29.26,19.80,0,336.34,357.38,20.3,17.7,0.146,431682.1,431682.1,33532,0,0,0,L,1122011218,0,122.23,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464997524,589031.00
06/03/2016 19:45,2,0.691,ACTIVE,214.87,346.56,59.959,1464997503,"201051344000853","219011344069620",28.94,18.70,0,337.84,359.18,20.3,17.7,0.141,430363.7,430363.7,33134,0,0,0,L,1122011218,0,122.91,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464997525,589032.00
06/03/2016 19:45,2,0.660,ACTIVE,214.19,344.76,59.986,1464997503,"201051344000685","219011344069620",29.22,18.30,0,335.74,357.38,19.6,16.9,0.146,436113.3,436113.3,37961,0,0,0,L,1122011218,0,123.36,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464997526,589033.00
06/03/2016 19:45,2,0.668,ACTIVE,214.19,344.76,59.975,1464997503,"201051344000917","219011344069620",28.96,19.50,0,334.54,357.08,19.6,17.0,0.137,432945.3,432945.3,37962,0,0,0,L,1122011218,0,122.46,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464997526,589034.00
06/03/2016 19:45,2,0.676,ACTIVE,214.19,344.15,59.981,1464997503,"201051344001145","219011344069620",28.82,17.50,0,336.04,356.78,19.8,17.2,0.137,438147.3,438147.3,37817,0,0,0,L,1122011218,0,122.68,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464997527,589035.00
06/03/2016 19:45,2,0.688,ACTIVE,214.19,344.76,59.981,1464997503,"201051344000651","219011344069620",28.59,19.00,0,336.34,356.48,19.9,17.3,0.141,430539.7,430539.7,38173,0,0,0,L,1122011218,0,123.14,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464997528,589036.00
06/03/2016 19:45,2,0.578,ACTIVE,212.83,341.75,59.975,1464997503,"274151322000088","219011344069620",27.57,21.30,0,335.74,349.26,16.2,13.7,0.093,673945.3,673945.3,26686,0,0,0,L,1151911521,0,123.14,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464997529,589037.00
06/03/2016 19:45,2,0.416,ACTIVE,213.74,406.07,59.981,1464997503,"274151322000068","219011344069620",38.29,23.50,0,337.54,426.51,15.9,13.4,0.088,568727.1,568727.1,28221,0,0,0,L,1151911521,0,122.91,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464997530,589038.00
06/03/2016 19:45,2,0.697,ACTIVE,213.74,343.85,59.975,1464997503,"201051344001135","219011344069620",28.92,18.70,0,334.84,355.58,20.5,17.8,0.141,426587.4,426587.4,38107,0,0,0,L,1122011218,0,122.68,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464997531,589039.00
06/03/2016 19:45,2,0.703,ACTIVE,213.96,345.06,59.991,1464997503,"201051344000594","219011344069620",29.16,18.00,0,335.44,357.38,20.8,18.1,0.146,435559.0,435559.0,33572,0,0,0,L,1122011218,0,122.23,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464997532,589040.00
06/03/2016 19:45,2,0.688,ACTIVE,214.19,343.85,59.986,1464997503,"201051344001203","219011344069620",28.69,18.70,0,335.74,357.08,20.0,17.4,0.146,433625.6,433625.6,38143,0,0,0,L,1122011218,0,123.14,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464997533,589041.00
06/03/2016 19:45,2,0.576,ACTIVE,213.06,343.85,59.970,1464997503,"274151322000054","219011344069620",28.61,21.80,0,335.74,349.86,16.7,14.2,0.097,688362.5,688362.5,26713,0,0,0,L,1151911521,0,122.68,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464997534,589042.00
06/03/2016 19:45,2,0.695,ACTIVE,214.41,344.45,59.986,1464997503,"201051344000867","219011344069620",28.90,19.30,0,335.14,357.68,20.4,17.8,0.141,423029.8,423029.8,33578,0,0,0,L,1122011218,0,122.68,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464997535,589043.00
06/03/2016 19:45,2,0.695,ACTIVE,214.19,344.15,59.986,1464997503,"201051344001093","219011344069620",28.80,18.70,0,336.04,356.48,20.3,17.7,0.141,432112.0,432112.0,38014,0,0,0,L,1122011218,0,122.68,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464997536,589044.00
06/03/2016 19:45,2,0.652,ACTIVE,214.19,345.36,59.981,1464997503,"201051344000900","219011344069620",28.92,19.00,0,335.44,357.38,19.2,16.6,0.146,438734.4,438734.4,32971,0,0,0,L,1122011218,0,122.46,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464997537,589045.00
06/03/2016 19:45,2,0.689,ACTIVE,214.41,345.36,60.034,1464997503,"201051344000648","219011344069620",29.06,18.30,0,337.24,357.68,20.3,17.7,0.141,430474.6,430474.6,33259,0,0,0,L,1122011218,0,122.01,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464997538,589046.00
06/03/2016 19:45,2,0.695,ACTIVE,214.19,345.66,59.975,1464997503,"201051344000569","219011344069620",29.04,19.00,0,336.04,357.68,20.4,17.8,0.150,439825.3,439825.3,32895,0,0,0,L,1122011218,0,122.01,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464997538,589047.00
06/03/2016 19:45,2,0.699,ACTIVE,214.41,345.36,60.007,1464997503,"201051344000983","219011344069620",29.06,19.00,0,336.34,357.38,20.6,18.0,0.150,431357.9,431357.9,33376,0,0,0,L,1122011218,0,122.46,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464997539,589048.00
06/03/2016 19:45,2,0.682,ACTIVE,214.41,344.76,59.986,1464997503,"201051344001158","219011344069620",28.73,18.00,0,335.74,357.98,19.9,17.3,0.146,425601.2,425601.2,33637,0,0,0,L,1122011218,0,122.23,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464997540,589049.00
06/03/2016 19:45,2,0.680,ACTIVE,214.64,346.56,60.023,1464997503,"201051344000576","219011344069620",29.04,18.70,0,336.04,358.88,20.0,17.4,0.146,432631.9,432631.9,33045,0,0,0,L,1122011218,0,122.46,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464997541,589050.00
06/03/2016 19:45,2,0.588,ACTIVE,213.06,340.85,59.986,1464997503,"274151322000087","219011344069620",27.91,24.30,0,335.74,350.17,16.6,14.1,0.093,661855.9,661855.9,26813,0,0,0,L,1151911521,0,122.46,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464997542,589051.00
06/03/2016 20:00,2,0.525,ACTIVE,214.64,344.15,59.996,1464998404,"201051344000645","219011344069620",28.65,19.00,0,336.34,356.18,15.3,12.8,0.097,432173.9,432173.9,33180,0,0,0,L,1122011218,0,122.68,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464998405,589052.00
06/03/2016 20:00,2,0.443,ACTIVE,213.06,341.45,59.981,1464998404,"274151322000085","219011344069620",27.75,21.00,0,336.64,348.36,12.4,10.1,0.071,690093.4,690093.4,26724,0,0,0,L,1151911521,0,122.91,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464998406,589053.00
06/03/2016 20:00,2,0.543,ACTIVE,214.64,345.06,59.996,1464998404,"201051344000633","219011344069620",28.80,17.80,0,336.34,357.08,15.9,13.4,0.102,423318.5,423318.5,33663,0,0,0,L,1122011218,0,122.68,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464998407,589054.00
06/03/2016 20:00,2,0.555,ACTIVE,214.19,343.85,59.996,1464998404,"201051344000469","219011344069620",28.25,17.30,0,335.74,354.67,15.8,13.4,0.102,424715.1,424715.1,33596,0,0,0,L,1122011218,0,121.78,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464998407,589055.00
06/03/2016 20:00,2,0.529,ACTIVE,213.51,342.35,60.002,1464998404,"201051344000646","219011344069620",29.16,17.50,0,333.63,354.97,15.7,13.2,0.093,428072.9,428072.9,38143,0,0,0,L,1122011218,0,122.68,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464998408,589056.00
06/03/2016 20:00,2,0.477,ACTIVE,212.83,342.35,59.996,1464998404,"274151322000052","219011344069620",27.73,20.30,0,335.74,348.96,13.4,11.0,0.080,703684.7,703684.7,26954,0,0,0,L,1151911521,0,122.01,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464998409,589057.00
06/03/2016 20:00,2,0.537,ACTIVE,214.19,343.25,60.007,1464998404,"201051344000585","219011344069620",29.52,18.00,0,335.74,354.97,16.1,13.6,0.097,435053.9,435053.9,38149,0,0,0,L,1122011218,0,122.23,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464998410,589058.00
06/03/2016 20:00,2,0.525,ACTIVE,213.74,341.75,60.002,1464998404,"201051344001230","219011344069620",28.59,17.50,0,333.33,353.77,15.2,12.8,0.093,431667.5,431667.5,37952,0,0,0,L,1122011218,0,122.68,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464998411,589059.00
06/03/2016 20:00,2,0.525,ACTIVE,214.41,343.25,60.002,1464998404,"201051344000582","219011344069620",28.55,18.00,0,335.44,354.37,15.3,12.8,0.093,425061.7,425061.7,38110,0,0,0,L,1122011218,0,122.91,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464998412,589060.00
06/03/2016 20:00,2,0.545,ACTIVE,213.51,341.75,60.002,1464998404,"201051344000955","219011344069620",29.12,18.00,0,333.93,353.47,16.1,13.6,0.102,437497.1,437497.1,38049,0,0,0,L,1122011218,0,122.01,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464998413,589061.00
06/03/2016 20:00,2,0.289,ACTIVE,213.06,398.56,60.002,1464998404,"274151322000094","219011344069620",37.45,22.50,0,338.44,428.31,11.0,8.7,0.066,568903.5,568903.5,28014,0,0,0,L,1151911521,0,122.46,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464998414,589062.00
06/03/2016 20:00,2,0.557,ACTIVE,214.19,342.65,60.002,1464998404,"201051344000579","219011344069620",29.36,17.80,0,336.34,355.58,16.6,14.1,0.102,438782.5,438782.5,13663,0,0,0,L,1122011218,0,122.23,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464998415,589063.00
06/03/2016 20:00,2,0.553,ACTIVE,213.74,341.75,60.007,1464998404,"201051344000890","219011344069620",28.57,18.00,0,335.14,354.37,16.1,13.6,0.102,434666.3,434666.3,38067,0,0,0,L,1122011218,0,122.91,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464998415,589064.00
06/03/2016 20:00,2,0.543,ACTIVE,213.96,341.75,59.996,1464998404,"201051344000438","219011344069620",28.53,17.80,0,335.74,354.97,15.7,13.3,0.097,436671.1,436671.1,38069,0,0,0,L,1122011218,0,122.91,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464998416,589065.00
06/03/2016 20:00,2,0.568,ACTIVE,213.96,342.95,59.996,1464998404,"201051344000417","219011344069620",28.41,18.00,0,335.14,354.37,16.4,13.9,0.097,429096.5,429096.5,38232,0,0,0,L,1122011218,0,122.46,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464998417,589066.00
06/03/2016 20:00,2,0.451,ACTIVE,213.06,339.95,59.991,1464998404,"274151322000083","219011344069620",27.73,20.70,0,335.74,348.66,12.6,10.3,0.071,697345.8,697345.8,27024,0,0,0,L,1151911521,0,122.46,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464998418,589067.00
06/03/2016 20:00,2,0.479,ACTIVE,213.74,342.35,59.954,1464998404,"274151322000076","219011344069620",28.07,20.30,0,337.54,348.96,13.6,11.2,0.080,742649.8,742649.8,27025,0,0,0,L,1151911521,0,122.68,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464998419,589068.00
06/03/2016 20:00,2,0.537,ACTIVE,213.96,342.65,59.996,1464998404,"201051344000868","219011344069620",28.63,17.80,0,335.44,355.28,15.6,13.1,0.097,423806.1,423806.1,33316,0,0,0,L,1122011218,0,122.01,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464998420,589069.00
06/03/2016 20:00,2,0.459,ACTIVE,213.06,339.65,60.007,1464998404,"274151322000095","219011344069620",28.31,20.30,0,336.04,348.36,13.2,10.8,0.075,735005.3,735005.3,26943,0,0,0,L,1151911521,0,122.68,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464998421,589070.00
06/03/2016 20:00,2,0.523,ACTIVE,214.19,344.45,59.996,1464998404,"201051344000988","219011344069620",28.51,17.80,0,335.14,356.78,15.1,12.7,0.102,420854.7,420854.7,33611,0,0,0,L,1122011218,0,122.01,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464998422,589071.00
06/03/2016 20:00,2,0.531,ACTIVE,213.74,341.15,59.991,1464998404,"201051344001025","219011344069620",28.82,17.80,0,335.14,353.77,15.6,13.1,0.097,434709.0,434709.0,38121,0,0,0,L,1122011218,0,122.23,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464998423,589072.00
06/03/2016 20:00,2,0.529,ACTIVE,213.96,342.65,59.996,1464998404,"201051344000458","219011344069620",29.10,19.30,0,336.34,354.67,15.6,13.2,0.102,431685.8,431685.8,33533,0,0,0,L,1122011218,0,122.23,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464998424,589073.00
06/03/2016 20:00,2,0.535,ACTIVE,214.87,344.76,60.007,1464998404,"201051344000853","219011344069620",28.63,17.80,0,337.84,356.78,15.6,13.1,0.102,430367.4,430367.4,33135,0,0,0,L,1122011218,0,122.91,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464998425,589074.00
06/03/2016 20:00,2,0.498,ACTIVE,213.96,343.55,59.991,1464998404,"201051344000685","219011344069620",29.50,17.80,0,334.24,354.97,14.9,12.5,0.097,436116.9,436116.9,37962,0,0,0,L,1122011218,0,123.36,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464998426,589075.00
06/03/2016 20:00,2,0.537,ACTIVE,213.96,343.55,60.018,1464998404,"201051344000917","219011344069620",27.33,19.00,0,334.24,353.77,14.9,12.4,0.084,432949.0,432949.0,37963,0,0,0,L,1122011218,0,122.46,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464998427,589076.00
06/03/2016 20:00,2,0.516,ACTIVE,213.96,343.25,60.039,1464998404,"201051344001145","219011344069620",28.51,17.30,0,336.04,354.67,14.9,12.5,0.097,438150.9,438150.9,37818,0,0,0,L,1122011218,0,122.68,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464998427,589077.00
06/03/2016 20:00,2,0.527,ACTIVE,213.96,342.95,59.996,1464998404,"201051344000651","219011344069620",28.80,18.00,0,334.84,354.67,15.4,12.9,0.093,430543.4,430543.4,38174,0,0,0,L,1122011218,0,123.14,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464998428,589078.00
06/03/2016 20:00,2,0.422,ACTIVE,212.61,338.44,60.007,1464998404,"274151322000088","219011344069620",27.39,20.70,0,335.74,347.76,11.7,9.4,0.057,673948.1,673948.1,26687,0,0,0,L,1151911521,0,122.91,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464998429,589079.00
06/03/2016 20:00,2,0.309,ACTIVE,213.51,397.66,59.970,1464998404,"274151322000068","219011344069620",37.43,22.80,0,338.44,426.51,11.7,9.4,0.057,568729.8,568729.8,28222,0,0,0,L,1151911521,0,122.91,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464998430,589080.00
06/03/2016 20:00,2,0.537,ACTIVE,213.51,341.45,59.986,1464998404,"201051344001135","219011344069620",28.82,18.30,0,334.24,354.37,15.7,13.2,0.093,426591.2,426591.2,38108,0,0,0,L,1122011218,0,122.46,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464998431,589081.00
06/03/2016 20:00,2,0.545,ACTIVE,213.96,342.65,59.954,1464998404,"201051344000594","219011344069620",28.96,17.80,0,335.14,354.67,16.0,13.5,0.097,435562.8,435562.8,33573,0,0,0,L,1122011218,0,122.23,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464998432,589082.00
06/03/2016 20:00,2,0.518,ACTIVE,213.96,341.75,60.002,1464998404,"201051344001203","219011344069620",29.28,18.30,0,334.54,354.67,15.4,12.9,0.102,433629.3,433629.3,38144,0,0,0,L,1122011218,0,123.36,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464998433,589083.00
06/03/2016 20:00,2,0.439,ACTIVE,212.61,342.35,60.018,1464998404,"274151322000054","219011344069620",27.81,21.00,0,335.44,348.36,12.4,10.0,0.075,688365.4,688365.4,26714,0,0,0,L,1151911521,0,122.46,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464998434,589084.00
06/03/2016 20:00,2,0.523,ACTIVE,214.41,342.65,60.034,1464998404,"201051344000867","219011344069620",29.26,18.70,0,335.74,354.97,15.5,13.1,0.097,423033.5,423033.5,33579,0,0,0,L,1122011218,0,122.46,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464998435,589085.00
06/03/2016 20:00,2,0.529,ACTIVE,213.96,342.65,59.991,1464998404,"201051344001093","219011344069620",29.18,18.30,0,334.54,354.07,15.7,13.2,0.093,432115.8,432115.8,38015,0,0,0,L,1122011218,0,122.68,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464998436,589086.00
06/03/2016 20:00,2,0.492,ACTIVE,214.19,343.55,59.991,1464998404,"201051344000900","219011344069620",28.73,18.30,0,335.44,354.97,14.3,11.9,0.097,438737.9,438737.9,32972,0,0,0,L,1122011218,0,122.46,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464998437,589087.00
06/03/2016 20:00,2,0.545,ACTIVE,214.41,343.25,59.996,1464998404,"201051344000648","219011344069620",28.55,17.80,0,336.64,355.28,15.8,13.3,0.097,430478.4,430478.4,33260,0,0,0,L,1122011218,0,122.01,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464998438,589088.00
06/03/2016 20:00,2,0.533,ACTIVE,214.19,343.25,59.991,1464998404,"201051344000569","219011344069620",29.06,18.30,0,336.04,355.58,15.7,13.2,0.102,439829.1,439829.1,32896,0,0,0,L,1122011218,0,121.78,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464998439,589089.00
06/03/2016 20:00,2,0.539,ACTIVE,214.19,342.35,60.002,1464998404,"201051344000983","219011344069620",28.98,18.30,0,336.34,354.37,15.9,13.4,0.106,431361.7,431361.7,33377,0,0,0,L,1122011218,0,122.23,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464998439,589090.00
06/03/2016 20:00,2,0.521,ACTIVE,214.19,342.95,60.007,1464998404,"201051344001158","219011344069620",28.51,17.30,0,336.34,355.58,15.1,12.6,0.102,425604.8,425604.8,33638,0,0,0,L,1122011218,0,122.01,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464998440,589091.00
06/03/2016 20:00,2,0.533,ACTIVE,214.64,344.15,59.996,1464998404,"201051344000576","219011344069620",28.49,18.00,0,336.34,356.48,15.4,13.0,0.102,432635.6,432635.6,33046,0,0,0,L,1122011218,0,122.46,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464998441,589092.00
06/03/2016 20:00,2,0.439,ACTIVE,213.29,341.45,59.981,1464998404,"274151322000087","219011344069620",27.63,23.80,0,336.04,348.66,12.3,10.0,0.062,661858.8,661858.8,26814,0,0,0,L,1151911521,0,122.68,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464998442,589093.00
06/03/2016 20:15,2,0.410,ACTIVE,214.19,342.05,59.965,1464999303,"201051344000645","219011344069620",22.05,18.30,0,336.04,351.97,9.2,6.9,0.049,432176.5,432176.5,33181,0,0,0,L,1122011218,0,122.46,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464999305,589094.00
06/03/2016 20:15,2,0.297,ACTIVE,212.83,339.65,60.002,1464999303,"274151322000085","219011344069620",26.98,20.30,0,335.44,345.96,8.1,5.9,0.040,690095.5,690095.5,26725,0,0,0,L,1151911521,0,122.68,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464999306,589095.00
06/03/2016 20:15,2,0.389,ACTIVE,214.19,343.25,59.933,1464999303,"201051344000633","219011344069620",28.53,17.30,0,335.74,353.47,11.2,8.9,0.053,423321.3,423321.3,33664,0,0,0,L,1122011218,0,122.46,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464999306,589096.00
06/03/2016 20:15,2,0.396,ACTIVE,213.74,341.45,59.970,1464999303,"201051344000469","219011344069620",28.17,16.70,0,335.14,351.07,11.3,9.0,0.066,424718.0,424718.0,33597,0,0,0,L,1122011218,0,121.55,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464999307,589097.00
06/03/2016 20:15,2,0.398,ACTIVE,213.06,340.55,59.965,1464999303,"201051344000646","219011344069620",27.67,17.30,0,334.24,350.77,11.2,8.9,0.057,428075.7,428075.7,38144,0,0,0,L,1122011218,0,122.46,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464999308,589098.00
06/03/2016 20:15,2,0.318,ACTIVE,212.38,339.95,59.970,1464999303,"274151322000052","219011344069620",27.75,20.00,0,335.14,345.96,9.0,6.7,0.049,703686.9,703686.9,26955,0,0,0,L,1151911521,0,121.78,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464999309,589099.00
06/03/2016 20:15,2,0.404,ACTIVE,213.51,340.85,59.970,1464999303,"201051344000585","219011344069620",28.13,17.80,0,335.14,350.17,11.5,9.2,0.057,435056.8,435056.8,38150,0,0,0,L,1122011218,0,122.01,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464999310,589100.00
06/03/2016 20:15,2,0.381,ACTIVE,213.29,339.65,59.965,1464999303,"201051344001230","219011344069620",27.61,17.00,0,333.63,349.26,10.7,8.4,0.053,431670.2,431670.2,37953,0,0,0,L,1122011218,0,122.46,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464999311,589101.00
06/03/2016 20:15,2,0.373,ACTIVE,213.74,341.15,59.975,1464999303,"201051344000582","219011344069620",28.39,17.50,0,335.14,350.77,10.8,8.5,0.057,425064.4,425064.4,38111,0,0,0,L,1122011218,0,122.46,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464999312,589102.00
06/03/2016 20:15,2,0.406,ACTIVE,213.06,339.34,59.959,1464999303,"201051344000955","219011344069620",27.91,17.50,0,333.63,349.26,11.5,9.2,0.057,437500.0,437500.0,38050,0,0,0,L,1122011218,0,122.01,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464999313,589103.00
06/03/2016 20:15,2,0.186,ACTIVE,212.83,390.74,59.965,1464999303,"274151322000094","219011344069620",36.78,22.00,0,336.64,417.79,6.8,4.7,0.031,568905.2,568905.2,28015,0,0,0,L,1151911521,0,122.01,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464999314,589104.00
06/03/2016 20:15,2,0.412,ACTIVE,213.74,340.85,59.970,1464999303,"201051344000579","219011344069620",28.47,17.30,0,336.04,350.77,11.9,9.6,0.057,438785.5,438785.5,13664,0,0,0,L,1122011218,0,122.01,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464999315,589105.00
06/03/2016 20:15,2,0.400,ACTIVE,213.29,339.95,59.959,1464999303,"201051344000890","219011344069620",28.23,17.50,0,333.93,350.47,11.5,9.2,0.057,434669.2,434669.2,38068,0,0,0,L,1122011218,0,122.68,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464999316,589106.00
06/03/2016 20:15,2,0.385,ACTIVE,213.51,340.25,59.954,1464999303,"201051344000438","219011344069620",28.69,17.50,0,334.54,350.77,11.2,8.9,0.057,436673.9,436673.9,38070,0,0,0,L,1122011218,0,122.68,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464999317,589107.00
06/03/2016 20:15,2,0.418,ACTIVE,213.51,340.25,59.965,1464999303,"201051344000417","219011344069620",28.07,17.50,0,334.54,350.47,11.9,9.6,0.057,429099.5,429099.5,38233,0,0,0,L,1122011218,0,122.23,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464999318,589108.00
06/03/2016 20:15,2,0.295,ACTIVE,212.61,339.65,59.959,1464999303,"274151322000083","219011344069620",27.63,20.00,0,335.44,345.96,8.3,6.1,0.044,697347.9,697347.9,27025,0,0,0,L,1151911521,0,122.01,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464999319,589109.00
06/03/2016 20:15,2,0.320,ACTIVE,213.29,339.65,59.970,1464999303,"274151322000076","219011344069620",27.73,19.80,0,336.34,346.86,9.0,6.8,0.049,742652.1,742652.1,27026,0,0,0,L,1151911521,0,122.46,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464999320,589110.00
06/03/2016 20:15,2,0.391,ACTIVE,213.74,340.55,59.965,1464999303,"201051344000868","219011344069620",27.83,17.30,0,335.14,350.77,11.1,8.7,0.057,423808.8,423808.8,33317,0,0,0,L,1122011218,0,122.01,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464999321,589111.00
06/03/2016 20:15,2,0.305,ACTIVE,212.61,339.04,59.959,1464999303,"274151322000095","219011344069620",27.63,19.80,0,335.44,345.66,8.6,6.3,0.049,735007.5,735007.5,26944,0,0,0,L,1151911521,0,122.46,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464999322,589112.00
06/03/2016 20:15,2,0.373,ACTIVE,213.74,342.35,59.970,1464999303,"201051344000988","219011344069620",27.79,17.50,0,335.14,352.57,10.5,8.2,0.062,420857.3,420857.3,33612,0,0,0,L,1122011218,0,121.78,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464999323,589113.00
06/03/2016 20:15,2,0.381,ACTIVE,213.29,339.04,59.965,1464999303,"201051344001025","219011344069620",28.11,17.30,0,334.84,349.86,10.9,8.6,0.053,434711.6,434711.6,38122,0,0,0,L,1122011218,0,122.01,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464999324,589114.00
06/03/2016 20:15,2,0.393,ACTIVE,213.74,340.55,59.975,1464999303,"201051344000458","219011344069620",27.91,18.70,0,335.14,351.07,11.2,8.8,0.066,431688.6,431688.6,33534,0,0,0,L,1122011218,0,122.23,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464999325,589115.00
06/03/2016 20:15,2,0.387,ACTIVE,214.41,342.65,59.975,1464999303,"201051344000853","219011344069620",27.69,17.30,0,336.94,352.27,10.9,8.6,0.062,430370.2,430370.2,33136,0,0,0,L,1122011218,0,122.68,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464999326,589116.00
06/03/2016 20:15,2,0.369,ACTIVE,213.74,341.45,59.965,1464999303,"201051344000685","219011344069620",27.89,17.30,0,333.93,351.37,10.4,8.2,0.057,436119.5,436119.5,37963,0,0,0,L,1122011218,0,123.14,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464999327,589117.00
06/03/2016 20:15,2,0.375,ACTIVE,213.74,341.15,59.954,1464999303,"201051344000917","219011344069620",27.79,18.30,0,333.63,350.77,10.6,8.3,0.057,432951.6,432951.6,37964,0,0,0,L,1122011218,0,122.46,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464999327,589118.00
06/03/2016 20:15,2,0.365,ACTIVE,213.74,340.85,59.965,1464999303,"201051344001145","219011344069620",28.31,16.70,0,335.44,351.37,10.5,8.2,0.057,438153.6,438153.6,37819,0,0,0,L,1122011218,0,122.46,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464999328,589119.00
06/03/2016 20:15,2,0.377,ACTIVE,213.74,340.55,59.965,1464999303,"201051344000651","219011344069620",28.31,17.50,0,335.14,351.07,10.8,8.5,0.057,430546.1,430546.1,38175,0,0,0,L,1122011218,0,122.91,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464999329,589120.00
06/03/2016 20:15,2,0.275,ACTIVE,212.38,339.34,59.954,1464999303,"274151322000088","219011344069620",26.76,19.80,0,334.54,345.06,7.5,5.3,0.044,673950.0,673950.0,26688,0,0,0,L,1151911521,0,122.68,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464999330,589121.00
06/03/2016 20:15,2,0.199,ACTIVE,213.29,397.35,59.959,1464999303,"274151322000068","219011344069620",37.51,22.30,0,337.24,419.30,7.5,5.3,0.031,568731.7,568731.7,28223,0,0,0,L,1151911521,0,122.46,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464999331,589122.00
06/03/2016 20:15,2,0.389,ACTIVE,213.06,339.04,59.981,1464999303,"201051344001135","219011344069620",28.13,17.50,0,334.54,349.26,11.1,8.8,0.057,426594.0,426594.0,38109,0,0,0,L,1122011218,0,122.23,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464999332,589123.00
06/03/2016 20:15,2,0.398,ACTIVE,213.51,340.85,59.949,1464999303,"201051344000594","219011344069620",27.77,17.30,0,334.24,350.77,11.3,9.0,0.062,435565.7,435565.7,33574,0,0,0,L,1122011218,0,122.01,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464999333,589124.00
06/03/2016 20:15,2,0.387,ACTIVE,213.51,339.65,59.965,1464999303,"201051344001203","219011344069620",27.08,17.80,0,335.74,351.97,10.6,8.3,0.057,433632.1,433632.1,38145,0,0,0,L,1122011218,0,122.91,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464999334,589125.00
06/03/2016 20:15,2,0.287,ACTIVE,212.61,339.65,59.959,1464999303,"274151322000054","219011344069620",27.33,20.30,0,335.14,345.66,8.0,5.8,0.044,688367.5,688367.5,26715,0,0,0,L,1151911521,0,122.23,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464999335,589126.00
06/03/2016 20:15,2,0.381,ACTIVE,213.96,340.55,60.007,1464999303,"201051344000867","219011344069620",28.43,18.00,0,334.84,350.77,11.0,8.7,0.057,423036.3,423036.3,33580,0,0,0,L,1122011218,0,122.46,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464999336,589127.00
06/03/2016 20:15,2,0.385,ACTIVE,213.29,340.25,59.959,1464999303,"201051344001093","219011344069620",29.04,17.80,0,334.84,350.17,11.3,9.0,0.053,432118.7,432118.7,38016,0,0,0,L,1122011218,0,122.23,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464999337,589128.00
06/03/2016 20:15,2,0.338,ACTIVE,213.51,341.45,59.965,1464999303,"201051344000900","219011344069620",28.11,17.50,0,335.44,350.17,9.7,7.4,0.057,438740.3,438740.3,32973,0,0,0,L,1122011218,0,122.23,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464999338,589129.00
06/03/2016 20:15,2,0.389,ACTIVE,213.96,340.55,59.949,1464999303,"201051344000648","219011344069620",28.35,17.30,0,334.84,351.67,11.2,8.8,0.057,430481.2,430481.2,33261,0,0,0,L,1122011218,0,121.78,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464999339,589130.00
06/03/2016 20:15,2,0.395,ACTIVE,213.96,341.75,59.991,1464999303,"201051344000569","219011344069620",27.91,17.80,0,336.04,350.47,11.2,8.9,0.062,439831.9,439831.9,32897,0,0,0,L,1122011218,0,121.78,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464999340,589131.00
06/03/2016 20:15,2,0.395,ACTIVE,213.74,340.55,60.007,1464999303,"201051344000983","219011344069620",28.09,17.80,0,335.14,351.07,11.2,8.9,0.062,431364.5,431364.5,33378,0,0,0,L,1122011218,0,122.01,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464999340,589132.00
