ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/03/2016 20:15,2,0.369,ACTIVE,213.74,340.85,59.986,1464999303,"201051344001158","219011344069620",28.17,17.00,0,334.84,350.77,10.6,8.3,0.062,425607.4,425607.4,33639,0,0,0,L,1122011218,0,121.78,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464999341,589133.00
06/03/2016 20:15,2,0.381,ACTIVE,214.19,342.35,59.986,1464999303,"201051344000576","219011344069620",28.27,17.50,0,335.44,352.27,11.0,8.7,0.057,432638.4,432638.4,33047,0,0,0,L,1122011218,0,122.23,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464999342,589134.00
06/03/2016 20:15,2,0.297,ACTIVE,212.83,339.95,59.975,1464999303,"274151322000087","219011344069620",26.84,23.00,0,335.14,345.96,8.1,5.9,0.035,661860.9,661860.9,26815,0,0,0,L,1151911521,0,122.23,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464999343,589135.00
06/03/2016 20:30,2,0.254,ACTIVE,213.96,340.25,59.981,1465000203,"201051344000645","219011344069620",28.27,17.80,0,336.04,347.76,7.3,5.1,0.027,432178.1,432178.1,33182,0,0,0,L,1122011218,0,122.46,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465000204,589136.00
06/03/2016 20:30,2,0.189,ACTIVE,213.06,339.04,59.965,1465000203,"274151322000085","219011344069620",26.54,19.80,0,335.14,343.25,5.1,3.0,0.018,690096.5,690096.5,26726,0,0,0,L,1151911521,0,122.68,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465000205,589137.00
06/03/2016 20:30,2,0.279,ACTIVE,214.19,342.35,59.965,1465000203,"201051344000633","219011344069620",28.03,16.70,0,335.14,349.86,8.0,5.8,0.031,423323.1,423323.1,33665,0,0,0,L,1122011218,0,122.46,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465000206,589138.00
06/03/2016 20:30,2,0.283,ACTIVE,213.74,340.25,59.981,1465000203,"201051344000469","219011344069620",28.33,15.80,0,333.93,347.76,8.2,6.0,0.031,424719.8,424719.8,33598,0,0,0,L,1122011218,0,121.55,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465000207,589139.00
06/03/2016 20:30,2,0.283,ACTIVE,213.06,339.04,59.975,1465000203,"201051344000646","219011344069620",27.47,16.70,0,332.73,347.16,7.9,5.7,0.031,428077.5,428077.5,38145,0,0,0,L,1122011218,0,122.46,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465000208,589140.00
06/03/2016 20:30,2,0.217,ACTIVE,212.61,339.04,60.012,1465000203,"274151322000052","219011344069620",26.50,19.30,0,334.24,343.55,5.8,3.7,0.027,703688.2,703688.2,26956,0,0,0,L,1151911521,0,121.78,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465000209,589141.00
06/03/2016 20:30,2,0.287,ACTIVE,213.51,339.34,59.981,1465000203,"201051344000585","219011344069620",28.03,17.00,0,333.93,347.16,8.2,6.0,0.027,435058.6,435058.6,38151,0,0,0,L,1122011218,0,122.01,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465000210,589142.00
06/03/2016 20:30,2,0.271,ACTIVE,213.29,338.44,59.991,1465000203,"201051344001230","219011344069620",27.65,16.00,0,333.33,345.66,7.7,5.5,0.022,431671.8,431671.8,37954,0,0,0,L,1122011218,0,122.68,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465000211,589143.00
06/03/2016 20:30,2,0.273,ACTIVE,213.74,339.65,59.981,1465000203,"201051344000582","219011344069620",27.65,16.70,0,334.24,346.86,7.7,5.5,0.027,425066.1,425066.1,38112,0,0,0,L,1122011218,0,122.46,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465000212,589144.00
06/03/2016 20:30,2,0.289,ACTIVE,213.06,339.04,59.981,1465000203,"201051344000955","219011344069620",28.03,17.00,0,332.43,345.66,8.3,6.1,0.027,437501.8,437501.8,38051,0,0,0,L,1122011218,0,121.78,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465000213,589145.00
06/03/2016 20:30,2,0.117,ACTIVE,212.83,339.34,59.991,1465000203,"274151322000094","219011344069620",30.53,20.70,0,335.14,394.35,3.6,1.6,0.018,568905.9,568905.9,28016,0,0,0,L,1151911521,0,122.01,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465000214,589146.00
06/03/2016 20:30,2,0.299,ACTIVE,213.74,340.25,59.986,1465000203,"201051344000579","219011344069620",28.49,16.70,0,335.44,347.16,8.7,6.4,0.031,438787.5,438787.5,13665,0,0,0,L,1122011218,0,122.01,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465000215,589147.00
06/03/2016 20:30,2,0.283,ACTIVE,213.29,338.74,59.975,1465000203,"201051344000890","219011344069620",28.45,17.00,0,333.33,346.26,8.2,6.0,0.027,434671.1,434671.1,38069,0,0,0,L,1122011218,0,122.46,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465000215,589148.00
06/03/2016 20:30,2,0.283,ACTIVE,213.51,339.65,59.975,1465000203,"201051344000438","219011344069620",27.73,16.70,0,334.24,346.56,8.0,5.8,0.027,436675.7,436675.7,38071,0,0,0,L,1122011218,0,122.68,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465000216,589149.00
06/03/2016 20:30,2,0.303,ACTIVE,213.51,339.34,59.986,1465000203,"201051344000417","219011344069620",28.51,17.00,0,333.63,346.86,8.8,6.6,0.027,429101.5,429101.5,38234,0,0,0,L,1122011218,0,122.23,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465000217,589150.00
06/03/2016 20:30,2,0.191,ACTIVE,212.61,338.74,59.975,1465000203,"274151322000083","219011344069620",26.56,19.50,0,334.84,343.25,5.2,3.1,0.022,697349.0,697349.0,27026,0,0,0,L,1151911521,0,121.78,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465000218,589151.00
06/03/2016 20:30,2,0.203,ACTIVE,213.29,339.65,59.944,1465000203,"274151322000076","219011344069620",27.49,19.30,0,336.04,344.15,5.7,3.5,0.022,742653.3,742653.3,27027,0,0,0,L,1151911521,0,122.46,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465000219,589152.00
06/03/2016 20:30,2,0.277,ACTIVE,213.51,339.65,59.959,1465000203,"201051344000868","219011344069620",27.21,16.70,0,334.24,347.76,7.7,5.5,0.027,423810.6,423810.6,33318,0,0,0,L,1122011218,0,121.78,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465000220,589153.00
06/03/2016 20:30,2,0.193,ACTIVE,212.61,338.14,59.949,1465000203,"274151322000095","219011344069620",26.98,19.30,0,334.84,342.95,5.3,3.2,0.027,735008.6,735008.6,26945,0,0,0,L,1151911521,0,122.46,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465000221,589154.00
06/03/2016 20:30,2,0.254,ACTIVE,213.51,341.15,59.975,1465000203,"201051344000988","219011344069620",27.51,16.70,0,333.03,348.96,7.1,4.9,0.035,420858.9,420858.9,33613,0,0,0,L,1122011218,0,121.78,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465000222,589155.00
06/03/2016 20:30,2,0.258,ACTIVE,213.06,337.84,59.975,1465000203,"201051344001025","219011344069620",28.71,16.70,0,333.03,345.96,7.5,5.3,0.022,434713.3,434713.3,38123,0,0,0,L,1122011218,0,122.01,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465000223,589156.00
06/03/2016 20:30,2,0.279,ACTIVE,213.51,339.95,59.991,1465000203,"201051344000458","219011344069620",27.57,17.80,0,334.54,347.16,7.8,5.7,0.031,431690.4,431690.4,33535,0,0,0,L,1122011218,0,122.23,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465000224,589157.00
06/03/2016 20:30,2,0.273,ACTIVE,214.19,342.05,59.938,1465000203,"201051344000853","219011344069620",27.97,16.70,0,336.64,348.36,7.8,5.6,0.027,430371.9,430371.9,33137,0,0,0,L,1122011218,0,122.68,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465000225,589158.00
06/03/2016 20:30,2,0.262,ACTIVE,213.51,340.25,59.981,1465000203,"201051344000685","219011344069620",26.78,16.30,0,333.63,347.76,7.1,4.9,0.027,436121.1,436121.1,37964,0,0,0,L,1122011218,0,123.14,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465000226,589159.00
06/03/2016 20:30,2,0.268,ACTIVE,213.51,339.65,59.981,1465000203,"201051344000917","219011344069620",27.23,17.80,0,333.03,347.16,7.4,5.2,0.027,432953.3,432953.3,37965,0,0,0,L,1122011218,0,122.23,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465000227,589160.00
06/03/2016 20:30,2,0.254,ACTIVE,213.51,339.95,59.986,1465000203,"201051344001145","219011344069620",28.03,16.00,0,334.54,347.16,7.3,5.1,0.022,438155.2,438155.2,37820,0,0,0,L,1122011218,0,122.46,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465000228,589161.00
06/03/2016 20:30,2,0.264,ACTIVE,213.51,340.25,59.981,1465000203,"201051344000651","219011344069620",28.35,17.00,0,334.54,346.56,7.6,5.4,0.022,430547.8,430547.8,38176,0,0,0,L,1122011218,0,122.91,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465000229,589162.00
06/03/2016 20:30,2,0.174,ACTIVE,212.38,338.14,59.986,1465000203,"274151322000088","219011344069620",25.56,19.30,0,333.93,342.65,4.5,2.4,0.018,673950.9,673950.9,26689,0,0,0,L,1151911521,0,122.91,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465000229,589163.00
06/03/2016 20:30,2,0.135,ACTIVE,213.29,340.55,59.975,1465000203,"274151322000068","219011344069620",30.75,21.00,0,336.94,401.26,4.2,2.2,0.022,568732.6,568732.6,28224,0,0,0,L,1151911521,0,122.68,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465000230,589164.00
06/03/2016 20:30,2,0.275,ACTIVE,213.06,338.44,59.944,1465000203,"201051344001135","219011344069620",27.97,17.00,0,333.33,345.66,7.8,5.6,0.031,426595.7,426595.7,38110,0,0,0,L,1122011218,0,122.23,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465000231,589165.00
06/03/2016 20:30,2,0.277,ACTIVE,213.29,340.25,59.938,1465000203,"201051344000594","219011344069620",28.59,16.70,0,333.63,348.36,8.1,5.9,0.031,435567.5,435567.5,33575,0,0,0,L,1122011218,0,122.01,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465000232,589166.00
06/03/2016 20:30,2,0.264,ACTIVE,213.29,339.04,59.959,1465000203,"201051344001203","219011344069620",28.35,17.00,0,333.93,348.66,7.6,5.4,0.027,433633.8,433633.8,38146,0,0,0,L,1122011218,0,122.91,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465000233,589167.00
06/03/2016 20:30,2,0.186,ACTIVE,212.38,338.44,60.002,1465000203,"274151322000054","219011344069620",26.58,19.80,0,334.24,342.95,5.0,2.9,0.018,688368.5,688368.5,26716,0,0,0,L,1151911521,0,122.23,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465000234,589168.00
06/03/2016 20:30,2,0.271,ACTIVE,213.96,339.65,59.975,1465000203,"201051344000867","219011344069620",27.85,17.50,0,334.54,346.56,7.7,5.5,0.027,423038.0,423038.0,33581,0,0,0,L,1122011218,0,122.46,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465000235,589169.00
06/03/2016 20:30,2,0.287,ACTIVE,213.29,339.65,59.981,1465000203,"201051344001093","219011344069620",28.39,17.00,0,333.63,346.26,8.3,6.1,0.027,432120.5,432120.5,38017,0,0,0,L,1122011218,0,122.23,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465000236,589170.00
06/03/2016 20:30,2,0.225,ACTIVE,213.51,340.85,60.018,1465000203,"201051344000900","219011344069620",27.51,17.00,0,334.24,347.16,6.3,4.1,0.031,438741.7,438741.7,32974,0,0,0,L,1122011218,0,122.01,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465000237,589171.00
06/03/2016 20:30,2,0.279,ACTIVE,213.74,339.95,59.986,1465000203,"201051344000648","219011344069620",27.95,16.30,0,334.54,348.06,8.0,5.8,0.031,430483.0,430483.0,33262,0,0,0,L,1122011218,0,121.78,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465000238,589172.00
06/03/2016 20:30,2,0.281,ACTIVE,213.74,340.25,59.981,1465000203,"201051344000569","219011344069620",27.41,17.00,0,335.44,347.76,7.9,5.7,0.027,439833.7,439833.7,32898,0,0,0,L,1122011218,0,121.55,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465000239,589173.00
06/03/2016 20:30,2,0.285,ACTIVE,213.74,339.95,60.012,1465000203,"201051344000983","219011344069620",27.89,17.00,0,334.54,347.16,8.1,5.9,0.031,431366.3,431366.3,33379,0,0,0,L,1122011218,0,122.01,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465000240,589174.00
06/03/2016 20:30,2,0.258,ACTIVE,213.74,339.95,59.975,1465000203,"201051344001158","219011344069620",28.09,16.00,0,333.63,347.76,7.3,5.2,0.031,425609.0,425609.0,33640,0,0,0,L,1122011218,0,121.78,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465000241,589175.00
06/03/2016 20:30,2,0.266,ACTIVE,214.19,340.85,60.002,1465000203,"201051344000576","219011344069620",28.65,17.00,0,335.44,348.36,7.8,5.6,0.022,432640.1,432640.1,33048,0,0,0,L,1122011218,0,122.23,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465000242,589176.00
06/03/2016 20:30,2,0.191,ACTIVE,212.83,338.74,60.007,1465000203,"274151322000087","219011344069620",26.78,22.30,0,334.84,343.55,5.2,3.1,0.013,661861.9,661861.9,26816,0,0,0,L,1151911521,0,122.23,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465000243,589177.00
06/03/2016 20:45,2,0.221,ACTIVE,213.51,339.34,59.981,1465001105,"201051344000645","219011344069620",27.59,17.30,0,335.44,346.26,6.2,4.1,0.022,432179.4,432179.4,33183,0,0,0,L,1122011218,0,122.01,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465001106,589178.00
06/03/2016 20:45,2,0.156,ACTIVE,212.38,337.84,59.981,1465001105,"274151322000085","219011344069620",26.30,19.00,0,335.44,341.75,4.2,2.1,0.009,690097.2,690097.2,26727,0,0,0,L,1151911521,0,122.68,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465001107,589179.00
06/03/2016 20:45,2,0.248,ACTIVE,213.74,341.15,59.975,1465001105,"201051344000633","219011344069620",27.99,16.00,0,334.54,346.86,7.1,4.9,0.018,423324.5,423324.5,33666,0,0,0,L,1122011218,0,122.23,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465001108,589180.00
06/03/2016 20:45,2,0.258,ACTIVE,213.29,339.04,59.981,1465001105,"201051344000469","219011344069620",27.67,15.50,0,333.63,345.66,7.3,5.1,0.022,424721.2,424721.2,33599,0,0,0,L,1122011218,0,121.10,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465001108,589181.00
06/03/2016 20:45,2,0.244,ACTIVE,212.83,338.14,59.975,1465001105,"201051344000646","219011344069620",27.93,16.00,0,333.03,343.25,6.9,4.7,0.013,428078.8,428078.8,38146,0,0,0,L,1122011218,0,122.46,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465001109,589182.00
06/03/2016 20:45,2,0.180,ACTIVE,211.93,338.14,59.954,1465001105,"274151322000052","219011344069620",26.66,19.00,0,334.24,342.65,4.9,2.8,0.009,703689.1,703689.1,26957,0,0,0,L,1151911521,0,121.55,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465001110,589183.00
06/03/2016 20:45,2,0.252,ACTIVE,213.29,338.74,59.975,1465001105,"201051344000585","219011344069620",27.95,16.70,0,333.33,344.76,7.2,5.0,0.018,435060.0,435060.0,38152,0,0,0,L,1122011218,0,122.01,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465001111,589184.00
06/03/2016 20:45,2,0.244,ACTIVE,213.06,337.54,59.981,1465001105,"201051344001230","219011344069620",27.10,15.80,0,332.43,343.25,6.7,4.5,0.018,431673.1,431673.1,37955,0,0,0,L,1122011218,0,122.46,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465001112,589185.00
06/03/2016 20:45,2,0.234,ACTIVE,213.51,338.74,59.981,1465001105,"201051344000582","219011344069620",28.05,16.30,0,333.93,344.15,6.7,4.6,0.018,425067.4,425067.4,38113,0,0,0,L,1122011218,0,122.46,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465001113,589186.00
06/03/2016 20:45,2,0.260,ACTIVE,212.61,337.54,59.975,1465001105,"201051344000955","219011344069620",27.61,16.30,0,332.73,343.25,7.3,5.1,0.018,437503.3,437503.3,38052,0,0,0,L,1122011218,0,121.78,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465001114,589187.00
06/03/2016 20:45,2,0.092,ACTIVE,212.16,338.14,59.986,1465001105,"274151322000094","219011344069620",29.96,19.50,0,335.44,341.75,2.8,0.8,0.009,568906.3,568906.3,28017,0,0,0,L,1151911521,0,122.01,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465001115,589188.00
06/03/2016 20:45,2,0.270,ACTIVE,213.06,338.74,59.975,1465001105,"201051344000579","219011344069620",28.13,16.00,0,335.14,345.96,7.7,5.5,0.022,438789.0,438789.0,13666,0,0,0,L,1122011218,0,121.55,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465001116,589189.00
06/03/2016 20:45,2,0.256,ACTIVE,213.06,337.54,59.981,1465001105,"201051344000890","219011344069620",27.87,16.30,0,333.33,343.55,7.2,5.1,0.018,434672.5,434672.5,38070,0,0,0,L,1122011218,0,122.46,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465001117,589190.00
06/03/2016 20:45,2,0.250,ACTIVE,213.29,338.44,59.986,1465001105,"201051344000438","219011344069620",28.05,16.30,0,333.93,344.45,7.1,5.0,0.018,436677.1,436677.1,38072,0,0,0,L,1122011218,0,122.68,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465001118,589191.00
06/03/2016 20:45,2,0.275,ACTIVE,213.06,338.14,59.981,1465001105,"201051344000417","219011344069620",27.69,16.30,0,333.63,344.15,7.8,5.6,0.018,429103.0,429103.0,38235,0,0,0,L,1122011218,0,122.01,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465001119,589192.00
06/03/2016 20:45,2,0.156,ACTIVE,212.16,338.14,59.970,1465001105,"274151322000083","219011344069620",26.66,18.70,0,334.84,342.95,4.2,2.2,0.013,697349.7,697349.7,27027,0,0,0,L,1151911521,0,121.78,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465001120,589193.00
06/03/2016 20:45,2,0.168,ACTIVE,212.83,338.44,59.959,1465001105,"274151322000076","219011344069620",27.02,18.70,0,336.04,342.35,4.6,2.5,0.018,742654.1,742654.1,27028,0,0,0,L,1151911521,0,122.23,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465001120,589194.00
06/03/2016 20:45,2,0.236,ACTIVE,213.06,339.04,59.970,1465001105,"201051344000868","219011344069620",27.75,16.30,0,334.24,345.06,6.7,4.5,0.018,423811.9,423811.9,33319,0,0,0,L,1122011218,0,121.33,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465001121,589195.00
06/03/2016 20:45,2,0.158,ACTIVE,212.16,336.94,59.981,1465001105,"274151322000095","219011344069620",26.46,18.70,0,335.14,341.45,4.2,2.2,0.009,735009.4,735009.4,26946,0,0,0,L,1151911521,0,122.23,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465001122,589196.00
06/03/2016 20:45,2,0.219,ACTIVE,213.06,340.25,59.928,1465001105,"201051344000988","219011344069620",27.21,16.30,0,333.93,347.16,6.1,3.9,0.013,420860.1,420860.1,33614,0,0,0,L,1122011218,0,121.33,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465001123,589197.00
06/03/2016 20:45,2,0.232,ACTIVE,212.83,337.24,59.970,1465001105,"201051344001025","219011344069620",27.97,16.00,0,333.33,343.85,6.6,4.5,0.018,434714.6,434714.6,38124,0,0,0,L,1122011218,0,122.01,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465001124,589198.00
06/03/2016 20:45,2,0.244,ACTIVE,213.06,338.74,59.975,1465001105,"201051344000458","219011344069620",27.69,17.30,0,334.54,345.36,6.9,4.7,0.022,431691.7,431691.7,33536,0,0,0,L,1122011218,0,121.55,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465001125,589199.00
06/03/2016 20:45,2,0.246,ACTIVE,213.74,339.95,59.933,1465001105,"201051344000853","219011344069620",26.78,16.00,0,336.04,346.56,6.7,4.5,0.018,430373.2,430373.2,33138,0,0,0,L,1122011218,0,122.01,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465001126,589200.00
06/03/2016 20:45,2,0.225,ACTIVE,213.51,339.65,59.970,1465001105,"201051344000685","219011344069620",27.45,16.00,0,333.03,345.06,6.2,4.1,0.018,436122.3,436122.3,37965,0,0,0,L,1122011218,0,122.91,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465001127,589201.00
06/03/2016 20:45,2,0.232,ACTIVE,213.29,339.34,59.965,1465001105,"201051344000917","219011344069620",27.61,17.30,0,333.03,344.76,6.5,4.4,0.013,432954.5,432954.5,37966,0,0,0,L,1122011218,0,122.23,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465001128,589202.00
06/03/2016 20:45,2,0.225,ACTIVE,213.51,338.74,59.965,1465001105,"201051344001145","219011344069620",27.71,15.50,0,334.24,345.66,6.3,4.2,0.018,438156.4,438156.4,37821,0,0,0,L,1122011218,0,122.23,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465001129,589203.00
06/03/2016 20:45,2,0.238,ACTIVE,213.51,339.04,59.938,1465001105,"201051344000651","219011344069620",27.59,16.30,0,334.84,344.76,6.7,4.6,0.022,430549.1,430549.1,38177,0,0,0,L,1122011218,0,122.68,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465001130,589204.00
06/03/2016 20:45,2,0.139,ACTIVE,211.70,336.94,59.981,1465001105,"274151322000088","219011344069620",25.60,18.70,0,334.54,341.45,3.6,1.6,0.013,673951.4,673951.4,26690,0,0,0,L,1151911521,0,122.46,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465001131,589205.00
06/03/2016 20:45,2,0.111,ACTIVE,212.61,338.44,59.970,1465001105,"274151322000068","219011344069620",30.08,20.00,0,336.04,342.65,3.4,1.4,0.009,568733.0,568733.0,28225,0,0,0,L,1151911521,0,122.46,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465001131,589206.00
06/03/2016 20:45,2,0.238,ACTIVE,213.06,336.94,59.970,1465001105,"201051344001135","219011344069620",28.33,16.70,0,333.03,343.55,6.8,4.7,0.018,426597.1,426597.1,38111,0,0,0,L,1122011218,0,122.23,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465001132,589207.00
06/03/2016 20:45,2,0.242,ACTIVE,212.83,339.04,59.965,1465001105,"201051344000594","219011344069620",28.43,16.00,0,333.63,345.66,7.0,4.8,0.013,435568.8,435568.8,33576,0,0,0,L,1122011218,0,121.55,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465001133,589208.00
06/03/2016 20:45,2,0.234,ACTIVE,213.29,338.14,59.975,1465001105,"201051344001203","219011344069620",27.91,16.30,0,334.54,345.66,6.7,4.5,0.018,433635.0,433635.0,38147,0,0,0,L,1122011218,0,122.68,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465001134,589209.00
06/03/2016 20:45,2,0.154,ACTIVE,211.93,336.34,59.975,1465001105,"274151322000054","219011344069620",26.34,19.30,0,334.54,341.75,4.1,2.0,0.009,688369.2,688369.2,26717,0,0,0,L,1151911521,0,122.23,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465001135,589210.00
06/03/2016 20:45,2,0.236,ACTIVE,213.29,338.14,59.975,1465001105,"201051344000867","219011344069620",27.65,17.00,0,334.54,345.36,6.6,4.5,0.013,423039.3,423039.3,33582,0,0,0,L,1122011218,0,121.78,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465001136,589211.00
06/03/2016 20:45,2,0.258,ACTIVE,213.29,338.44,59.954,1465001105,"201051344001093","219011344069620",27.99,16.70,0,333.63,344.15,7.3,5.1,0.013,432121.9,432121.9,38018,0,0,0,L,1122011218,0,122.23,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465001137,589212.00
06/03/2016 20:45,2,0.188,ACTIVE,213.06,339.04,59.965,1465001105,"201051344000900","219011344069620",26.94,16.30,0,334.54,345.36,5.2,3.1,0.022,438742.7,438742.7,32975,0,0,0,L,1122011218,0,121.55,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465001138,589213.00
06/03/2016 20:45,2,0.246,ACTIVE,213.29,339.04,59.970,1465001105,"201051344000648","219011344069620",28.15,16.00,0,335.14,345.66,7.0,4.9,0.022,430484.3,430484.3,33263,0,0,0,L,1122011218,0,121.10,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465001139,589214.00
06/03/2016 20:45,2,0.242,ACTIVE,213.29,338.74,59.975,1465001105,"201051344000569","219011344069620",28.23,16.70,0,335.14,345.36,6.9,4.8,0.018,439835.0,439835.0,32899,0,0,0,L,1122011218,0,121.33,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465001140,589215.00
06/03/2016 20:45,2,0.250,ACTIVE,213.29,338.44,59.965,1465001105,"201051344000983","219011344069620",27.87,16.70,0,333.93,345.06,7.1,4.9,0.018,431367.7,431367.7,33380,0,0,0,L,1122011218,0,121.55,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465001140,589216.00
06/03/2016 20:45,2,0.229,ACTIVE,213.29,339.04,59.965,1465001105,"201051344001158","219011344069620",27.35,15.80,0,333.33,345.36,6.4,4.2,0.018,425610.2,425610.2,33641,0,0,0,L,1122011218,0,121.55,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465001141,589217.00
06/03/2016 20:45,2,0.248,ACTIVE,213.74,340.55,60.007,1465001105,"201051344000576","219011344069620",27.39,16.30,0,335.14,345.66,6.9,4.7,0.013,432641.4,432641.4,33049,0,0,0,L,1122011218,0,121.78,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465001142,589218.00
06/03/2016 20:45,2,0.164,ACTIVE,212.16,338.14,59.965,1465001105,"274151322000087","219011344069620",25.86,21.80,0,334.84,342.35,4.3,2.2,0.009,661862.6,661862.6,26817,0,0,0,L,1151911521,0,122.46,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465001143,589219.00
06/03/2016 21:00,2,0.207,ACTIVE,213.74,339.34,59.959,1465002003,"201051344000645","219011344069620",27.65,16.70,0,334.84,344.45,5.8,3.7,0.013,432180.3,432180.3,33184,0,0,0,L,1122011218,0,122.23,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465002004,589220.00
06/03/2016 21:00,2,0.137,ACTIVE,212.61,339.04,59.949,1465002003,"274151322000085","219011344069620",26.18,18.70,0,335.14,341.75,3.6,1.6,0.009,690097.7,690097.7,26728,0,0,0,L,1151911521,0,122.68,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465002005,589221.00
06/03/2016 21:00,2,0.232,ACTIVE,213.74,340.55,59.954,1465002003,"201051344000633","219011344069620",27.43,15.80,0,332.73,348.36,6.5,4.3,0.013,423325.6,423325.6,33667,0,0,0,L,1122011218,0,122.23,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465002006,589222.00
06/03/2016 21:00,2,0.242,ACTIVE,213.29,339.04,59.959,1465002003,"201051344000469","219011344069620",28.29,15.00,0,333.03,344.15,7.0,4.8,0.013,424722.4,424722.4,33600,0,0,0,L,1122011218,0,121.33,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465002007,589223.00
06/03/2016 21:00,2,0.232,ACTIVE,213.06,339.04,59.959,1465002003,"201051344000646","219011344069620",27.41,15.50,0,332.13,342.65,6.5,4.3,0.013,428080.0,428080.0,38147,0,0,0,L,1122011218,0,122.46,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465002008,589224.00
06/03/2016 21:00,2,0.160,ACTIVE,212.16,337.84,59.959,1465002003,"274151322000052","219011344069620",26.98,18.30,0,334.24,341.75,4.4,2.3,0.009,703689.7,703689.7,26958,0,0,0,L,1151911521,0,121.78,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465002009,589225.00
06/03/2016 21:00,2,0.236,ACTIVE,213.29,339.04,59.959,1465002003,"201051344000585","219011344069620",27.67,16.00,0,332.73,342.95,6.7,4.5,0.018,435061.2,435061.2,38153,0,0,0,L,1122011218,0,122.01,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465002010,589226.00
06/03/2016 21:00,2,0.234,ACTIVE,213.29,338.14,59.949,1465002003,"201051344001230","219011344069620",25.88,15.30,0,331.53,343.25,6.2,4.0,0.013,431674.2,431674.2,37956,0,0,0,L,1122011218,0,122.46,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465002011,589227.00
06/03/2016 21:00,2,0.227,ACTIVE,213.74,339.34,59.970,1465002003,"201051344000582","219011344069620",27.45,15.80,0,333.33,342.95,6.3,4.2,0.013,425068.5,425068.5,38114,0,0,0,L,1122011218,0,122.46,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465002012,589228.00
06/03/2016 21:00,2,0.244,ACTIVE,212.83,338.14,59.954,1465002003,"201051344000955","219011344069620",27.73,16.00,0,331.83,342.35,6.9,4.7,0.013,437504.5,437504.5,38053,0,0,0,L,1122011218,0,121.78,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465002013,589229.00
06/03/2016 21:00,2,0.078,ACTIVE,212.38,337.84,59.954,1465002003,"274151322000094","219011344069620",29.56,18.70,0,335.44,341.45,2.4,0.3,0.004,568906.4,568906.4,28018,0,0,0,L,1151911521,0,121.78,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465002013,589230.00
06/03/2016 21:00,2,0.256,ACTIVE,213.06,338.14,59.965,1465002003,"201051344000579","219011344069620",27.93,15.80,0,333.33,343.85,7.3,5.1,0.013,438790.4,438790.4,13667,0,0,0,L,1122011218,0,121.55,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465002014,589231.00
06/03/2016 21:00,2,0.240,ACTIVE,213.06,338.44,59.965,1465002003,"201051344000890","219011344069620",27.67,15.80,0,331.53,342.35,6.8,4.6,0.013,434673.7,434673.7,38071,0,0,0,L,1122011218,0,122.46,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465002015,589232.00
06/03/2016 21:00,2,0.234,ACTIVE,213.29,338.74,60.007,1465002003,"201051344000438","219011344069620",27.83,15.50,0,333.63,343.55,6.7,4.5,0.013,436678.3,436678.3,38073,0,0,0,L,1122011218,0,122.46,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465002016,589233.00
06/03/2016 21:00,2,0.264,ACTIVE,213.29,339.04,59.975,1465002003,"201051344000417","219011344069620",27.33,15.80,0,332.43,342.95,7.3,5.2,0.009,429104.4,429104.4,38236,0,0,0,L,1122011218,0,122.23,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465002017,589234.00
06/03/2016 21:00,2,0.139,ACTIVE,212.38,338.14,59.933,1465002003,"274151322000083","219011344069620",26.36,18.30,0,334.24,341.75,3.7,1.7,0.009,697350.1,697350.1,27028,0,0,0,L,1151911521,0,122.01,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465002018,589235.00
06/03/2016 21:00,2,0.145,ACTIVE,212.83,337.84,59.965,1465002003,"274151322000076","219011344069620",26.90,18.00,0,335.74,341.75,3.9,1.9,0.013,742654.6,742654.6,27029,0,0,0,L,1151911521,0,122.23,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465002019,589236.00
06/03/2016 21:00,2,0.221,ACTIVE,213.06,339.04,59.975,1465002003,"201051344000868","219011344069620",27.55,15.80,0,333.03,343.55,6.2,4.0,0.018,423813.0,423813.0,33320,0,0,0,L,1122011218,0,121.55,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465002020,589237.00
06/03/2016 21:00,2,0.139,ACTIVE,212.38,337.24,59.954,1465002003,"274151322000095","219011344069620",26.24,17.80,0,334.54,341.15,3.6,1.6,0.004,735009.8,735009.8,26947,0,0,0,L,1151911521,0,122.46,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465002021,589238.00
06/03/2016 21:00,2,0.197,ACTIVE,213.06,340.25,59.970,1465002003,"201051344000988","219011344069620",27.75,15.80,0,332.13,344.76,5.6,3.5,0.009,420861.0,420861.0,33615,0,0,0,L,1122011218,0,121.55,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465002021,589239.00
06/03/2016 21:00,2,0.221,ACTIVE,213.06,336.94,59.959,1465002003,"201051344001025","219011344069620",27.23,15.80,0,333.33,342.95,6.1,4.0,0.013,434715.6,434715.6,38125,0,0,0,L,1122011218,0,122.01,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465002022,589240.00
06/03/2016 21:00,2,0.227,ACTIVE,213.06,338.44,59.975,1465002003,"201051344000458","219011344069620",27.55,16.70,0,333.63,343.55,6.4,4.2,0.009,431692.9,431692.9,33537,0,0,0,L,1122011218,0,121.78,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465002023,589241.00
06/03/2016 21:00,2,0.229,ACTIVE,213.74,340.25,59.986,1465002003,"201051344000853","219011344069620",26.28,15.50,0,334.54,344.76,6.2,4.0,0.018,430374.3,430374.3,33139,0,0,0,L,1122011218,0,122.23,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465002024,589242.00
06/03/2016 21:00,2,0.211,ACTIVE,213.51,339.65,59.959,1465002003,"201051344000685","219011344069620",27.53,15.50,0,333.03,344.15,5.9,3.8,0.013,436123.3,436123.3,37966,0,0,0,L,1122011218,0,123.14,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465002025,589243.00
06/03/2016 21:00,2,0.225,ACTIVE,213.29,339.04,59.938,1465002003,"201051344000917","219011344069620",26.52,16.70,0,330.93,344.15,6.0,3.9,0.022,432955.6,432955.6,37967,0,0,0,L,1122011218,0,122.23,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465002026,589244.00
06/03/2016 21:00,2,0.211,ACTIVE,213.51,339.04,59.981,1465002003,"201051344001145","219011344069620",27.17,15.30,0,333.63,343.55,5.8,3.7,0.013,438157.3,438157.3,37822,0,0,0,L,1122011218,0,122.46,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465002027,589245.00
06/03/2016 21:00,2,0.225,ACTIVE,213.29,338.74,59.970,1465002003,"201051344000651","219011344069620",27.53,15.80,0,333.63,342.95,6.3,4.1,0.009,430550.2,430550.2,38178,0,0,0,L,1122011218,0,122.68,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465002028,589246.00
06/03/2016 21:00,2,0.123,ACTIVE,212.16,338.44,59.965,1465002003,"274151322000088","219011344069620",24.43,18.30,0,334.24,340.85,3.1,1.1,0.013,673951.8,673951.8,26691,0,0,0,L,1151911521,0,122.68,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465002029,589247.00
06/03/2016 21:00,2,0.098,ACTIVE,213.29,339.65,59.970,1465002003,"274151322000068","219011344069620",29.78,19.30,0,335.44,342.05,3.0,0.9,0.004,568733.3,568733.3,28226,0,0,0,L,1151911521,0,122.68,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465002030,589248.00
06/03/2016 21:00,2,0.223,ACTIVE,212.83,337.84,59.986,1465002003,"201051344001135","219011344069620",27.97,16.00,0,332.73,342.35,6.3,4.2,0.013,426598.2,426598.2,38112,0,0,0,L,1122011218,0,122.23,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465002031,589249.00
06/03/2016 21:00,2,0.232,ACTIVE,213.06,339.34,59.981,1465002003,"201051344000594","219011344069620",27.69,15.80,0,331.83,343.85,6.5,4.4,0.009,435570.0,435570.0,33577,0,0,0,L,1122011218,0,121.55,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465002031,589250.00
06/03/2016 21:00,2,0.225,ACTIVE,213.29,338.44,59.959,1465002003,"201051344001203","219011344069620",27.06,15.80,0,333.03,344.15,6.2,4.0,0.013,433636.1,433636.1,38148,0,0,0,L,1122011218,0,122.91,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465002032,589251.00
06/03/2016 21:00,2,0.135,ACTIVE,212.38,339.04,59.970,1465002003,"274151322000054","219011344069620",25.98,18.70,0,334.54,341.45,3.6,1.5,0.009,688369.6,688369.6,26718,0,0,0,L,1151911521,0,122.46,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465002033,589252.00
06/03/2016 21:00,2,0.221,ACTIVE,213.74,338.74,59.970,1465002003,"201051344000867","219011344069620",27.33,16.30,0,333.33,343.85,6.1,4.0,0.013,423040.3,423040.3,33583,0,0,0,L,1122011218,0,122.23,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465002034,589253.00
06/03/2016 21:00,2,0.250,ACTIVE,213.29,338.74,59.991,1465002003,"201051344001093","219011344069620",27.39,16.00,0,332.73,344.76,7.0,4.8,0.000,432123.2,432123.2,38019,0,0,0,L,1122011218,0,122.23,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465002035,589254.00
06/03/2016 21:00,2,0.174,ACTIVE,213.06,339.34,60.002,1465002003,"201051344000900","219011344069620",26.86,15.80,0,333.33,343.55,4.8,2.7,0.013,438743.4,438743.4,32976,0,0,0,L,1122011218,0,121.78,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465002036,589255.00
06/03/2016 21:00,2,0.229,ACTIVE,213.51,339.04,59.975,1465002003,"201051344000648","219011344069620",28.09,15.50,0,334.84,344.45,6.5,4.4,0.018,430485.5,430485.5,33264,0,0,0,L,1122011218,0,121.55,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465002037,589256.00
06/03/2016 21:00,2,0.227,ACTIVE,213.29,338.74,59.965,1465002003,"201051344000569","219011344069620",27.73,16.00,0,333.93,343.85,6.4,4.2,0.013,439836.1,439836.1,32900,0,0,0,L,1122011218,0,121.33,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465002038,589257.00
06/03/2016 21:00,2,0.232,ACTIVE,213.29,338.14,59.981,1465002003,"201051344000983","219011344069620",27.65,16.00,0,333.63,343.85,6.5,4.4,0.013,431368.9,431368.9,33381,0,0,0,L,1122011218,0,121.78,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465002039,589258.00
06/03/2016 21:00,2,0.213,ACTIVE,213.29,338.74,59.975,1465002003,"201051344001158","219011344069620",27.35,15.30,0,332.73,344.15,5.9,3.8,0.013,425611.2,425611.2,33642,0,0,0,L,1122011218,0,121.55,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465002040,589259.00
06/03/2016 21:00,2,0.232,ACTIVE,213.74,340.25,59.986,1465002003,"201051344000576","219011344069620",27.25,15.80,0,333.63,345.36,6.4,4.3,0.013,432642.6,432642.6,33050,0,0,0,L,1122011218,0,122.01,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465002041,589260.00
06/03/2016 21:00,2,0.146,ACTIVE,212.61,338.44,59.944,1465002003,"274151322000087","219011344069620",24.77,21.00,0,329.73,344.45,3.7,1.7,0.009,661863.1,661863.1,26818,0,0,0,L,1151911521,0,122.46,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465002042,589261.00
06/03/2016 21:15,2,0.182,ACTIVE,213.96,339.65,59.975,1465002903,"201051344000645","219011344069620",26.44,16.00,0,329.43,349.56,4.9,2.8,0.009,432181.2,432181.2,33185,0,0,0,L,1122011218,0,122.23,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465002904,589262.00
06/03/2016 21:15,2,0.107,ACTIVE,212.83,338.44,60.007,1465002903,"274151322000085","219011344069620",24.87,18.00,0,336.04,341.45,2.7,0.7,0.004,690098.0,690098.0,26729,0,0,0,L,1151911521,0,122.68,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465002905,589263.00
06/03/2016 21:15,2,0.213,ACTIVE,213.96,341.15,59.986,1465002903,"201051344000633","219011344069620",25.11,15.30,0,313.80,361.59,5.4,3.3,0.004,423326.6,423326.6,33668,0,0,0,L,1122011218,0,122.46,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465002906,589264.00
06/03/2016 21:15,2,0.225,ACTIVE,213.51,339.04,59.970,1465002903,"201051344000469","219011344069620",25.62,14.30,0,316.20,357.08,5.8,3.6,0.004,424723.5,424723.5,33601,0,0,0,L,1122011218,0,121.33,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465002907,589265.00
06/03/2016 21:15,2,0.209,ACTIVE,213.06,338.44,59.991,1465002903,"201051344000646","219011344069620",25.98,15.00,0,323.11,350.17,5.5,3.4,0.009,428081.0,428081.0,38148,0,0,0,L,1122011218,0,122.46,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465002908,589266.00
06/03/2016 21:15,2,0.127,ACTIVE,212.38,337.54,59.981,1465002903,"274151322000052","219011344069620",26.38,17.80,0,334.54,341.75,3.4,1.4,0.000,703690.2,703690.2,26959,0,0,0,L,1151911521,0,121.55,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465002909,589267.00
06/03/2016 21:15,2,0.213,ACTIVE,213.51,338.74,59.986,1465002903,"201051344000585","219011344069620",25.80,15.30,0,328.22,348.06,5.6,3.5,0.004,435062.3,435062.3,38154,0,0,0,L,1122011218,0,122.01,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465002910,589268.00
06/03/2016 21:15,2,0.213,ACTIVE,213.29,337.24,59.981,1465002903,"201051344001230","219011344069620",23.50,15.00,0,315.90,355.88,5.1,3.0,0.004,431675.1,431675.1,37957,0,0,0,L,1122011218,0,122.46,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465002911,589269.00
06/03/2016 21:15,2,0.205,ACTIVE,213.74,338.44,59.991,1465002903,"201051344000582","219011344069620",25.19,15.30,0,331.23,346.86,5.2,3.1,0.004,425069.5,425069.5,38115,0,0,0,L,1122011218,0,122.46,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465002912,589270.00
06/03/2016 21:15,2,0.227,ACTIVE,213.06,337.54,60.002,1465002903,"201051344000955","219011344069620",25.47,15.50,0,321.61,351.67,5.9,3.7,0.004,437505.6,437505.6,38054,0,0,0,L,1122011218,0,122.01,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465002913,589271.00
06/03/2016 21:15,2,0.057,ACTIVE_NO_POWER,212.83,329.43,59.981,1465002903,"274151322000094","219011344069620",27.95,18.00,0,323.11,351.37,1.6,0.0,0.000,568906.5,568906.5,28019,0,0,0,L,1151911521,0,122.01,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465002914,589272.00
06/03/2016 21:15,2,0.229,ACTIVE,213.29,338.74,59.986,1465002903,"201051344000579","219011344069620",26.46,15.30,0,331.23,345.36,6.1,4.0,0.004,438791.6,438791.6,13668,0,0,0,L,1122011218,0,121.78,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465002915,589273.00
06/03/2016 21:15,2,0.217,ACTIVE,213.29,337.84,59.975,1465002903,"201051344000890","219011344069620",25.56,15.50,0,319.51,354.67,5.6,3.5,0.004,434674.8,434674.8,38072,0,0,0,L,1122011218,0,122.46,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465002915,589274.00
06/03/2016 21:15,2,0.213,ACTIVE,213.51,338.14,59.981,1465002903,"201051344000438","219011344069620",25.29,15.30,0,323.11,353.17,5.5,3.3,0.004,436679.3,436679.3,38074,0,0,0,L,1122011218,0,122.68,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465002916,589275.00
06/03/2016 21:15,2,0.246,ACTIVE,213.51,338.44,59.986,1465002903,"201051344000417","219011344069620",25.17,15.30,0,322.51,353.17,6.3,4.1,0.000,429105.6,429105.6,38237,0,0,0,L,1122011218,0,122.23,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465002917,589276.00
