ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/03/2016 21:15,2,0.107,ACTIVE,212.61,338.44,60.012,1465002903,"274151322000083","219011344069620",25.39,17.80,0,333.93,341.45,2.8,0.8,0.000,697350.5,697350.5,27029,0,0,0,L,1151911521,0,122.01,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465002918,589277.00
06/03/2016 21:15,2,0.109,ACTIVE,213.29,338.74,59.981,1465002903,"274151322000076","219011344069620",26.58,17.80,0,336.34,341.75,3.0,0.9,0.009,742655.0,742655.0,27030,0,0,0,L,1151911521,0,122.23,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465002919,589278.00
06/03/2016 21:15,2,0.197,ACTIVE,213.29,339.04,59.986,1465002903,"201051344000868","219011344069620",25.27,15.30,0,323.72,352.27,5.1,3.0,0.004,423813.9,423813.9,33321,0,0,0,L,1122011218,0,121.78,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465002920,589279.00
06/03/2016 21:15,2,0.102,ACTIVE,212.61,338.14,59.981,1465002903,"274151322000095","219011344069620",25.60,17.50,0,335.14,341.15,2.6,0.6,0.004,735010.2,735010.2,26948,0,0,0,L,1151911521,0,122.46,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465002921,589280.00
06/03/2016 21:15,2,0.168,ACTIVE,213.29,339.95,59.981,1465002903,"201051344000988","219011344069620",26.36,15.50,0,327.62,350.77,4.5,2.5,0.009,420861.8,420861.8,33616,0,0,0,L,1122011218,0,121.55,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465002922,589281.00
06/03/2016 21:15,2,0.191,ACTIVE,213.06,337.54,59.991,1465002903,"201051344001025","219011344069620",25.50,15.30,0,333.03,343.55,5.0,2.9,0.004,434716.6,434716.6,38126,0,0,0,L,1122011218,0,122.01,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465002923,589282.00
06/03/2016 21:15,2,0.203,ACTIVE,213.29,337.84,59.996,1465002903,"201051344000458","219011344069620",25.90,16.30,0,326.42,350.47,5.3,3.2,0.004,431693.9,431693.9,33538,0,0,0,L,1122011218,0,122.01,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465002924,589283.00
06/03/2016 21:15,2,0.199,ACTIVE,213.96,339.95,59.986,1465002903,"201051344000853","219011344069620",24.07,15.00,0,327.92,351.67,4.9,2.8,0.004,430375.2,430375.2,33140,0,0,0,L,1122011218,0,122.23,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465002925,589284.00
06/03/2016 21:15,2,0.191,ACTIVE,213.74,339.34,59.975,1465002903,"201051344000685","219011344069620",24.83,15.30,0,312.59,360.69,4.8,2.7,0.000,436124.1,436124.1,37967,0,0,0,L,1122011218,0,123.14,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465002926,589285.00
06/03/2016 21:15,2,0.201,ACTIVE,213.29,339.04,59.996,1465002903,"201051344000917","219011344069620",24.39,16.30,0,318.61,354.07,5.0,2.9,0.004,432956.5,432956.5,37968,0,0,0,L,1122011218,0,122.23,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465002927,589286.00
06/03/2016 21:15,2,0.180,ACTIVE,213.51,338.74,59.981,1465002903,"201051344001145","219011344069620",25.76,14.70,0,321.01,354.67,4.7,2.6,0.004,438158.2,438158.2,37823,0,0,0,L,1122011218,0,122.46,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465002928,589287.00
06/03/2016 21:15,2,0.205,ACTIVE,213.51,338.74,59.986,1465002903,"201051344000651","219011344069620",25.39,15.30,0,321.01,353.47,5.3,3.2,0.009,430551.2,430551.2,38179,0,0,0,L,1122011218,0,122.91,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465002929,589288.00
06/03/2016 21:15,2,0.092,ACTIVE,212.16,338.74,59.981,1465002903,"274151322000088","219011344069620",23.42,17.80,0,334.84,340.85,2.2,0.2,0.009,673952.0,673952.0,26692,0,0,0,L,1151911521,0,122.68,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465002930,589289.00
06/03/2016 21:15,2,0.074,ACTIVE_NO_POWER,213.06,318.61,59.975,1465002903,"274151322000068","219011344069620",25.80,18.70,0,318.00,347.16,1.9,0.0,0.000,568733.5,568733.5,28227,0,0,0,L,1151911521,0,122.68,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465002930,589290.00
06/03/2016 21:15,2,0.197,ACTIVE,213.06,336.94,59.981,1465002903,"201051344001135","219011344069620",25.49,15.50,0,328.22,347.76,5.1,3.0,0.009,426599.2,426599.2,38113,0,0,0,L,1122011218,0,122.23,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465002931,589291.00
06/03/2016 21:15,2,0.213,ACTIVE,213.29,339.04,59.986,1465002903,"201051344000594","219011344069620",25.01,15.30,0,327.62,349.26,5.4,3.3,0.000,435571.1,435571.1,33578,0,0,0,L,1122011218,0,121.78,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465002932,589292.00
06/03/2016 21:15,2,0.205,ACTIVE,213.29,338.44,59.981,1465002903,"201051344001203","219011344069620",24.49,15.30,0,327.32,350.47,5.1,3.0,0.004,433637.1,433637.1,38149,0,0,0,L,1122011218,0,122.91,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465002933,589293.00
06/03/2016 21:15,2,0.102,ACTIVE,212.38,338.44,59.975,1465002903,"274151322000054","219011344069620",24.83,18.30,0,335.14,341.15,2.6,0.6,0.000,688369.9,688369.9,26719,0,0,0,L,1151911521,0,122.23,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465002934,589294.00
06/03/2016 21:15,2,0.195,ACTIVE,213.51,338.74,59.975,1465002903,"201051344000867","219011344069620",25.29,16.00,0,320.11,354.97,5.0,2.9,0.004,423041.3,423041.3,33584,0,0,0,L,1122011218,0,122.23,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465002935,589295.00
06/03/2016 21:15,2,0.230,ACTIVE,213.29,338.74,59.986,1465002903,"201051344001093","219011344069620",24.85,15.80,0,316.80,356.48,5.8,3.7,0.004,432124.3,432124.3,38020,0,0,0,L,1122011218,0,122.46,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465002936,589296.00
06/03/2016 21:15,2,0.137,ACTIVE,213.29,339.34,59.986,1465002903,"201051344000900","219011344069620",26.36,15.30,0,324.02,352.87,3.7,1.6,0.009,438744.0,438744.0,32977,0,0,0,L,1122011218,0,122.01,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465002937,589297.00
06/03/2016 21:15,2,0.213,ACTIVE,213.74,338.74,59.965,1465002903,"201051344000648","219011344069620",25.45,15.00,0,323.11,353.47,5.5,3.4,0.004,430486.6,430486.6,33265,0,0,0,L,1122011218,0,121.55,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465002938,589298.00
06/03/2016 21:15,2,0.195,ACTIVE,213.51,339.04,59.991,1465002903,"201051344000569","219011344069620",26.56,15.50,0,332.73,345.06,5.3,3.2,0.004,439837.1,439837.1,32901,0,0,0,L,1122011218,0,121.55,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465002939,589299.00
06/03/2016 21:15,2,0.209,ACTIVE,213.29,338.14,59.981,1465002903,"201051344000983","219011344069620",24.83,15.50,0,323.41,351.67,5.3,3.2,0.004,431369.9,431369.9,33382,0,0,0,L,1122011218,0,121.78,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465002940,589300.00
06/03/2016 21:15,2,0.188,ACTIVE,213.51,338.74,59.986,1465002903,"201051344001158","219011344069620",25.01,14.70,0,321.01,353.47,4.8,2.7,0.009,425612.1,425612.1,33643,0,0,0,L,1122011218,0,121.78,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465002941,589301.00
06/03/2016 21:15,2,0.211,ACTIVE,213.96,339.65,59.975,1465002903,"201051344000576","219011344069620",24.15,15.30,0,317.70,357.38,5.2,3.1,0.004,432643.6,432643.6,33051,0,0,0,L,1122011218,0,122.01,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465002942,589302.00
06/03/2016 21:15,2,0.105,ALERT,212.61,315.60,59.949,1465002903,"274151322000087","219011344069620",25.17,19.80,0,298.47,356.48,2.7,0.7,0.000,661863.4,661863.4,26819,0,0,0,L,1151911521,0,122.23,122.68,0002,16,0,0,0,0,0,0,49,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465002944,589303.00
06/03/2016 21:30,2,0.055,ALERT,213.06,300.57,59.970,1465003803,"201051344000645","219011344069620",26.28,15.00,0,299.67,342.05,1.4,0.0,0.000,432181.5,432181.5,33186,0,0,0,L,1122011218,0,121.78,122.46,0100,12,0,0,0,0,0,0,2,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,62,0,0,0,0,0,0,0,0,0,0,0,1465003805,589304.00
06/03/2016 21:30,2,0.021,ALERT,211.93,298.77,59.970,1465003803,"274151322000085","219011344069620",26.84,16.70,0,297.57,355.88,0.0,0.0,0.000,690098.0,690098.0,26730,0,0,0,L,1151911521,0,122.23,122.01,0100,15,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,89,0,0,0,0,0,0,0,0,0,0,0,1465003807,589305.00
06/03/2016 21:30,2,0.072,ALERT,213.29,300.27,59.975,1465003803,"201051344000633","219011344069620",28.09,14.00,0,297.87,342.65,2.1,0.1,0.000,423327.0,423327.0,33669,0,0,0,L,1122011218,0,121.78,122.46,0100,14,0,0,0,0,0,0,2,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,76,0,0,0,0,0,0,0,0,0,0,0,1465003809,589306.00
06/03/2016 21:30,2,0.084,ALERT,212.83,300.57,59.944,1465003803,"201051344000469","219011344069620",27.73,13.30,0,298.77,340.85,2.4,0.4,0.000,424724.0,424724.0,33602,0,0,0,L,1122011218,0,120.88,122.46,0100,11,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,67,0,0,0,0,0,0,0,0,0,0,0,1465003811,589307.00
06/03/2016 21:30,2,0.064,ALERT,212.38,299.97,59.970,1465003803,"201051344000646","219011344069620",27.73,14.00,0,298.77,340.25,1.8,0.0,0.000,428081.3,428081.3,38149,0,0,0,L,1122011218,0,121.78,121.55,0100,11,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,75,0,0,0,0,0,0,0,0,0,0,0,1465003813,589308.00
06/03/2016 21:30,2,0.043,ALERT,211.48,299.37,59.959,1465003803,"274151322000052","219011344069620",27.02,16.00,0,296.96,350.47,0.0,0.0,0.000,703690.3,703690.3,26960,0,0,0,L,1151911521,0,121.33,122.23,0100,14,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,94,0,0,0,0,0,0,0,0,0,0,0,1465003815,589309.00
06/03/2016 21:30,2,0.076,ALERT,212.83,300.57,59.959,1465003803,"201051344000585","219011344069620",28.11,14.30,0,298.77,340.85,2.2,0.2,0.000,435062.7,435062.7,38155,0,0,0,L,1122011218,0,121.55,122.01,0100,12,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,80,0,0,0,0,0,0,0,0,0,0,0,1465003816,589310.00
06/03/2016 21:30,2,0.074,ALERT,212.61,300.57,59.970,1465003803,"201051344001230","219011344069620",27.67,13.70,0,299.67,339.65,2.1,0.1,0.000,431675.5,431675.5,37958,0,0,0,L,1122011218,0,122.01,121.33,0100,11,0,0,0,0,0,0,3,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,98,0,0,0,0,0,0,0,0,0,0,0,1465003818,589311.00
06/03/2016 21:30,2,0.070,ALERT,213.29,301.17,60.028,1465003803,"201051344000582","219011344069620",27.89,14.30,0,299.97,341.15,2.0,0.0,0.000,425069.8,425069.8,38116,0,0,0,L,1122011218,0,122.01,122.23,0100,12,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,77,0,0,0,0,0,0,0,0,0,0,0,1465003820,589312.00
06/03/2016 21:30,2,0.088,ALERT,212.38,300.27,59.970,1465003803,"201051344000955","219011344069620",28.03,14.70,0,299.37,339.95,2.5,0.5,0.000,437506.1,437506.1,38055,0,0,0,L,1122011218,0,121.33,121.78,0100,12,0,0,0,0,0,0,3,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,81,0,0,0,0,0,0,0,0,0,0,0,1465003822,589313.00
06/03/2016 21:30,2,0.000,ALERT,211.93,298.17,59.970,1465003803,"274151322000094","219011344069620",0.00,16.00,0,296.96,391.04,0.0,0.0,0.000,568906.5,568906.5,28020,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,157,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,169,0,0,0,0,0,0,0,0,0,0,0,1465003824,589314.00
06/03/2016 21:30,2,0.098,ALERT,212.83,301.47,59.975,1465003803,"201051344000579","219011344069620",25.94,14.30,0,300.27,340.55,2.6,0.6,0.000,438792.1,438792.1,13669,0,0,0,L,1122011218,0,121.55,122.01,0100,11,0,0,0,0,0,0,3,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,77,0,0,0,0,0,0,0,0,0,0,0,1465003826,589315.00
06/03/2016 21:30,2,0.100,ALERT,212.61,300.57,59.996,1465003803,"201051344000890","219011344069620",28.19,14.30,0,299.97,340.25,2.9,0.8,0.000,434675.3,434675.3,38073,0,0,0,L,1122011218,0,122.01,121.33,0100,14,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,77,0,0,0,0,0,0,0,0,0,0,0,1465003827,589316.00
06/03/2016 21:30,2,0.082,ALERT,212.83,300.57,59.970,1465003803,"201051344000438","219011344069620",28.07,14.00,0,299.37,340.85,2.3,0.3,0.000,436679.7,436679.7,38075,0,0,0,L,1122011218,0,122.23,121.78,0100,13,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,89,0,0,0,0,0,0,0,0,0,0,0,1465003829,589317.00
06/03/2016 21:30,2,0.115,ALERT,212.83,299.67,59.981,1465003803,"201051344000417","219011344069620",27.77,14.30,0,298.77,340.55,3.3,1.2,0.000,429106.2,429106.2,38238,0,0,0,L,1122011218,0,121.78,122.01,0100,12,0,0,0,0,0,0,3,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,86,0,0,0,0,0,0,0,0,0,0,0,1465003831,589318.00
06/03/2016 21:30,2,0.020,ALERT,211.93,299.07,59.965,1465003803,"274151322000083","219011344069620",26.72,16.00,0,297.57,340.25,0.0,0.0,0.000,697350.5,697350.5,27030,0,0,0,L,1151911521,0,121.55,122.46,0100,11,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,101,0,0,0,0,0,0,0,0,0,0,0,1465003833,589319.00
06/03/2016 21:30,2,0.020,ALERT,212.16,298.17,59.959,1465003803,"274151322000076","219011344069620",27.59,16.00,0,297.57,350.17,0.0,0.0,0.000,742655.1,742655.1,27031,0,0,0,L,1151911521,0,121.33,122.68,0100,14,0,0,0,0,0,0,1,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,91,0,0,0,0,0,0,0,0,0,0,0,1465003835,589320.00
06/03/2016 21:30,2,0.072,ALERT,212.61,301.17,59.970,1465003803,"201051344000868","219011344069620",27.81,14.00,0,300.27,340.55,2.1,0.1,0.000,423814.2,423814.2,33322,0,0,0,L,1122011218,0,121.33,122.46,0100,12,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,83,0,0,0,0,0,0,0,0,0,0,0,1465003836,589321.00
06/03/2016 21:30,2,0.012,ALERT,211.70,299.67,59.975,1465003803,"274151322000095","219011344069620",26.80,15.80,0,298.77,357.98,0.0,0.0,0.000,735010.2,735010.2,26949,0,0,0,L,1151911521,0,122.01,122.01,0100,12,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,97,0,0,0,0,0,0,0,0,0,0,0,1465003838,589322.00
06/03/2016 21:30,2,0.057,ALERT,212.38,300.27,59.970,1465003803,"201051344000988","219011344069620",28.07,14.30,0,297.26,342.65,1.7,0.0,0.000,420862.1,420862.1,33617,0,0,0,L,1122011218,0,121.10,122.01,0100,12,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,79,0,0,0,0,0,0,0,0,0,0,0,1465003840,589323.00
06/03/2016 21:30,2,0.066,ALERT,212.16,299.37,59.975,1465003803,"201051344001025","219011344069620",28.09,14.00,0,298.47,340.85,1.9,0.0,0.000,434716.9,434716.9,38127,0,0,0,L,1122011218,0,121.33,121.78,0100,11,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,87,0,0,0,0,0,0,0,0,0,0,0,1465003842,589324.00
06/03/2016 21:30,2,0.080,ALERT,212.38,300.57,59.981,1465003803,"201051344000458","219011344069620",27.71,15.30,0,299.67,340.85,2.3,0.3,0.000,431694.2,431694.2,33539,0,0,0,L,1122011218,0,121.33,121.78,0100,12,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,86,0,0,0,0,0,0,0,0,0,0,0,1465003844,589325.00
06/03/2016 21:30,2,0.062,ALERT,213.06,300.57,59.991,1465003803,"201051344000853","219011344069620",28.25,14.00,0,299.67,342.65,1.8,0.0,0.000,430375.5,430375.5,33141,0,0,0,L,1122011218,0,121.78,122.23,0100,14,0,0,0,0,0,0,2,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,100,0,0,0,0,0,0,0,0,0,0,0,1465003846,589326.00
06/03/2016 21:30,2,0.051,ALERT,212.61,299.97,59.981,1465003803,"201051344000685","219011344069620",27.73,14.00,0,299.07,341.45,1.4,0.0,0.000,436124.4,436124.4,37968,0,0,0,L,1122011218,0,122.46,121.55,0100,12,0,0,0,0,0,0,3,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,97,0,0,0,0,0,0,0,0,0,0,0,1465003847,589327.00
06/03/2016 21:30,2,0.066,ALERT,212.61,299.37,59.981,1465003803,"201051344000917","219011344069620",27.55,15.30,0,297.57,340.85,1.9,0.0,0.000,432956.8,432956.8,37969,0,0,0,L,1122011218,0,121.55,122.01,0100,12,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,102,0,0,0,0,0,0,0,0,0,0,0,1465003849,589328.00
06/03/2016 21:30,2,0.062,ALERT,212.83,300.57,59.981,1465003803,"201051344001145","219011344069620",27.93,13.70,0,299.37,341.15,1.8,0.0,0.000,438158.4,438158.4,37824,0,0,0,L,1122011218,0,121.78,121.78,0100,13,0,0,0,0,0,0,3,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,97,0,0,0,0,0,0,0,0,0,0,0,1465003851,589329.00
06/03/2016 21:30,2,0.068,ALERT,212.61,299.67,60.012,1465003803,"201051344000651","219011344069620",27.67,14.00,0,298.47,341.15,1.9,0.0,0.000,430551.5,430551.5,38180,0,0,0,L,1122011218,0,122.23,121.33,0100,12,0,0,0,0,0,0,3,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,93,0,0,0,0,0,0,0,0,0,0,0,1465003853,589330.00
06/03/2016 21:30,2,0.008,ALERT,211.48,299.07,59.981,1465003803,"274151322000088","219011344069620",24.77,16.30,0,297.26,352.87,0.0,0.0,0.000,673952.0,673952.0,26693,0,0,0,L,1151911521,0,122.23,122.01,0100,12,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,119,0,0,0,0,0,0,0,0,0,0,0,1465003855,589331.00
06/03/2016 21:30,2,0.000,ALERT,212.61,298.17,59.970,1465003803,"274151322000068","219011344069620",0.00,16.70,0,296.96,396.75,0.0,0.0,0.000,568733.5,568733.5,28228,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,160,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,172,0,0,0,0,0,0,0,0,0,0,0,1465003857,589332.00
06/03/2016 21:30,2,0.076,ALERT,212.38,300.27,59.965,1465003803,"201051344001135","219011344069620",28.11,14.30,0,299.07,339.65,2.2,0.2,0.000,426599.5,426599.5,38114,0,0,0,L,1122011218,0,121.78,121.55,0100,14,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,93,0,0,0,0,0,0,0,0,0,0,0,1465003859,589333.00
06/03/2016 21:30,2,0.076,ALERT,212.38,301.17,59.970,1465003803,"201051344000594","219011344069620",28.23,14.00,0,299.37,340.85,2.2,0.2,0.000,435571.4,435571.4,33579,0,0,0,L,1122011218,0,121.33,121.78,0100,11,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,88,0,0,0,0,0,0,0,0,0,0,0,1465003860,589334.00
06/03/2016 21:30,2,0.066,ALERT,212.61,299.97,59.970,1465003803,"201051344001203","219011344069620",27.41,14.30,0,298.77,341.75,1.9,0.0,0.000,433637.4,433637.4,38150,0,0,0,L,1122011218,0,122.23,121.33,0100,11,0,0,0,0,0,0,3,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,101,0,0,0,0,0,0,0,0,0,0,0,1465003862,589335.00
06/03/2016 21:30,2,0.016,ALERT,211.70,299.37,59.981,1465003803,"274151322000054","219011344069620",26.42,16.70,0,297.26,353.17,0.0,0.0,0.000,688369.9,688369.9,26720,0,0,0,L,1151911521,0,121.55,122.01,0100,14,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,120,0,0,0,0,0,0,0,0,0,0,0,1465003864,589336.00
06/03/2016 21:30,2,0.070,ALERT,213.06,301.17,59.970,1465003803,"201051344000867","219011344069620",27.31,15.00,0,299.37,340.55,2.0,0.0,0.000,423041.6,423041.6,33585,0,0,0,L,1122011218,0,122.01,122.23,0100,12,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,95,0,0,0,0,0,0,0,0,0,0,0,1465003866,589337.00
06/03/2016 21:30,2,0.109,ALERT,212.61,300.27,60.012,1465003803,"201051344001093","219011344069620",27.19,14.70,0,298.77,340.85,3.0,1.0,0.000,432124.8,432124.8,38021,0,0,0,L,1122011218,0,121.78,121.78,0100,14,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,108,0,0,0,0,0,0,0,0,0,0,0,1465003868,589338.00
06/03/2016 21:30,2,0.025,ALERT,212.83,301.17,59.959,1465003803,"201051344000900","219011344069620",27.47,14.30,0,299.37,341.15,0.8,0.0,0.000,438744.1,438744.1,32978,0,0,0,L,1122011218,0,121.55,122.23,0100,11,0,0,0,0,0,0,2,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,104,0,0,0,0,0,0,0,0,0,0,0,1465003869,589339.00
06/03/2016 21:30,2,0.082,ALERT,212.83,299.97,60.002,1465003803,"201051344000648","219011344069620",27.87,13.70,0,299.07,341.45,2.3,0.3,0.000,430486.9,430486.9,33266,0,0,0,L,1122011218,0,121.10,122.46,0100,11,0,0,0,0,0,0,3,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,100,0,0,0,0,0,0,0,0,0,0,0,1465003871,589340.00
06/03/2016 21:30,2,0.084,ALERT,212.61,300.87,59.965,1465003803,"201051344000569","219011344069620",27.17,14.30,0,299.97,341.45,2.4,0.4,0.000,439837.5,439837.5,32902,0,0,0,L,1122011218,0,120.88,122.23,0100,12,0,0,0,0,0,0,2,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,98,0,0,0,0,0,0,0,0,0,0,0,1465003873,589341.00
06/03/2016 21:30,2,0.080,ALERT,212.61,300.87,59.975,1465003803,"201051344000983","219011344069620",27.73,14.30,0,299.97,340.85,2.3,0.3,0.000,431370.2,431370.2,33383,0,0,0,L,1122011218,0,121.33,121.78,0100,13,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,103,0,0,0,0,0,0,0,0,0,0,0,1465003875,589342.00
06/03/2016 21:30,2,0.055,ALERT,212.61,300.27,59.912,1465003803,"201051344001158","219011344069620",27.73,13.70,0,299.07,341.15,1.6,0.0,0.000,425612.4,425612.4,33644,0,0,0,L,1122011218,0,121.10,121.78,0100,13,0,0,0,0,0,0,3,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,104,0,0,0,0,0,0,0,0,0,0,0,1465003877,589343.00
06/03/2016 21:30,2,0.078,ALERT,212.83,300.87,59.938,1465003803,"201051344000576","219011344069620",26.94,14.00,0,299.67,341.45,2.2,0.2,0.000,432643.9,432643.9,33052,0,0,0,L,1122011218,0,121.55,122.01,0100,11,0,0,0,0,0,0,2,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,113,0,0,0,0,0,0,0,0,0,0,0,1465003879,589344.00
06/03/2016 21:30,2,0.029,ALERT,211.93,298.77,59.959,1465003803,"274151322000087","219011344069620",25.07,17.80,0,296.66,339.65,0.0,0.0,0.000,661863.4,661863.4,26821,0,0,0,L,1151911521,0,121.78,122.23,0100,15,0,0,0,0,0,0,27,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,137,0,0,0,0,0,0,0,0,0,0,0,1465003880,589345.00
06/03/2016 21:45,2,0.000,ALERT,212.83,299.97,60.034,1465004703,"201051344000645","219011344069620",0.00,14.00,0,298.77,302.37,0.0,0.0,0.000,432181.5,432181.5,33188,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,125,0,0,0,0,0,0,0,0,0,0,0,1465004705,589346.00
06/03/2016 21:45,2,0.000,ALERT,211.70,297.87,60.034,1465004703,"274151322000085","219011344069620",0.00,15.50,0,296.96,300.87,0.0,0.0,0.000,690098.0,690098.0,26732,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,70,0,0,0,0,0,0,0,0,0,0,0,1465004706,589347.00
06/03/2016 21:45,2,0.000,ALERT,212.61,299.37,59.981,1465004703,"201051344000633","219011344069620",0.00,13.00,0,296.96,302.07,0.0,0.0,0.000,423327.0,423327.0,33671,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,120,0,0,0,0,0,0,0,0,0,0,0,1465004708,589348.00
06/03/2016 21:45,2,0.000,ALERT,212.38,299.97,59.996,1465004703,"201051344000469","219011344069620",0.00,12.70,0,297.57,302.07,0.0,0.0,0.000,424724.0,424724.0,33604,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,127,0,0,0,0,0,0,0,0,0,0,0,1465004710,589349.00
06/03/2016 21:45,2,0.000,ALERT,211.70,299.07,59.996,1465004703,"201051344000646","219011344069620",0.00,13.00,0,297.26,303.58,0.0,0.0,0.000,428081.3,428081.3,38151,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,118,0,0,0,0,0,0,0,0,0,0,0,1465004712,589350.00
06/03/2016 21:45,2,0.000,ALERT,211.25,297.87,60.007,1465004703,"274151322000052","219011344069620",0.00,15.00,0,296.66,301.17,0.0,0.0,0.000,703690.3,703690.3,26962,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,71,0,0,0,0,0,0,0,0,0,0,0,1465004714,589351.00
06/03/2016 21:45,2,0.000,ALERT,211.70,298.47,59.991,1465004703,"201051344000585","219011344069620",0.00,13.70,0,297.26,303.88,0.0,0.0,0.000,435062.7,435062.7,38157,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,121,0,0,0,0,0,0,0,0,0,0,0,1465004715,589352.00
06/03/2016 21:45,2,0.000,ALERT,211.93,299.07,60.002,1465004703,"201051344001230","219011344069620",0.00,13.00,0,297.87,304.18,0.0,0.0,0.000,431675.5,431675.5,37960,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,111,0,0,0,0,0,0,0,0,0,0,0,1465004717,589353.00
06/03/2016 21:45,2,0.000,ALERT,212.38,299.67,60.012,1465004703,"201051344000582","219011344069620",0.00,13.30,0,298.47,304.48,0.0,0.0,0.000,425069.8,425069.8,38118,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,114,0,0,0,0,0,0,0,0,0,0,0,1465004719,589354.00
06/03/2016 21:45,2,0.000,ALERT,211.70,299.37,59.996,1465004703,"201051344000955","219011344069620",0.00,13.70,0,297.57,303.58,0.0,0.0,0.000,437506.1,437506.1,38057,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,110,0,0,0,0,0,0,0,0,0,0,0,1465004721,589355.00
06/03/2016 21:45,2,0.000,ALERT,211.70,297.57,59.996,1465004703,"274151322000094","219011344069620",0.00,15.00,0,296.36,299.97,0.0,0.0,0.000,568906.5,568906.5,28022,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465004723,589356.00
06/03/2016 21:45,2,0.000,ALERT,212.16,300.27,60.002,1465004703,"201051344000579","219011344069620",0.00,13.30,0,299.07,303.28,0.0,0.0,0.000,438792.1,438792.1,13671,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,113,0,0,0,0,0,0,0,0,0,0,0,1465004724,589357.00
06/03/2016 21:45,2,0.000,ALERT,211.93,299.37,59.991,1465004703,"201051344000890","219011344069620",0.00,13.30,0,298.17,304.18,0.0,0.0,0.000,434675.3,434675.3,38075,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,116,0,0,0,0,0,0,0,0,0,0,0,1465004726,589358.00
06/03/2016 21:45,2,0.000,ALERT,212.16,299.07,59.965,1465004703,"201051344000438","219011344069620",0.00,13.00,0,297.87,303.88,0.0,0.0,0.000,436679.7,436679.7,38077,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,101,0,0,0,0,0,0,0,0,0,0,0,1465004728,589359.00
06/03/2016 21:45,2,0.000,ALERT,212.16,298.17,59.996,1465004703,"201051344000417","219011344069620",0.00,13.30,0,297.26,303.28,0.0,0.0,0.000,429106.3,429106.3,38240,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,106,0,0,0,0,0,0,0,0,0,0,0,1465004730,589360.00
06/03/2016 21:45,2,0.000,ALERT,211.48,297.87,59.996,1465004703,"274151322000083","219011344069620",0.00,15.00,0,296.66,301.47,0.0,0.0,0.000,697350.5,697350.5,27032,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,61,0,0,0,0,0,0,0,0,0,0,0,1465004732,589361.00
06/03/2016 21:45,2,0.000,ALERT,212.16,298.17,60.007,1465004703,"274151322000076","219011344069620",0.00,15.00,0,296.66,301.17,0.0,0.0,0.000,742655.1,742655.1,27033,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,64,0,0,0,0,0,0,0,0,0,0,0,1465004733,589362.00
06/03/2016 21:45,2,0.000,ALERT,212.16,300.57,59.991,1465004703,"201051344000868","219011344069620",0.00,13.70,0,299.37,302.98,0.0,0.0,0.000,423814.2,423814.2,33324,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,113,0,0,0,0,0,0,0,0,0,0,0,1465004735,589363.00
06/03/2016 21:45,2,0.000,ALERT,211.48,299.07,59.991,1465004703,"274151322000095","219011344069620",0.00,14.70,0,297.57,301.77,0.0,0.0,0.000,735010.2,735010.2,26951,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,62,0,0,0,0,0,0,0,0,0,0,0,1465004737,589364.00
06/03/2016 21:45,2,0.000,ALERT,212.16,299.67,60.002,1465004703,"201051344000988","219011344069620",0.00,13.30,0,296.06,302.07,0.0,0.0,0.000,420862.1,420862.1,33619,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,118,0,0,0,0,0,0,0,0,0,0,0,1465004739,589365.00
06/03/2016 21:45,2,0.000,ALERT,211.93,298.47,59.991,1465004703,"201051344001025","219011344069620",0.00,13.00,0,297.26,303.58,0.0,0.0,0.000,434716.9,434716.9,38129,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,115,0,0,0,0,0,0,0,0,0,0,0,1465004741,589366.00
06/03/2016 21:45,2,0.000,ALERT,212.16,300.27,59.991,1465004703,"201051344000458","219011344069620",0.00,14.30,0,298.47,302.98,0.0,0.0,0.000,431694.2,431694.2,33541,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,104,0,0,0,0,0,0,0,0,0,0,0,1465004743,589367.00
06/03/2016 21:45,2,0.000,ALERT,212.83,299.97,59.991,1465004703,"201051344000853","219011344069620",0.00,13.00,0,298.47,302.37,0.0,0.0,0.000,430375.5,430375.5,33143,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,103,0,0,0,0,0,0,0,0,0,0,0,1465004744,589368.00
06/03/2016 21:45,2,0.000,ALERT,212.38,299.07,60.002,1465004703,"201051344000685","219011344069620",0.00,13.30,0,297.57,304.18,0.0,0.0,0.000,436124.4,436124.4,37970,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,98,0,0,0,0,0,0,0,0,0,0,0,1465004746,589369.00
06/03/2016 21:45,2,0.000,ALERT,212.16,298.47,59.996,1465004703,"201051344000917","219011344069620",0.00,14.30,0,296.36,303.28,0.0,0.0,0.000,432956.8,432956.8,37971,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,91,0,0,0,0,0,0,0,0,0,0,0,1465004748,589370.00
06/03/2016 21:45,2,0.000,ALERT,212.61,299.67,59.965,1465004703,"201051344001145","219011344069620",0.00,13.00,0,298.17,304.18,0.0,0.0,0.000,438158.4,438158.4,37826,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,96,0,0,0,0,0,0,0,0,0,0,0,1465004750,589371.00
06/03/2016 21:45,2,0.000,ALERT,212.16,298.17,59.991,1465004703,"201051344000651","219011344069620",0.00,13.00,0,297.26,302.98,0.0,0.0,0.000,430551.5,430551.5,38182,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,106,0,0,0,0,0,0,0,0,0,0,0,1465004752,589372.00
06/03/2016 21:45,2,0.000,ALERT,211.25,298.47,59.975,1465004703,"274151322000088","219011344069620",0.00,15.30,0,296.36,300.57,0.0,0.0,0.000,673952.0,673952.0,26695,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,42,0,0,0,0,0,0,0,0,0,0,0,1465004754,589373.00
06/03/2016 21:45,2,0.000,ALERT,212.38,297.57,59.996,1465004703,"274151322000068","219011344069620",0.00,15.50,0,296.06,299.67,0.0,0.0,0.000,568733.5,568733.5,28230,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465004755,589374.00
06/03/2016 21:45,2,0.000,ALERT,211.70,299.07,59.959,1465004703,"201051344001135","219011344069620",0.00,13.30,0,297.87,303.58,0.0,0.0,0.000,426599.5,426599.5,38116,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,104,0,0,0,0,0,0,0,0,0,0,0,1465004757,589375.00
06/03/2016 21:45,2,0.000,ALERT,211.70,300.57,60.002,1465004703,"201051344000594","219011344069620",0.00,13.30,0,298.47,302.68,0.0,0.0,0.000,435571.4,435571.4,33581,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,101,0,0,0,0,0,0,0,0,0,0,0,1465004759,589376.00
06/03/2016 21:45,2,0.000,ALERT,212.16,299.07,59.959,1465004703,"201051344001203","219011344069620",0.00,13.30,0,297.57,304.78,0.0,0.0,0.000,433637.4,433637.4,38152,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,86,0,0,0,0,0,0,0,0,0,0,0,1465004761,589377.00
06/03/2016 21:45,2,0.000,ALERT,211.25,298.77,59.991,1465004703,"274151322000054","219011344069620",0.00,15.50,0,296.36,301.47,0.0,0.0,0.000,688369.9,688369.9,26722,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,49,0,0,0,0,0,0,0,0,0,0,0,1465004763,589378.00
06/03/2016 21:45,2,0.000,ALERT,212.38,299.67,60.018,1465004703,"201051344000867","219011344069620",0.00,14.00,0,298.47,303.28,0.0,0.0,0.000,423041.6,423041.6,33587,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,104,0,0,0,0,0,0,0,0,0,0,0,1465004765,589379.00
06/03/2016 21:45,2,0.000,ALERT,211.93,298.77,59.975,1465004703,"201051344001093","219011344069620",0.00,14.00,0,297.57,303.58,0.0,0.0,0.000,432124.9,432124.9,38023,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,94,0,0,0,0,0,0,0,0,0,0,0,1465004767,589380.00
06/03/2016 21:45,2,0.000,ALERT,212.16,299.97,59.981,1465004703,"201051344000900","219011344069620",0.00,13.30,0,298.17,302.68,0.0,0.0,0.000,438744.1,438744.1,32980,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,89,0,0,0,0,0,0,0,0,0,0,0,1465004768,589381.00
06/03/2016 21:45,2,0.000,ALERT,212.38,299.07,59.981,1465004703,"201051344000648","219011344069620",0.00,13.00,0,297.87,302.37,0.0,0.0,0.000,430487.0,430487.0,33268,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,89,0,0,0,0,0,0,0,0,0,0,0,1465004770,589382.00
06/03/2016 21:45,2,0.000,ALERT,212.16,300.27,60.023,1465004703,"201051344000569","219011344069620",0.00,13.70,0,299.07,302.98,0.0,0.0,0.000,439837.5,439837.5,32904,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,92,0,0,0,0,0,0,0,0,0,0,0,1465004772,589383.00
06/03/2016 21:45,2,0.000,ALERT,212.16,299.97,60.002,1465004703,"201051344000983","219011344069620",0.00,13.30,0,299.07,302.68,0.0,0.0,0.000,431370.3,431370.3,33385,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,89,0,0,0,0,0,0,0,0,0,0,0,1465004774,589384.00
06/03/2016 21:45,2,0.000,ALERT,212.16,299.37,60.028,1465004703,"201051344001158","219011344069620",0.00,12.70,0,297.87,301.77,0.0,0.0,0.000,425612.4,425612.4,33646,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,92,0,0,0,0,0,0,0,0,0,0,0,1465004776,589385.00
06/03/2016 21:45,2,0.000,ALERT,212.61,300.27,59.981,1465004703,"201051344000576","219011344069620",0.00,13.30,0,298.77,302.37,0.0,0.0,0.000,432643.9,432643.9,33054,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,83,0,0,0,0,0,0,0,0,0,0,0,1465004777,589386.00
06/03/2016 21:45,2,0.000,ALERT,211.70,297.57,59.975,1465004703,"274151322000087","219011344069620",0.00,16.30,0,296.06,300.27,0.0,0.0,0.000,661863.4,661863.4,26823,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,34,0,0,0,0,0,0,0,0,0,0,0,1465004779,589387.00
06/03/2016 22:00,2,0.000,ALERT,212.61,299.97,59.981,1465005604,"201051344000645","219011344069620",0.00,13.30,0,297.87,301.47,0.0,0.0,0.000,432181.5,432181.5,33190,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465005606,589388.00
06/03/2016 22:00,2,0.000,ALERT,211.48,298.47,59.938,1465005604,"274151322000085","219011344069620",0.00,14.70,0,296.06,299.97,0.0,0.0,0.000,690098.0,690098.0,26734,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465005607,589389.00
06/03/2016 22:00,2,0.000,ALERT,212.83,299.97,59.959,1465005604,"201051344000633","219011344069620",0.00,12.70,0,296.36,300.87,0.0,0.0,0.000,423327.0,423327.0,33673,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465005609,589390.00
06/03/2016 22:00,2,0.000,ALERT,212.16,299.97,60.007,1465005604,"201051344000469","219011344069620",0.00,12.00,0,297.26,301.17,0.0,0.0,0.000,424724.0,424724.0,33606,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465005611,589391.00
06/03/2016 22:00,2,0.000,ALERT,211.93,299.67,59.981,1465005604,"201051344000646","219011344069620",0.00,12.70,0,296.66,300.57,0.0,0.0,0.000,428081.3,428081.3,38153,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465005613,589392.00
06/03/2016 22:00,2,0.000,ALERT,211.03,297.87,59.944,1465005604,"274151322000052","219011344069620",0.00,14.00,0,295.76,300.27,0.0,0.0,0.000,703690.3,703690.3,26964,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465005615,589393.00
06/03/2016 22:00,2,0.000,ALERT,212.16,299.67,59.954,1465005604,"201051344000585","219011344069620",0.00,13.00,0,296.66,300.87,0.0,0.0,0.000,435062.7,435062.7,38159,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465005616,589394.00
06/03/2016 22:00,2,0.000,ALERT,212.16,299.97,59.949,1465005604,"201051344001230","219011344069620",0.00,12.70,0,297.26,300.87,0.0,0.0,0.000,431675.5,431675.5,37962,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465005618,589395.00
06/03/2016 22:00,2,0.000,ALERT,212.61,300.57,60.023,1465005604,"201051344000582","219011344069620",0.00,12.70,0,297.87,301.47,0.0,0.0,0.000,425069.8,425069.8,38120,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465005620,589396.00
06/03/2016 22:00,2,0.000,ALERT,211.93,299.67,60.039,1465005604,"201051344000955","219011344069620",0.00,13.00,0,296.96,300.57,0.0,0.0,0.000,437506.1,437506.1,38059,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465005622,589397.00
06/03/2016 22:00,2,0.000,ALERT,211.48,297.87,59.986,1465005604,"274151322000094","219011344069620",0.00,14.00,0,295.76,299.37,0.0,0.0,0.000,568906.5,568906.5,28024,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465005624,589398.00
06/03/2016 22:00,2,0.000,ALERT,212.16,300.87,59.981,1465005604,"201051344000579","219011344069620",0.00,12.70,0,298.77,302.37,0.0,0.0,0.000,438792.1,438792.1,13673,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465005626,589399.00
06/03/2016 22:00,2,0.000,ALERT,212.16,300.27,60.002,1465005604,"201051344000890","219011344069620",0.00,13.00,0,297.57,301.77,0.0,0.0,0.000,434675.3,434675.3,38077,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465005628,589400.00
06/03/2016 22:00,2,0.000,ALERT,212.38,299.67,59.991,1465005604,"201051344000438","219011344069620",0.00,12.70,0,297.26,301.17,0.0,0.0,0.000,436679.7,436679.7,38079,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465005629,589401.00
06/03/2016 22:00,2,0.000,ALERT,212.38,299.37,60.002,1465005604,"201051344000417","219011344069620",0.00,13.00,0,296.66,300.27,0.0,0.0,0.000,429106.3,429106.3,38242,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465005631,589402.00
06/03/2016 22:00,2,0.000,ALERT,211.48,298.17,59.949,1465005604,"274151322000083","219011344069620",0.00,14.00,0,296.36,300.27,0.0,0.0,0.000,697350.5,697350.5,27034,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465005633,589403.00
06/03/2016 22:00,2,0.000,ALERT,211.70,298.47,59.996,1465005604,"274151322000076","219011344069620",0.00,14.00,0,296.06,300.27,0.0,0.0,0.000,742655.1,742655.1,27035,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465005635,589404.00
06/03/2016 22:00,2,0.000,ALERT,212.38,300.87,59.996,1465005604,"201051344000868","219011344069620",0.00,12.70,0,298.77,302.37,0.0,0.0,0.000,423814.2,423814.2,33326,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465005636,589405.00
06/03/2016 22:00,2,0.000,ALERT,211.48,299.37,59.991,1465005604,"274151322000095","219011344069620",0.00,13.70,0,296.96,300.87,0.0,0.0,0.000,735010.2,735010.2,26953,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465005638,589406.00
06/03/2016 22:00,2,0.000,ALERT,212.16,299.97,60.007,1465005604,"201051344000988","219011344069620",0.00,13.00,0,295.46,301.47,0.0,0.0,0.000,420862.1,420862.1,33621,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465005640,589407.00
06/03/2016 22:00,2,0.000,ALERT,212.16,299.07,60.007,1465005604,"201051344001025","219011344069620",0.00,12.30,0,296.66,301.47,0.0,0.0,0.000,434716.9,434716.9,38131,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465005642,589408.00
06/03/2016 22:00,2,0.000,ALERT,212.16,300.27,59.991,1465005604,"201051344000458","219011344069620",0.00,13.70,0,298.17,302.37,0.0,0.0,0.000,431694.2,431694.2,33543,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465005644,589409.00
06/03/2016 22:00,2,0.000,ALERT,212.83,300.27,59.954,1465005604,"201051344000853","219011344069620",0.00,12.70,0,298.47,302.07,0.0,0.0,0.000,430375.5,430375.5,33145,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465005646,589410.00
06/03/2016 22:00,2,0.000,ALERT,212.61,299.97,59.991,1465005604,"201051344000685","219011344069620",0.00,12.70,0,297.26,300.87,0.0,0.0,0.000,436124.4,436124.4,37972,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465005647,589411.00
06/03/2016 22:00,2,0.000,ALERT,212.38,299.07,60.028,1465005604,"201051344000917","219011344069620",0.00,13.70,0,296.06,300.27,0.0,0.0,0.000,432956.8,432956.8,37973,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465005650,589412.00
06/03/2016 22:00,2,0.000,ALERT,212.38,299.97,59.954,1465005604,"201051344001145","219011344069620",0.00,12.30,0,297.87,301.77,0.0,0.0,0.000,438158.4,438158.4,37828,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465005652,589413.00
06/03/2016 22:00,2,0.000,ALERT,212.38,299.07,59.996,1465005604,"201051344000651","219011344069620",0.00,12.30,0,296.66,300.27,0.0,0.0,0.000,430551.5,430551.5,38184,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465005654,589414.00
06/03/2016 22:00,2,0.000,ALERT,211.03,298.77,59.986,1465005604,"274151322000088","219011344069620",0.00,14.70,0,296.06,299.67,0.0,0.0,0.000,673952.0,673952.0,26697,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465005655,589415.00
06/03/2016 22:00,2,0.000,ALERT,212.16,297.87,59.986,1465005604,"274151322000068","219011344069620",0.00,14.70,0,295.46,299.07,0.0,0.0,0.000,568733.5,568733.5,28232,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465005657,589416.00
06/03/2016 22:00,2,0.000,ALERT,211.93,299.67,59.991,1465005604,"201051344001135","219011344069620",0.00,12.70,0,297.57,301.47,0.0,0.0,0.000,426599.5,426599.5,38118,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465005659,589417.00
06/03/2016 22:00,2,0.000,ALERT,212.16,301.17,59.959,1465005604,"201051344000594","219011344069620",0.00,12.70,0,297.57,302.07,0.0,0.0,0.000,435571.4,435571.4,33583,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465005661,589418.00
06/03/2016 22:00,2,0.000,ALERT,212.38,299.67,60.007,1465005604,"201051344001203","219011344069620",0.00,12.70,0,297.26,302.68,0.0,0.0,0.000,433637.4,433637.4,38154,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465005663,589419.00
06/03/2016 22:00,2,0.000,ALERT,211.25,299.07,60.018,1465005604,"274151322000054","219011344069620",0.00,14.70,0,296.06,300.27,0.0,0.0,0.000,688369.9,688369.9,26724,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465005664,589420.00
