ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/03/2016 22:00,2,0.000,ALERT,212.61,300.27,59.996,1465005604,"201051344000867","219011344069620",0.00,13.30,0,297.57,302.07,0.0,0.0,0.000,423041.6,423041.6,33589,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465005666,589421.00
06/03/2016 22:00,2,0.000,ALERT,212.38,299.97,60.007,1465005604,"201051344001093","219011344069620",0.00,13.30,0,296.96,300.87,0.0,0.0,0.000,432124.9,432124.9,38025,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465005668,589422.00
06/03/2016 22:00,2,0.000,ALERT,212.16,300.27,59.944,1465005604,"201051344000900","219011344069620",0.00,12.70,0,297.87,301.47,0.0,0.0,0.000,438744.1,438744.1,32982,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465005670,589423.00
06/03/2016 22:00,2,0.000,ALERT,212.61,299.67,59.991,1465005604,"201051344000648","219011344069620",0.00,12.30,0,297.57,301.77,0.0,0.0,0.000,430487.0,430487.0,33270,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465005672,589424.00
06/03/2016 22:00,2,0.000,ALERT,212.38,300.87,59.996,1465005604,"201051344000569","219011344069620",0.00,13.00,0,298.77,302.37,0.0,0.0,0.000,439837.5,439837.5,32906,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465005673,589425.00
06/03/2016 22:00,2,0.000,ALERT,212.16,300.57,59.986,1465005604,"201051344000983","219011344069620",0.00,13.00,0,298.17,302.07,0.0,0.0,0.000,431370.3,431370.3,33387,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465005675,589426.00
06/03/2016 22:00,2,0.000,ALERT,212.38,300.27,59.996,1465005604,"201051344001158","219011344069620",0.00,12.30,0,297.26,301.17,0.0,0.0,0.000,425612.4,425612.4,33648,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465005677,589427.00
06/03/2016 22:00,2,0.000,ALERT,212.83,300.87,59.959,1465005604,"201051344000576","219011344069620",0.00,12.70,0,298.17,301.77,0.0,0.0,0.000,432643.9,432643.9,33056,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465005679,589428.00
06/03/2016 22:00,2,0.000,ALERT,211.48,297.87,60.028,1465005604,"274151322000087","219011344069620",0.00,15.50,0,295.46,299.67,0.0,0.0,0.000,661863.4,661863.4,26825,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465005681,589429.00
06/03/2016 22:15,2,0.000,ALERT,213.06,300.87,59.981,1465006503,"201051344000645","219011344069620",0.00,13.00,0,298.47,302.07,0.0,0.0,0.000,432181.5,432181.5,33192,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465006505,589430.00
06/03/2016 22:15,2,0.000,ALERT,211.70,298.47,59.975,1465006503,"274151322000085","219011344069620",0.00,14.00,0,296.96,300.27,0.0,0.0,0.000,690098.0,690098.0,26736,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465006507,589431.00
06/03/2016 22:15,2,0.000,ALERT,213.06,300.57,59.970,1465006503,"201051344000633","219011344069620",0.00,12.00,0,296.36,301.47,0.0,0.0,0.000,423327.0,423327.0,33675,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465006509,589432.00
06/03/2016 22:15,2,0.000,ALERT,212.61,300.87,59.975,1465006503,"201051344000469","219011344069620",0.00,11.70,0,297.26,301.77,0.0,0.0,0.000,424724.0,424724.0,33608,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465006511,589433.00
06/03/2016 22:15,2,0.000,ALERT,211.93,299.37,59.933,1465006503,"201051344000646","219011344069620",0.00,12.00,0,296.96,300.87,0.0,0.0,0.000,428081.3,428081.3,38155,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465006513,589434.00
06/03/2016 22:15,2,0.000,ALERT,211.25,298.17,59.970,1465006503,"274151322000052","219011344069620",0.00,13.70,0,296.66,300.57,0.0,0.0,0.000,703690.3,703690.3,26966,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465006515,589435.00
06/03/2016 22:15,2,0.000,ALERT,212.16,299.37,60.002,1465006503,"201051344000585","219011344069620",0.00,12.70,0,297.26,301.17,0.0,0.0,0.000,435062.7,435062.7,38161,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465006517,589436.00
06/03/2016 22:15,2,0.000,ALERT,212.16,299.67,59.970,1465006503,"201051344001230","219011344069620",0.00,12.30,0,297.87,301.47,0.0,0.0,0.000,431675.5,431675.5,37964,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465006518,589437.00
06/03/2016 22:15,2,0.000,ALERT,212.61,300.27,59.970,1465006503,"201051344000582","219011344069620",0.00,12.00,0,298.47,302.07,0.0,0.0,0.000,425069.8,425069.8,38122,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465006520,589438.00
06/03/2016 22:15,2,0.000,ALERT,211.70,299.37,59.954,1465006503,"201051344000955","219011344069620",0.00,12.70,0,297.87,301.17,0.0,0.0,0.000,437506.1,437506.1,38061,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465006522,589439.00
06/03/2016 22:15,2,0.000,ALERT,211.70,298.17,59.975,1465006503,"274151322000094","219011344069620",0.00,13.30,0,296.36,299.67,0.0,0.0,0.000,568906.5,568906.5,28026,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465006524,589440.00
06/03/2016 22:15,2,0.000,ALERT,212.38,300.87,59.975,1465006503,"201051344000579","219011344069620",0.00,12.70,0,298.77,302.68,0.0,0.0,0.000,438792.1,438792.1,13675,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465006526,589441.00
06/03/2016 22:15,2,0.000,ALERT,212.16,299.97,59.981,1465006503,"201051344000890","219011344069620",0.00,12.70,0,298.47,302.37,0.0,0.0,0.000,434675.3,434675.3,38079,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465006528,589442.00
06/03/2016 22:15,2,0.000,ALERT,212.38,299.37,59.933,1465006503,"201051344000438","219011344069620",0.00,12.30,0,297.87,301.47,0.0,0.0,0.000,436679.7,436679.7,38081,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465006530,589443.00
06/03/2016 22:15,2,0.000,ALERT,212.38,298.77,59.975,1465006503,"201051344000417","219011344069620",0.00,12.30,0,297.26,300.87,0.0,0.0,0.000,429106.3,429106.3,38244,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465006531,589444.00
06/03/2016 22:15,2,0.000,ALERT,211.70,298.77,59.944,1465006503,"274151322000083","219011344069620",0.00,13.70,0,296.96,300.87,0.0,0.0,0.000,697350.5,697350.5,27036,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465006533,589445.00
06/03/2016 22:15,2,0.000,ALERT,212.38,298.47,59.970,1465006503,"274151322000076","219011344069620",0.00,13.70,0,296.96,300.57,0.0,0.0,0.000,742655.1,742655.1,27037,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465006535,589446.00
06/03/2016 22:15,2,0.000,ALERT,212.61,301.47,60.007,1465006503,"201051344000868","219011344069620",0.00,12.30,0,298.77,302.98,0.0,0.0,0.000,423814.2,423814.2,33328,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465006537,589447.00
06/03/2016 22:15,2,0.000,ALERT,211.70,299.67,59.981,1465006503,"274151322000095","219011344069620",0.00,13.00,0,297.87,301.17,0.0,0.0,0.000,735010.2,735010.2,26955,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465006539,589448.00
06/03/2016 22:15,2,0.000,ALERT,212.38,300.57,59.975,1465006503,"201051344000988","219011344069620",0.00,12.70,0,296.06,301.77,0.0,0.0,0.000,420862.1,420862.1,33623,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465006540,589449.00
06/03/2016 22:15,2,0.000,ALERT,212.16,298.47,60.002,1465006503,"201051344001025","219011344069620",0.00,12.00,0,297.26,302.07,0.0,0.0,0.000,434716.9,434716.9,38133,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465006542,589450.00
06/03/2016 22:15,2,0.000,ALERT,212.61,300.87,59.981,1465006503,"201051344000458","219011344069620",0.00,13.30,0,298.47,302.98,0.0,0.0,0.000,431694.2,431694.2,33545,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465006544,589451.00
06/03/2016 22:15,2,0.000,ALERT,213.29,300.57,59.965,1465006503,"201051344000853","219011344069620",0.00,12.30,0,298.47,302.37,0.0,0.0,0.000,430375.5,430375.5,33147,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465006546,589452.00
06/03/2016 22:15,2,0.000,ALERT,212.61,299.37,59.986,1465006503,"201051344000685","219011344069620",0.00,12.30,0,297.57,301.17,0.0,0.0,0.000,436124.4,436124.4,37974,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465006548,589453.00
06/03/2016 22:15,2,0.000,ALERT,212.38,298.77,59.938,1465006503,"201051344000917","219011344069620",0.00,13.30,0,296.66,300.57,0.0,0.0,0.000,432956.8,432956.8,37975,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465006549,589454.00
06/03/2016 22:15,2,0.000,ALERT,212.38,299.67,59.975,1465006503,"201051344001145","219011344069620",0.00,12.00,0,298.17,301.77,0.0,0.0,0.000,438158.4,438158.4,37830,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465006551,589455.00
06/03/2016 22:15,2,0.000,ALERT,212.38,298.77,59.986,1465006503,"201051344000651","219011344069620",0.00,12.00,0,296.96,300.57,0.0,0.0,0.000,430551.5,430551.5,38186,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465006553,589456.00
06/03/2016 22:15,2,0.000,ALERT,211.25,298.77,59.986,1465006503,"274151322000088","219011344069620",0.00,14.00,0,296.66,299.97,0.0,0.0,0.000,673952.0,673952.0,26699,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465006555,589457.00
06/03/2016 22:15,2,0.000,ALERT,212.38,297.87,59.970,1465006503,"274151322000068","219011344069620",0.00,14.30,0,296.36,299.37,0.0,0.0,0.000,568733.5,568733.5,28234,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465006557,589458.00
06/03/2016 22:15,2,0.000,ALERT,211.93,299.67,59.986,1465006503,"201051344001135","219011344069620",0.00,12.30,0,298.17,301.77,0.0,0.0,0.000,426599.5,426599.5,38120,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465006559,589459.00
06/03/2016 22:15,2,0.000,ALERT,212.38,301.47,59.986,1465006503,"201051344000594","219011344069620",0.00,12.30,0,298.47,302.68,0.0,0.0,0.000,435571.4,435571.4,33585,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465006560,589460.00
06/03/2016 22:15,2,0.000,ALERT,212.16,299.07,59.986,1465006503,"201051344001203","219011344069620",0.00,12.30,0,298.17,302.98,0.0,0.0,0.000,433637.4,433637.4,38156,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465006562,589461.00
06/03/2016 22:15,2,0.000,ALERT,211.93,299.37,60.007,1465006503,"274151322000054","219011344069620",0.00,14.30,0,296.66,300.57,0.0,0.0,0.000,688369.9,688369.9,26726,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465006564,589462.00
06/03/2016 22:15,2,0.000,ALERT,213.06,300.57,59.981,1465006503,"201051344000867","219011344069620",0.00,13.00,0,298.17,302.68,0.0,0.0,0.000,423041.6,423041.6,33591,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465006566,589463.00
06/03/2016 22:15,2,0.000,ALERT,212.38,299.37,59.996,1465006503,"201051344001093","219011344069620",0.00,13.00,0,297.87,301.47,0.0,0.0,0.000,432124.9,432124.9,38027,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465006568,589464.00
06/03/2016 22:15,2,0.000,ALERT,212.61,300.87,60.002,1465006503,"201051344000900","219011344069620",0.00,12.30,0,298.17,301.77,0.0,0.0,0.000,438744.1,438744.1,32984,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465006570,589465.00
06/03/2016 22:15,2,0.000,ALERT,212.83,300.27,59.954,1465006503,"201051344000648","219011344069620",0.00,12.00,0,297.87,302.07,0.0,0.0,0.000,430487.0,430487.0,33272,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465006572,589466.00
06/03/2016 22:15,2,0.000,ALERT,212.61,301.17,59.986,1465006503,"201051344000569","219011344069620",0.00,12.70,0,299.07,302.98,0.0,0.0,0.000,439837.5,439837.5,32908,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465006573,589467.00
06/03/2016 22:15,2,0.000,ALERT,212.61,300.87,59.986,1465006503,"201051344000983","219011344069620",0.00,12.70,0,299.07,302.68,0.0,0.0,0.000,431370.3,431370.3,33389,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465006575,589468.00
06/03/2016 22:15,2,0.000,ALERT,212.61,300.57,59.996,1465006503,"201051344001158","219011344069620",0.00,12.00,0,297.26,301.47,0.0,0.0,0.000,425612.4,425612.4,33650,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465006577,589469.00
06/03/2016 22:15,2,0.000,ALERT,213.06,301.17,59.991,1465006503,"201051344000576","219011344069620",0.00,12.30,0,298.17,302.37,0.0,0.0,0.000,432643.9,432643.9,33058,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465006579,589470.00
06/03/2016 22:15,2,0.000,ALERT,211.93,298.47,59.991,1465006503,"274151322000087","219011344069620",0.00,15.00,0,296.36,299.67,0.0,0.0,0.000,661863.4,661863.4,26827,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465006581,589471.00
06/03/2016 22:30,2,0.000,ALERT,212.83,300.57,59.944,1465007403,"201051344000645","219011344069620",0.00,12.70,0,286.74,302.37,0.0,0.0,0.000,432181.5,432181.5,33194,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465007405,589472.00
06/03/2016 22:30,2,0.000,ALERT,212.16,298.47,59.933,1465007403,"274151322000085","219011344069620",0.00,13.70,0,285.54,302.98,0.0,0.0,0.000,690098.0,690098.0,26738,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465007407,589473.00
06/03/2016 22:30,2,0.000,ALERT,213.06,299.97,59.944,1465007403,"201051344000633","219011344069620",0.00,12.00,0,285.24,302.07,0.0,0.0,0.000,423327.0,423327.0,33677,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465007409,589474.00
06/03/2016 22:30,2,0.000,ALERT,212.61,300.27,59.970,1465007403,"201051344000469","219011344069620",0.00,11.70,0,285.84,302.07,0.0,0.0,0.000,424724.0,424724.0,33610,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465007410,589475.00
06/03/2016 22:30,2,0.000,ALERT,212.16,299.67,59.949,1465007403,"201051344000646","219011344069620",0.00,12.00,0,285.24,300.87,0.0,0.0,0.000,428081.3,428081.3,38157,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465007412,589476.00
06/03/2016 22:30,2,0.000,ALERT,211.70,299.67,59.938,1465007403,"274151322000052","219011344069620",0.00,13.30,0,284.94,302.98,0.0,0.0,0.000,703690.3,703690.3,26968,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465007414,589477.00
06/03/2016 22:30,2,0.000,ALERT,212.83,299.67,59.949,1465007403,"201051344000585","219011344069620",0.00,12.30,0,285.54,300.87,0.0,0.0,0.000,435062.7,435062.7,38163,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465007416,589478.00
06/03/2016 22:30,2,0.000,ALERT,212.61,299.97,59.965,1465007403,"201051344001230","219011344069620",0.00,12.00,0,286.14,301.17,0.0,0.0,0.000,431675.5,431675.5,37966,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465007418,589479.00
06/03/2016 22:30,2,0.000,ALERT,212.83,300.27,59.949,1465007403,"201051344000582","219011344069620",0.00,12.00,0,286.74,301.77,0.0,0.0,0.000,425069.8,425069.8,38124,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465007420,589480.00
06/03/2016 22:30,2,0.000,ALERT,212.16,299.67,59.928,1465007403,"201051344000955","219011344069620",0.00,12.30,0,285.84,300.87,0.0,0.0,0.000,437506.1,437506.1,38063,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465007421,589481.00
06/03/2016 22:30,2,0.000,ALERT,212.16,299.07,59.938,1465007403,"274151322000094","219011344069620",0.00,13.00,0,284.94,302.07,0.0,0.0,0.000,568906.5,568906.5,28028,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465007423,589482.00
06/03/2016 22:30,2,0.000,ALERT,212.61,301.17,59.949,1465007403,"201051344000579","219011344069620",0.00,12.30,0,287.35,302.98,0.0,0.0,0.000,438792.1,438792.1,13677,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465007425,589483.00
06/03/2016 22:30,2,0.000,ALERT,212.38,299.97,59.959,1465007403,"201051344000890","219011344069620",0.00,12.30,0,286.74,302.07,0.0,0.0,0.000,434675.3,434675.3,38081,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465007427,589484.00
06/03/2016 22:30,2,0.000,ALERT,212.61,299.67,59.986,1465007403,"201051344000438","219011344069620",0.00,12.00,0,286.14,301.17,0.0,0.0,0.000,436679.7,436679.7,38083,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465007429,589485.00
06/03/2016 22:30,2,0.000,ALERT,212.61,299.07,59.928,1465007403,"201051344000417","219011344069620",0.00,12.30,0,285.24,300.27,0.0,0.0,0.000,429106.3,429106.3,38246,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465007430,589486.00
06/03/2016 22:30,2,0.000,ALERT,211.93,299.67,59.938,1465007403,"274151322000083","219011344069620",0.00,13.00,0,285.24,303.28,0.0,0.0,0.000,697350.5,697350.5,27038,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465007433,589487.00
06/03/2016 22:30,2,0.000,ALERT,212.61,299.37,59.954,1465007403,"274151322000076","219011344069620",0.00,13.30,0,285.54,302.98,0.0,0.0,0.000,742655.1,742655.1,27039,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465007435,589488.00
06/03/2016 22:30,2,0.000,ALERT,212.61,301.17,59.981,1465007403,"201051344000868","219011344069620",0.00,12.00,0,287.35,302.98,0.0,0.0,0.000,423814.2,423814.2,33330,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465007437,589489.00
06/03/2016 22:30,2,0.000,ALERT,212.16,300.27,59.922,1465007403,"274151322000095","219011344069620",0.00,12.70,0,286.44,303.88,0.0,0.0,0.000,735010.2,735010.2,26957,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465007438,589490.00
06/03/2016 22:30,2,0.000,ALERT,212.38,300.27,59.965,1465007403,"201051344000988","219011344069620",0.00,12.30,0,284.64,302.07,0.0,0.0,0.000,420862.1,420862.1,33625,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465007440,589491.00
06/03/2016 22:30,2,0.000,ALERT,212.38,299.07,59.954,1465007403,"201051344001025","219011344069620",0.00,11.70,0,285.54,301.47,0.0,0.0,0.000,434716.9,434716.9,38135,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465007442,589492.00
06/03/2016 22:30,2,0.000,ALERT,212.61,300.87,59.986,1465007403,"201051344000458","219011344069620",0.00,13.00,0,286.74,303.28,0.0,0.0,0.000,431694.2,431694.2,33547,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465007444,589493.00
06/03/2016 22:30,2,0.000,ALERT,213.29,300.57,59.959,1465007403,"201051344000853","219011344069620",0.00,12.00,0,286.74,302.68,0.0,0.0,0.000,430375.5,430375.5,33149,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465007446,589494.00
06/03/2016 22:30,2,0.000,ALERT,212.83,299.67,59.959,1465007403,"201051344000685","219011344069620",0.00,12.30,0,285.84,301.17,0.0,0.0,0.000,436124.4,436124.4,37976,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465007448,589495.00
06/03/2016 22:30,2,0.000,ALERT,212.61,299.07,60.012,1465007403,"201051344000917","219011344069620",0.00,13.30,0,284.94,300.27,0.0,0.0,0.000,432956.8,432956.8,37977,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465007449,589496.00
06/03/2016 22:30,2,0.000,ALERT,212.83,299.97,59.970,1465007403,"201051344001145","219011344069620",0.00,12.00,0,286.74,301.77,0.0,0.0,0.000,438158.4,438158.4,37832,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465007451,589497.00
06/03/2016 22:30,2,0.000,ALERT,212.61,298.77,59.975,1465007403,"201051344000651","219011344069620",0.00,11.70,0,285.54,300.57,0.0,0.0,0.000,430551.5,430551.5,38188,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465007453,589498.00
06/03/2016 22:30,2,0.000,ALERT,211.70,298.77,59.959,1465007403,"274151322000088","219011344069620",0.00,13.70,0,284.94,302.37,0.0,0.0,0.000,673952.0,673952.0,26701,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465007455,589499.00
06/03/2016 22:30,2,0.000,ALERT,212.61,298.47,59.991,1465007403,"274151322000068","219011344069620",0.00,14.00,0,284.64,301.77,0.0,0.0,0.000,568733.5,568733.5,28236,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465007456,589500.00
06/03/2016 22:30,2,0.000,ALERT,212.16,299.67,59.933,1465007403,"201051344001135","219011344069620",0.00,12.00,0,286.44,301.47,0.0,0.0,0.000,426599.5,426599.5,38122,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465007458,589501.00
06/03/2016 22:30,2,0.000,ALERT,212.38,301.17,59.986,1465007403,"201051344000594","219011344069620",0.00,12.00,0,286.74,302.98,0.0,0.0,0.000,435571.4,435571.4,33587,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465007460,589502.00
06/03/2016 22:30,2,0.000,ALERT,212.61,299.37,59.959,1465007403,"201051344001203","219011344069620",0.00,12.00,0,286.44,302.68,0.0,0.0,0.000,433637.4,433637.4,38158,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465007462,589503.00
06/03/2016 22:30,2,0.000,ALERT,211.93,299.67,59.965,1465007403,"274151322000054","219011344069620",0.00,14.00,0,285.24,302.98,0.0,0.0,0.000,688369.9,688369.9,26728,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465007464,589504.00
06/03/2016 22:30,2,0.000,ALERT,213.06,300.57,59.965,1465007403,"201051344000867","219011344069620",0.00,12.70,0,286.74,302.68,0.0,0.0,0.000,423041.6,423041.6,33593,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465007465,589505.00
06/03/2016 22:30,2,0.000,ALERT,212.61,299.67,59.981,1465007403,"201051344001093","219011344069620",0.00,12.70,0,285.84,300.87,0.0,0.0,0.000,432124.9,432124.9,38029,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465007467,589506.00
06/03/2016 22:30,2,0.000,ALERT,212.61,300.87,59.959,1465007403,"201051344000900","219011344069620",0.00,12.00,0,286.44,302.07,0.0,0.0,0.000,438744.1,438744.1,32986,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465007469,589507.00
06/03/2016 22:30,2,0.000,ALERT,212.83,300.27,60.018,1465007403,"201051344000648","219011344069620",0.00,11.70,0,285.84,302.37,0.0,0.0,0.000,430487.0,430487.0,33274,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465007471,589508.00
06/03/2016 22:30,2,0.000,ALERT,212.83,301.47,59.933,1465007403,"201051344000569","219011344069620",0.00,12.30,0,287.35,303.28,0.0,0.0,0.000,439837.5,439837.5,32910,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465007473,589509.00
06/03/2016 22:30,2,0.000,ALERT,212.83,301.17,59.959,1465007403,"201051344000983","219011344069620",0.00,12.30,0,287.05,302.68,0.0,0.0,0.000,431370.3,431370.3,33391,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465007474,589510.00
06/03/2016 22:30,2,0.000,ALERT,212.83,300.57,59.965,1465007403,"201051344001158","219011344069620",0.00,11.70,0,286.14,302.07,0.0,0.0,0.000,425612.4,425612.4,33652,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465007476,589511.00
06/03/2016 22:30,2,0.000,ALERT,213.29,301.17,59.975,1465007403,"201051344000576","219011344069620",0.00,12.00,0,286.74,302.98,0.0,0.0,0.000,432643.9,432643.9,33060,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465007478,589512.00
06/03/2016 22:30,2,0.000,ALERT,212.16,299.07,59.959,1465007403,"274151322000087","219011344069620",0.00,14.30,0,284.64,302.07,0.0,0.0,0.000,661863.4,661863.4,26829,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465007480,589513.00
06/03/2016 22:45,2,0.000,ALERT,213.06,300.57,60.018,1465008303,"201051344000645","219011344069620",0.00,12.70,0,297.57,302.07,0.0,0.0,0.000,432181.5,432181.5,33196,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465008305,589514.00
06/03/2016 22:45,2,0.000,ALERT,212.16,299.97,60.018,1465008303,"274151322000085","219011344069620",0.00,13.30,0,297.26,300.87,0.0,0.0,0.000,690098.0,690098.0,26740,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465008307,589515.00
06/03/2016 22:45,2,0.000,ALERT,213.29,300.57,60.039,1465008303,"201051344000633","219011344069620",0.00,12.00,0,295.76,301.77,0.0,0.0,0.000,423327.0,423327.0,33679,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465008309,589516.00
06/03/2016 22:45,2,0.000,ALERT,212.83,300.87,60.023,1465008303,"201051344000469","219011344069620",0.00,11.70,0,296.36,302.07,0.0,0.0,0.000,424724.0,424724.0,33612,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465008310,589517.00
06/03/2016 22:45,2,0.000,ALERT,212.38,299.97,60.028,1465008303,"201051344000646","219011344069620",0.00,12.00,0,297.26,300.87,0.0,0.0,0.000,428081.3,428081.3,38159,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465008312,589518.00
06/03/2016 22:45,2,0.000,ALERT,211.70,299.37,60.012,1465008303,"274151322000052","219011344069620",0.00,13.00,0,296.96,301.17,0.0,0.0,0.000,703690.3,703690.3,26970,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465008314,589519.00
06/03/2016 22:45,2,0.000,ALERT,212.83,300.27,60.034,1465008303,"201051344000585","219011344069620",0.00,12.30,0,297.26,301.17,0.0,0.0,0.000,435062.7,435062.7,38165,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465008316,589520.00
06/03/2016 22:45,2,0.000,ALERT,212.61,300.27,60.028,1465008303,"201051344001230","219011344069620",0.00,12.00,0,297.87,301.47,0.0,0.0,0.000,431675.5,431675.5,37968,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465008318,589521.00
06/03/2016 22:45,2,0.000,ALERT,213.06,300.57,60.023,1465008303,"201051344000582","219011344069620",0.00,12.00,0,298.47,301.77,0.0,0.0,0.000,425069.8,425069.8,38126,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465008320,589522.00
06/03/2016 22:45,2,0.000,ALERT,212.38,299.97,60.023,1465008303,"201051344000955","219011344069620",0.00,12.30,0,297.57,301.17,0.0,0.0,0.000,437506.1,437506.1,38065,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465008321,589523.00
06/03/2016 22:45,2,0.000,ALERT,212.16,299.07,60.018,1465008303,"274151322000094","219011344069620",0.00,12.70,0,296.96,300.27,0.0,0.0,0.000,568906.5,568906.5,28030,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465008323,589524.00
06/03/2016 22:45,2,0.000,ALERT,212.61,301.47,59.970,1465008303,"201051344000579","219011344069620",0.00,12.30,0,298.17,302.98,0.0,0.0,0.000,438792.1,438792.1,13679,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465008325,589525.00
06/03/2016 22:45,2,0.000,ALERT,212.61,300.57,60.039,1465008303,"201051344000890","219011344069620",0.00,12.30,0,298.47,302.37,0.0,0.0,0.000,434675.3,434675.3,38083,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465008327,589526.00
06/03/2016 22:45,2,0.000,ALERT,212.83,299.97,60.028,1465008303,"201051344000438","219011344069620",0.00,12.00,0,297.87,301.77,0.0,0.0,0.000,436679.7,436679.7,38085,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465008329,589527.00
06/03/2016 22:45,2,0.000,ALERT,212.83,299.37,60.028,1465008303,"201051344000417","219011344069620",0.00,12.30,0,297.26,300.57,0.0,0.0,0.000,429106.3,429106.3,38248,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465008331,589528.00
06/03/2016 22:45,2,0.000,ALERT,212.16,299.97,60.028,1465008303,"274151322000083","219011344069620",0.00,13.00,0,297.26,301.17,0.0,0.0,0.000,697350.5,697350.5,27040,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465008333,589529.00
06/03/2016 22:45,2,0.000,ALERT,212.61,299.67,60.018,1465008303,"274151322000076","219011344069620",0.00,13.00,0,296.96,301.17,0.0,0.0,0.000,742655.1,742655.1,27041,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465008334,589530.00
06/03/2016 22:45,2,0.000,ALERT,212.83,301.77,60.028,1465008303,"201051344000868","219011344069620",0.00,12.00,0,298.17,302.98,0.0,0.0,0.000,423814.2,423814.2,33332,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465008336,589531.00
06/03/2016 22:45,2,0.000,ALERT,211.93,300.57,60.012,1465008303,"274151322000095","219011344069620",0.00,12.30,0,298.47,301.77,0.0,0.0,0.000,735010.2,735010.2,26959,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465008338,589532.00
06/03/2016 22:45,2,0.000,ALERT,212.61,301.17,60.023,1465008303,"201051344000988","219011344069620",0.00,12.30,0,295.16,302.07,0.0,0.0,0.000,420862.1,420862.1,33627,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465008340,589533.00
06/03/2016 22:45,2,0.000,ALERT,212.61,299.37,60.028,1465008303,"201051344001025","219011344069620",0.00,11.70,0,297.26,301.77,0.0,0.0,0.000,434716.9,434716.9,38137,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465008342,589534.00
06/03/2016 22:45,2,0.000,ALERT,212.61,301.17,60.023,1465008303,"201051344000458","219011344069620",0.00,13.00,0,297.87,302.98,0.0,0.0,0.000,431694.2,431694.2,33549,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465008344,589535.00
06/03/2016 22:45,2,0.000,ALERT,213.29,300.87,60.023,1465008303,"201051344000853","219011344069620",0.00,12.00,0,297.57,302.37,0.0,0.0,0.000,430375.5,430375.5,33151,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465008345,589536.00
06/03/2016 22:45,2,0.000,ALERT,213.06,299.97,60.018,1465008303,"201051344000685","219011344069620",0.00,12.30,0,297.57,301.17,0.0,0.0,0.000,436124.4,436124.4,37978,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465008347,589537.00
06/03/2016 22:45,2,0.000,ALERT,212.83,299.37,60.018,1465008303,"201051344000917","219011344069620",0.00,13.00,0,296.66,300.57,0.0,0.0,0.000,432956.8,432956.8,37979,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465008349,589538.00
06/03/2016 22:45,2,0.000,ALERT,213.06,300.27,59.986,1465008303,"201051344001145","219011344069620",0.00,12.00,0,297.87,302.07,0.0,0.0,0.000,438158.4,438158.4,37834,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465008351,589539.00
06/03/2016 22:45,2,0.000,ALERT,212.83,299.07,59.996,1465008303,"201051344000651","219011344069620",0.00,11.70,0,297.26,300.87,0.0,0.0,0.000,430551.5,430551.5,38190,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465008353,589540.00
06/03/2016 22:45,2,0.000,ALERT,211.70,299.67,60.034,1465008303,"274151322000088","219011344069620",0.00,13.30,0,296.96,300.87,0.0,0.0,0.000,673952.0,673952.0,26703,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465008355,589541.00
06/03/2016 22:45,2,0.000,ALERT,212.83,298.47,60.034,1465008303,"274151322000068","219011344069620",0.00,13.70,0,296.66,299.97,0.0,0.0,0.000,568733.5,568733.5,28238,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465008357,589542.00
06/03/2016 22:45,2,0.000,ALERT,212.16,299.97,60.039,1465008303,"201051344001135","219011344069620",0.00,12.00,0,297.87,301.77,0.0,0.0,0.000,426599.5,426599.5,38124,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465008358,589543.00
06/03/2016 22:45,2,0.000,ALERT,212.61,301.77,60.018,1465008303,"201051344000594","219011344069620",0.00,12.00,0,297.26,302.68,0.0,0.0,0.000,435571.4,435571.4,33589,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465008360,589544.00
06/03/2016 22:45,2,0.000,ALERT,212.83,299.67,60.034,1465008303,"201051344001203","219011344069620",0.00,12.00,0,297.57,302.98,0.0,0.0,0.000,433637.4,433637.4,38160,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465008362,589545.00
06/03/2016 22:45,2,0.000,ALERT,211.93,299.67,60.007,1465008303,"274151322000054","219011344069620",0.00,13.70,0,297.26,301.47,0.0,0.0,0.000,688369.9,688369.9,26730,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465008364,589546.00
06/03/2016 22:45,2,0.000,ALERT,213.06,300.87,60.023,1465008303,"201051344000867","219011344069620",0.00,12.70,0,297.57,302.68,0.0,0.0,0.000,423041.6,423041.6,33595,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465008366,589547.00
06/03/2016 22:45,2,0.000,ALERT,212.61,299.67,60.007,1465008303,"201051344001093","219011344069620",0.00,12.70,0,297.87,301.17,0.0,0.0,0.000,432124.9,432124.9,38031,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465008368,589548.00
06/03/2016 22:45,2,0.000,ALERT,212.61,301.17,60.018,1465008303,"201051344000900","219011344069620",0.00,12.00,0,297.26,302.37,0.0,0.0,0.000,438744.1,438744.1,32988,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465008369,589549.00
06/03/2016 22:45,2,0.000,ALERT,213.06,300.57,60.018,1465008303,"201051344000648","219011344069620",0.00,11.70,0,297.26,302.37,0.0,0.0,0.000,430487.0,430487.0,33276,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465008371,589550.00
06/03/2016 22:45,2,0.000,ALERT,212.83,301.47,59.965,1465008303,"201051344000569","219011344069620",0.00,12.30,0,298.17,303.58,0.0,0.0,0.000,439837.5,439837.5,32912,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465008373,589551.00
06/03/2016 22:45,2,0.000,ALERT,212.83,301.17,60.044,1465008303,"201051344000983","219011344069620",0.00,12.30,0,298.17,302.98,0.0,0.0,0.000,431370.3,431370.3,33393,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465008375,589552.00
06/03/2016 22:45,2,0.000,ALERT,212.83,300.87,60.012,1465008303,"201051344001158","219011344069620",0.00,11.70,0,296.96,301.77,0.0,0.0,0.000,425612.4,425612.4,33654,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465008377,589553.00
06/03/2016 22:45,2,0.000,ALERT,213.29,301.47,59.970,1465008303,"201051344000576","219011344069620",0.00,12.00,0,297.57,302.37,0.0,0.0,0.000,432643.9,432643.9,33062,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465008378,589554.00
06/03/2016 22:45,2,0.000,ALERT,212.38,299.07,60.012,1465008303,"274151322000087","219011344069620",0.00,14.00,0,296.66,300.27,0.0,0.0,0.000,661863.4,661863.4,26831,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465008380,589555.00
06/03/2016 23:00,2,0.000,ALERT,213.74,301.77,59.970,1465009203,"201051344000645","219011344069620",0.00,12.70,0,299.07,303.28,0.0,0.0,0.000,432181.5,432181.5,33198,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465009205,589556.00
06/03/2016 23:00,2,0.000,ALERT,212.61,299.97,59.970,1465009203,"274151322000085","219011344069620",0.00,13.30,0,297.87,301.17,0.0,0.0,0.000,690098.0,690098.0,26742,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465009207,589557.00
06/03/2016 23:00,2,0.000,ALERT,213.74,301.47,59.938,1465009203,"201051344000633","219011344069620",0.00,11.70,0,297.26,302.68,0.0,0.0,0.000,423327.0,423327.0,33681,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465009209,589558.00
06/03/2016 23:00,2,0.000,ALERT,213.51,301.47,59.975,1465009203,"201051344000469","219011344069620",0.00,11.70,0,297.87,302.68,0.0,0.0,0.000,424724.0,424724.0,33614,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465009210,589559.00
06/03/2016 23:00,2,0.000,ALERT,212.83,300.57,59.970,1465009203,"201051344000646","219011344069620",0.00,11.70,0,297.57,301.77,0.0,0.0,0.000,428081.3,428081.3,38161,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465009212,589560.00
06/03/2016 23:00,2,0.000,ALERT,212.38,300.27,59.965,1465009203,"274151322000052","219011344069620",0.00,13.00,0,297.57,301.47,0.0,0.0,0.000,703690.3,703690.3,26972,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465009214,589561.00
06/03/2016 23:00,2,0.000,ALERT,213.06,300.57,59.996,1465009203,"201051344000585","219011344069620",0.00,12.30,0,297.87,301.77,0.0,0.0,0.000,435062.7,435062.7,38167,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465009216,589562.00
06/03/2016 23:00,2,0.000,ALERT,213.06,300.87,59.975,1465009203,"201051344001230","219011344069620",0.00,12.00,0,297.87,302.07,0.0,0.0,0.000,431675.5,431675.5,37970,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465009218,589563.00
06/03/2016 23:00,2,0.000,ALERT,213.51,301.17,59.975,1465009203,"201051344000582","219011344069620",0.00,12.00,0,298.77,302.37,0.0,0.0,0.000,425069.8,425069.8,38128,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465009219,589564.00
06/03/2016 23:00,2,0.000,ALERT,212.61,300.27,59.975,1465009203,"201051344000955","219011344069620",0.00,12.30,0,297.87,301.47,0.0,0.0,0.000,437506.1,437506.1,38067,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465009221,589565.00
