ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/03/2016 23:00,2,0.000,ALERT,212.61,299.37,59.970,1465009203,"274151322000094","219011344069620",0.00,12.70,0,297.26,300.57,0.0,0.0,0.000,568906.5,568906.5,28032,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465009223,589566.00
06/03/2016 23:00,2,0.000,ALERT,213.29,302.68,59.938,1465009203,"201051344000579","219011344069620",0.00,12.30,0,299.67,303.88,0.0,0.0,0.000,438792.1,438792.1,13681,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465009225,589567.00
06/03/2016 23:00,2,0.000,ALERT,213.06,300.87,59.970,1465009203,"201051344000890","219011344069620",0.00,12.30,0,298.47,302.68,0.0,0.0,0.000,434675.3,434675.3,38085,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465009227,589568.00
06/03/2016 23:00,2,0.000,ALERT,213.29,300.57,59.991,1465009203,"201051344000438","219011344069620",0.00,11.70,0,297.87,302.07,0.0,0.0,0.000,436679.7,436679.7,38087,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465009229,589569.00
06/03/2016 23:00,2,0.000,ALERT,213.29,299.67,59.991,1465009203,"201051344000417","219011344069620",0.00,12.00,0,297.57,301.17,0.0,0.0,0.000,429106.3,429106.3,38250,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465009230,589570.00
06/03/2016 23:00,2,0.000,ALERT,212.61,299.67,59.970,1465009203,"274151322000083","219011344069620",0.00,13.00,0,298.17,301.47,0.0,0.0,0.000,697350.5,697350.5,27042,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465009232,589571.00
06/03/2016 23:00,2,0.000,ALERT,213.29,300.57,59.959,1465009203,"274151322000076","219011344069620",0.00,13.00,0,297.57,301.47,0.0,0.0,0.000,742655.1,742655.1,27043,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465009234,589572.00
06/03/2016 23:00,2,0.000,ALERT,213.29,302.37,59.965,1465009203,"201051344000868","219011344069620",0.00,12.00,0,299.67,303.88,0.0,0.0,0.000,423814.2,423814.2,33334,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465009236,589573.00
06/03/2016 23:00,2,0.000,ALERT,212.61,300.87,59.965,1465009203,"274151322000095","219011344069620",0.00,12.30,0,298.77,302.07,0.0,0.0,0.000,735010.2,735010.2,26961,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465009238,589574.00
06/03/2016 23:00,2,0.000,ALERT,213.06,301.47,59.912,1465009203,"201051344000988","219011344069620",0.00,12.30,0,296.66,302.98,0.0,0.0,0.000,420862.1,420862.1,33629,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465009239,589575.00
06/03/2016 23:00,2,0.000,ALERT,212.83,299.67,59.938,1465009203,"201051344001025","219011344069620",0.00,11.70,0,297.26,302.37,0.0,0.0,0.000,434716.9,434716.9,38139,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465009241,589576.00
06/03/2016 23:00,2,0.000,ALERT,213.29,302.07,59.965,1465009203,"201051344000458","219011344069620",0.00,13.00,0,299.37,303.88,0.0,0.0,0.000,431694.2,431694.2,33551,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465009243,589577.00
06/03/2016 23:00,2,0.000,ALERT,213.96,301.77,59.965,1465009203,"201051344000853","219011344069620",0.00,12.00,0,299.07,303.28,0.0,0.0,0.000,430375.5,430375.5,33153,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465009245,589578.00
06/03/2016 23:00,2,0.000,ALERT,213.51,300.57,59.965,1465009203,"201051344000685","219011344069620",0.00,12.30,0,297.57,301.77,0.0,0.0,0.000,436124.4,436124.4,37980,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465009247,589579.00
06/03/2016 23:00,2,0.000,ALERT,213.29,300.27,59.959,1465009203,"201051344000917","219011344069620",0.00,13.00,0,296.66,301.17,0.0,0.0,0.000,432956.8,432956.8,37981,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465009249,589580.00
06/03/2016 23:00,2,0.000,ALERT,213.51,300.57,59.965,1465009203,"201051344001145","219011344069620",0.00,12.00,0,298.47,302.68,0.0,0.0,0.000,438158.4,438158.4,37836,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465009251,589581.00
06/03/2016 23:00,2,0.000,ALERT,213.51,299.97,59.965,1465009203,"201051344000651","219011344069620",0.00,11.70,0,297.26,301.47,0.0,0.0,0.000,430551.5,430551.5,38192,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465009252,589582.00
06/03/2016 23:00,2,0.000,ALERT,212.16,299.37,59.996,1465009203,"274151322000088","219011344069620",0.00,13.70,0,297.57,301.17,0.0,0.0,0.000,673952.0,673952.0,26705,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465009254,589583.00
06/03/2016 23:00,2,0.000,ALERT,213.29,299.07,59.949,1465009203,"274151322000068","219011344069620",0.00,13.70,0,297.26,300.57,0.0,0.0,0.000,568733.5,568733.5,28240,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465009256,589584.00
06/03/2016 23:00,2,0.000,ALERT,212.83,300.57,59.954,1465009203,"201051344001135","219011344069620",0.00,12.00,0,298.17,302.37,0.0,0.0,0.000,426599.5,426599.5,38126,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465009258,589585.00
06/03/2016 23:00,2,0.000,ALERT,213.29,302.68,59.959,1465009203,"201051344000594","219011344069620",0.00,12.00,0,298.77,303.58,0.0,0.0,0.000,435571.4,435571.4,33591,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465009260,589586.00
06/03/2016 23:00,2,0.000,ALERT,213.29,300.27,59.959,1465009203,"201051344001203","219011344069620",0.00,12.00,0,297.87,303.58,0.0,0.0,0.000,433637.4,433637.4,38162,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465009261,589587.00
06/03/2016 23:00,2,0.000,ALERT,212.38,300.27,59.959,1465009203,"274151322000054","219011344069620",0.00,13.70,0,297.57,301.77,0.0,0.0,0.000,688369.9,688369.9,26732,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465009263,589588.00
06/03/2016 23:00,2,0.000,ALERT,213.74,301.77,59.981,1465009203,"201051344000867","219011344069620",0.00,12.70,0,298.77,303.58,0.0,0.0,0.000,423041.6,423041.6,33597,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465009265,589589.00
06/03/2016 23:00,2,0.000,ALERT,213.29,300.57,59.965,1465009203,"201051344001093","219011344069620",0.00,13.00,0,297.87,301.77,0.0,0.0,0.000,432124.9,432124.9,38033,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465009267,589590.00
06/03/2016 23:00,2,0.000,ALERT,213.29,301.77,59.933,1465009203,"201051344000900","219011344069620",0.00,12.00,0,298.77,302.98,0.0,0.0,0.000,438744.1,438744.1,32990,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465009269,589591.00
06/03/2016 23:00,2,0.000,ALERT,213.51,301.17,59.970,1465009203,"201051344000648","219011344069620",0.00,11.70,0,298.77,303.28,0.0,0.0,0.000,430487.0,430487.0,33278,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465009270,589592.00
06/03/2016 23:00,2,0.000,ALERT,213.29,302.37,59.965,1465009203,"201051344000569","219011344069620",0.00,12.30,0,299.67,303.88,0.0,0.0,0.000,439837.5,439837.5,32914,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465009272,589593.00
06/03/2016 23:00,2,0.000,ALERT,213.51,302.07,59.970,1465009203,"201051344000983","219011344069620",0.00,12.30,0,299.67,303.58,0.0,0.0,0.000,431370.3,431370.3,33395,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465009274,589594.00
06/03/2016 23:00,2,0.000,ALERT,213.51,301.77,59.986,1465009203,"201051344001158","219011344069620",0.00,11.70,0,298.77,302.68,0.0,0.0,0.000,425612.4,425612.4,33656,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465009276,589595.00
06/03/2016 23:00,2,0.000,ALERT,213.74,302.07,59.933,1465009203,"201051344000576","219011344069620",0.00,12.00,0,299.07,303.28,0.0,0.0,0.000,432643.9,432643.9,33064,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465009277,589596.00
06/03/2016 23:00,2,0.000,ALERT,212.61,299.67,59.965,1465009203,"274151322000087","219011344069620",0.00,13.70,0,297.26,300.87,0.0,0.0,0.000,661863.4,661863.4,26833,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465009279,589597.00
06/03/2016 23:15,2,0.000,ALERT,213.51,301.17,59.959,1465010103,"201051344000645","219011344069620",0.00,12.70,0,299.97,303.28,0.0,0.0,0.000,432181.5,432181.5,33200,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465010105,589598.00
06/03/2016 23:15,2,0.000,ALERT,212.83,300.27,59.959,1465010103,"274151322000085","219011344069620",0.00,13.00,0,298.47,301.77,0.0,0.0,0.000,690098.0,690098.0,26744,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465010107,589599.00
06/03/2016 23:15,2,0.000,ALERT,213.74,301.17,59.959,1465010103,"201051344000633","219011344069620",0.00,11.70,0,298.17,302.98,0.0,0.0,0.000,423327.0,423327.0,33683,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465010109,589600.00
06/03/2016 23:15,2,0.000,ALERT,213.06,300.87,59.965,1465010103,"201051344000469","219011344069620",0.00,11.70,0,298.77,303.28,0.0,0.0,0.000,424724.0,424724.0,33616,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465010111,589601.00
06/03/2016 23:15,2,0.000,ALERT,212.61,300.57,59.959,1465010103,"201051344000646","219011344069620",0.00,12.00,0,297.57,302.07,0.0,0.0,0.000,428081.3,428081.3,38163,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465010113,589602.00
06/03/2016 23:15,2,0.000,ALERT,212.38,300.27,59.959,1465010103,"274151322000052","219011344069620",0.00,13.00,0,298.17,302.07,0.0,0.0,0.000,703690.3,703690.3,26974,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465010114,589603.00
06/03/2016 23:15,2,0.000,ALERT,212.83,300.57,59.954,1465010103,"201051344000585","219011344069620",0.00,12.30,0,297.87,302.37,0.0,0.0,0.000,435062.7,435062.7,38169,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465010116,589604.00
06/03/2016 23:15,2,0.000,ALERT,212.61,300.57,60.002,1465010103,"201051344001230","219011344069620",0.00,12.00,0,298.77,302.68,0.0,0.0,0.000,431675.5,431675.5,37972,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465010118,589605.00
06/03/2016 23:15,2,0.000,ALERT,213.29,301.47,59.965,1465010103,"201051344000582","219011344069620",0.00,11.70,0,299.07,302.98,0.0,0.0,0.000,425069.8,425069.8,38130,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465010120,589606.00
06/03/2016 23:15,2,0.000,ALERT,212.38,300.87,59.965,1465010103,"201051344000955","219011344069620",0.00,12.00,0,298.17,302.07,0.0,0.0,0.000,437506.1,437506.1,38069,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465010122,589607.00
06/03/2016 23:15,2,0.000,ALERT,212.61,299.67,59.949,1465010103,"274151322000094","219011344069620",0.00,12.70,0,297.87,301.17,0.0,0.0,0.000,568906.5,568906.5,28034,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465010124,589608.00
06/03/2016 23:15,2,0.000,ALERT,213.06,301.47,60.007,1465010103,"201051344000579","219011344069620",0.00,12.30,0,300.57,304.18,0.0,0.0,0.000,438792.1,438792.1,13683,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465010125,589609.00
06/03/2016 23:15,2,0.000,ALERT,212.83,301.17,59.917,1465010103,"201051344000890","219011344069620",0.00,12.30,0,298.77,303.28,0.0,0.0,0.000,434675.3,434675.3,38087,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465010127,589610.00
06/03/2016 23:15,2,0.000,ALERT,213.06,300.87,59.965,1465010103,"201051344000438","219011344069620",0.00,12.00,0,298.77,302.68,0.0,0.0,0.000,436679.7,436679.7,38089,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465010129,589611.00
06/03/2016 23:15,2,0.000,ALERT,212.83,299.97,59.959,1465010103,"201051344000417","219011344069620",0.00,12.30,0,297.87,301.47,0.0,0.0,0.000,429106.3,429106.3,38252,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465010131,589612.00
06/03/2016 23:15,2,0.000,ALERT,212.61,299.97,59.949,1465010103,"274151322000083","219011344069620",0.00,13.00,0,298.77,301.77,0.0,0.0,0.000,697350.5,697350.5,27044,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465010133,589613.00
06/03/2016 23:15,2,0.000,ALERT,212.83,300.57,59.965,1465010103,"274151322000076","219011344069620",0.00,13.00,0,298.47,302.07,0.0,0.0,0.000,742655.1,742655.1,27045,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465010134,589614.00
06/03/2016 23:15,2,0.000,ALERT,213.06,302.07,59.917,1465010103,"201051344000868","219011344069620",0.00,12.00,0,300.27,303.88,0.0,0.0,0.000,423814.2,423814.2,33336,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465010136,589615.00
06/03/2016 23:15,2,0.000,ALERT,212.61,301.17,59.949,1465010103,"274151322000095","219011344069620",0.00,12.30,0,299.37,302.37,0.0,0.0,0.000,735010.2,735010.2,26963,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465010138,589616.00
06/03/2016 23:15,2,0.000,ALERT,213.06,301.17,59.954,1465010103,"201051344000988","219011344069620",0.00,12.30,0,297.26,303.28,0.0,0.0,0.000,420862.1,420862.1,33631,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465010140,589617.00
06/03/2016 23:15,2,0.000,ALERT,212.83,300.27,59.959,1465010103,"201051344001025","219011344069620",0.00,11.70,0,297.87,302.98,0.0,0.0,0.000,434716.9,434716.9,38141,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465010142,589618.00
06/03/2016 23:15,2,0.000,ALERT,213.29,301.77,59.996,1465010103,"201051344000458","219011344069620",0.00,13.00,0,300.27,304.48,0.0,0.0,0.000,431694.2,431694.2,33553,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465010144,589619.00
06/03/2016 23:15,2,0.000,ALERT,213.74,301.17,59.986,1465010103,"201051344000853","219011344069620",0.00,12.00,0,300.27,303.88,0.0,0.0,0.000,430375.5,430375.5,33155,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465010146,589620.00
06/03/2016 23:15,2,0.000,ALERT,213.29,300.87,59.959,1465010103,"201051344000685","219011344069620",0.00,12.30,0,298.77,302.07,0.0,0.0,0.000,436124.4,436124.4,37982,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465010148,589621.00
06/03/2016 23:15,2,0.000,ALERT,213.06,300.27,59.954,1465010103,"201051344000917","219011344069620",0.00,13.00,0,297.57,301.77,0.0,0.0,0.000,432956.8,432956.8,37983,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465010149,589622.00
06/03/2016 23:15,2,0.000,ALERT,213.29,301.17,59.959,1465010103,"201051344001145","219011344069620",0.00,12.00,0,299.07,302.98,0.0,0.0,0.000,438158.4,438158.4,37838,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465010151,589623.00
06/03/2016 23:15,2,0.000,ALERT,213.06,299.67,59.912,1465010103,"201051344000651","219011344069620",0.00,11.70,0,298.17,301.77,0.0,0.0,0.000,430551.5,430551.5,38194,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465010153,589624.00
06/03/2016 23:15,2,0.000,ALERT,212.16,299.67,59.949,1465010103,"274151322000088","219011344069620",0.00,13.30,0,298.47,301.47,0.0,0.0,0.000,673952.0,673952.0,26707,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465010155,589625.00
06/03/2016 23:15,2,0.000,ALERT,213.29,299.07,59.954,1465010103,"274151322000068","219011344069620",0.00,13.70,0,298.17,300.57,0.0,0.0,0.000,568733.5,568733.5,28242,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465010157,589626.00
06/03/2016 23:15,2,0.000,ALERT,212.61,300.87,59.954,1465010103,"201051344001135","219011344069620",0.00,12.00,0,299.07,302.68,0.0,0.0,0.000,426599.5,426599.5,38128,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465010158,589627.00
06/03/2016 23:15,2,0.000,ALERT,212.83,301.77,59.996,1465010103,"201051344000594","219011344069620",0.00,12.00,0,299.97,304.18,0.0,0.0,0.000,435571.4,435571.4,33593,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465010160,589628.00
06/03/2016 23:15,2,0.000,ALERT,212.83,300.27,59.959,1465010103,"201051344001203","219011344069620",0.00,12.00,0,298.77,304.18,0.0,0.0,0.000,433637.4,433637.4,38164,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465010162,589629.00
06/03/2016 23:15,2,0.000,ALERT,212.38,300.87,59.954,1465010103,"274151322000054","219011344069620",0.00,13.30,0,298.47,302.07,0.0,0.0,0.000,688369.9,688369.9,26734,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465010164,589630.00
06/03/2016 23:15,2,0.000,ALERT,213.29,301.17,59.954,1465010103,"201051344000867","219011344069620",0.00,12.70,0,299.67,303.88,0.0,0.0,0.000,423041.6,423041.6,33599,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465010166,589631.00
06/03/2016 23:15,2,0.000,ALERT,212.61,300.27,59.954,1465010103,"201051344001093","219011344069620",0.00,12.70,0,298.77,302.37,0.0,0.0,0.000,432124.9,432124.9,38035,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465010167,589632.00
06/03/2016 23:15,2,0.000,ALERT,213.06,301.47,59.928,1465010103,"201051344000900","219011344069620",0.00,12.00,0,299.37,303.28,0.0,0.0,0.000,438744.1,438744.1,32992,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465010169,589633.00
06/03/2016 23:15,2,0.000,ALERT,213.29,300.57,59.959,1465010103,"201051344000648","219011344069620",0.00,11.30,0,299.37,303.58,0.0,0.0,0.000,430487.0,430487.0,33280,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465010171,589634.00
06/03/2016 23:15,2,0.000,ALERT,213.29,302.07,59.959,1465010103,"201051344000569","219011344069620",0.00,12.30,0,300.57,304.18,0.0,0.0,0.000,439837.5,439837.5,32916,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465010173,589635.00
06/03/2016 23:15,2,0.000,ALERT,213.06,301.17,59.917,1465010103,"201051344000983","219011344069620",0.00,12.30,0,300.27,303.88,0.0,0.0,0.000,431370.3,431370.3,33397,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465010175,589636.00
06/03/2016 23:15,2,0.000,ALERT,213.06,301.17,59.954,1465010103,"201051344001158","219011344069620",0.00,11.70,0,299.37,302.98,0.0,0.0,0.000,425612.4,425612.4,33658,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465010176,589637.00
06/03/2016 23:15,2,0.000,ALERT,213.51,301.77,59.954,1465010103,"201051344000576","219011344069620",0.00,12.00,0,299.97,303.58,0.0,0.0,0.000,432643.9,432643.9,33066,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465010178,589638.00
06/03/2016 23:15,2,0.000,ALERT,212.83,299.97,59.954,1465010103,"274151322000087","219011344069620",0.00,13.70,0,297.87,301.17,0.0,0.0,0.000,661863.4,661863.4,26835,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465010180,589639.00
06/03/2016 23:30,2,0.000,ALERT,213.96,302.07,60.002,1465011003,"201051344000645","219011344069620",0.00,12.30,0,299.37,303.28,0.0,0.0,0.000,432181.5,432181.5,33202,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465011005,589640.00
06/03/2016 23:30,2,0.000,ALERT,212.83,300.27,59.996,1465011003,"274151322000085","219011344069620",0.00,13.30,0,298.47,302.07,0.0,0.0,0.000,690098.0,690098.0,26746,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465011007,589641.00
06/03/2016 23:30,2,0.000,ALERT,214.19,301.77,59.986,1465011003,"201051344000633","219011344069620",0.00,11.70,0,297.26,302.68,0.0,0.0,0.000,423327.0,423327.0,33685,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465011009,589642.00
06/03/2016 23:30,2,0.000,ALERT,213.74,301.77,60.007,1465011003,"201051344000469","219011344069620",0.00,11.70,0,298.47,302.98,0.0,0.0,0.000,424724.0,424724.0,33618,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465011011,589643.00
06/03/2016 23:30,2,0.000,ALERT,213.29,301.47,60.023,1465011003,"201051344000646","219011344069620",0.00,12.00,0,298.47,302.37,0.0,0.0,0.000,428081.3,428081.3,38165,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465011013,589644.00
06/03/2016 23:30,2,0.000,ALERT,212.61,301.17,59.991,1465011003,"274151322000052","219011344069620",0.00,13.00,0,298.17,302.37,0.0,0.0,0.000,703690.3,703690.3,26976,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465011015,589645.00
06/03/2016 23:30,2,0.000,ALERT,213.51,301.77,60.028,1465011003,"201051344000585","219011344069620",0.00,12.30,0,298.17,302.68,0.0,0.0,0.000,435062.7,435062.7,38171,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465011017,589646.00
06/03/2016 23:30,2,0.000,ALERT,213.29,302.07,60.018,1465011003,"201051344001230","219011344069620",0.00,12.00,0,298.77,302.98,0.0,0.0,0.000,431675.5,431675.5,37974,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465011018,589647.00
06/03/2016 23:30,2,0.000,ALERT,213.96,302.37,60.002,1465011003,"201051344000582","219011344069620",0.00,11.70,0,299.37,303.28,0.0,0.0,0.000,425069.8,425069.8,38132,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465011020,589648.00
06/03/2016 23:30,2,0.000,ALERT,213.06,301.47,60.007,1465011003,"201051344000955","219011344069620",0.00,12.30,0,298.77,302.37,0.0,0.0,0.000,437506.1,437506.1,38071,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465011022,589649.00
06/03/2016 23:30,2,0.000,ALERT,212.83,299.67,60.002,1465011003,"274151322000094","219011344069620",0.00,12.70,0,297.87,301.47,0.0,0.0,0.000,568906.5,568906.5,28036,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465011024,589650.00
06/03/2016 23:30,2,0.000,ALERT,213.51,302.68,59.991,1465011003,"201051344000579","219011344069620",0.00,12.30,0,299.97,303.88,0.0,0.0,0.000,438792.1,438792.1,13685,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465011026,589651.00
06/03/2016 23:30,2,0.000,ALERT,213.29,301.77,59.991,1465011003,"201051344000890","219011344069620",0.00,12.30,0,299.07,303.58,0.0,0.0,0.000,434675.3,434675.3,38089,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465011027,589652.00
06/03/2016 23:30,2,0.000,ALERT,213.51,301.47,59.996,1465011003,"201051344000438","219011344069620",0.00,12.00,0,299.07,302.98,0.0,0.0,0.000,436679.7,436679.7,38091,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465011029,589653.00
06/03/2016 23:30,2,0.000,ALERT,213.51,300.87,60.007,1465011003,"201051344000417","219011344069620",0.00,12.30,0,297.57,302.07,0.0,0.0,0.000,429106.3,429106.3,38254,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465011031,589654.00
06/03/2016 23:30,2,0.000,ALERT,212.83,300.87,59.975,1465011003,"274151322000083","219011344069620",0.00,13.00,0,298.77,302.37,0.0,0.0,0.000,697350.5,697350.5,27046,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465011033,589655.00
06/03/2016 23:30,2,0.000,ALERT,213.29,300.27,59.991,1465011003,"274151322000076","219011344069620",0.00,13.00,0,298.47,302.37,0.0,0.0,0.000,742655.1,742655.1,27047,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465011035,589656.00
06/03/2016 23:30,2,0.000,ALERT,213.51,302.68,59.996,1465011003,"201051344000868","219011344069620",0.00,12.00,0,300.27,304.18,0.0,0.0,0.000,423814.2,423814.2,33338,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465011036,589657.00
06/03/2016 23:30,2,0.000,ALERT,212.83,301.47,59.996,1465011003,"274151322000095","219011344069620",0.00,12.30,0,299.37,302.98,0.0,0.0,0.000,735010.2,735010.2,26965,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465011038,589658.00
06/03/2016 23:30,2,0.000,ALERT,213.74,302.07,59.996,1465011003,"201051344000988","219011344069620",0.00,12.30,0,296.96,302.98,0.0,0.0,0.000,420862.1,420862.1,33633,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465011040,589659.00
06/03/2016 23:30,2,0.000,ALERT,213.29,300.87,59.991,1465011003,"201051344001025","219011344069620",0.00,11.70,0,298.47,303.28,0.0,0.0,0.000,434716.9,434716.9,38143,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465011042,589660.00
06/03/2016 23:30,2,0.000,ALERT,213.51,302.37,59.965,1465011003,"201051344000458","219011344069620",0.00,13.00,0,299.67,304.18,0.0,0.0,0.000,431694.2,431694.2,33555,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465011044,589661.00
06/03/2016 23:30,2,0.000,ALERT,214.19,302.37,59.986,1465011003,"201051344000853","219011344069620",0.00,12.00,0,299.37,303.58,0.0,0.0,0.000,430375.5,430375.5,33157,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465011046,589662.00
06/03/2016 23:30,2,0.000,ALERT,213.74,301.47,60.023,1465011003,"201051344000685","219011344069620",0.00,12.30,0,298.77,302.68,0.0,0.0,0.000,436124.4,436124.4,37984,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465011047,589663.00
06/03/2016 23:30,2,0.000,ALERT,213.51,300.87,59.986,1465011003,"201051344000917","219011344069620",0.00,13.00,0,297.57,302.07,0.0,0.0,0.000,432956.8,432956.8,37985,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465011049,589664.00
06/03/2016 23:30,2,0.000,ALERT,213.51,301.47,59.986,1465011003,"201051344001145","219011344069620",0.00,12.00,0,299.07,303.58,0.0,0.0,0.000,438158.4,438158.4,37840,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465011051,589665.00
06/03/2016 23:30,2,0.000,ALERT,213.51,300.57,59.986,1465011003,"201051344000651","219011344069620",0.00,11.70,0,298.17,302.37,0.0,0.0,0.000,430551.5,430551.5,38196,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465011053,589666.00
06/03/2016 23:30,2,0.000,ALERT,212.61,300.57,59.933,1465011003,"274151322000088","219011344069620",0.00,13.30,0,298.17,302.07,0.0,0.0,0.000,673952.0,673952.0,26709,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465011055,589667.00
06/03/2016 23:30,2,0.000,ALERT,213.51,299.67,59.986,1465011003,"274151322000068","219011344069620",0.00,13.70,0,297.87,301.17,0.0,0.0,0.000,568733.5,568733.5,28244,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465011057,589668.00
06/03/2016 23:30,2,0.000,ALERT,213.06,301.47,59.986,1465011003,"201051344001135","219011344069620",0.00,12.00,0,299.07,303.28,0.0,0.0,0.000,426599.5,426599.5,38130,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465011058,589669.00
06/03/2016 23:30,2,0.000,ALERT,213.51,303.28,59.975,1465011003,"201051344000594","219011344069620",0.00,12.00,0,299.37,303.88,0.0,0.0,0.000,435571.4,435571.4,33595,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465011060,589670.00
06/03/2016 23:30,2,0.000,ALERT,213.51,301.47,59.981,1465011003,"201051344001203","219011344069620",0.00,12.00,0,298.47,304.48,0.0,0.0,0.000,433637.4,433637.4,38166,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465011062,589671.00
06/03/2016 23:30,2,0.000,ALERT,212.83,301.17,59.970,1465011003,"274151322000054","219011344069620",0.00,13.70,0,298.47,302.68,0.0,0.0,0.000,688369.9,688369.9,26736,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465011064,589672.00
06/03/2016 23:30,2,0.000,ALERT,213.96,302.37,59.975,1465011003,"201051344000867","219011344069620",0.00,12.70,0,298.77,303.88,0.0,0.0,0.000,423041.6,423041.6,33601,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465011066,589673.00
06/03/2016 23:30,2,0.000,ALERT,213.51,301.47,59.959,1465011003,"201051344001093","219011344069620",0.00,13.00,0,298.47,302.37,0.0,0.0,0.000,432124.9,432124.9,38037,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465011068,589674.00
06/03/2016 23:30,2,0.000,ALERT,213.51,302.37,59.954,1465011003,"201051344000900","219011344069620",0.00,12.00,0,299.07,303.28,0.0,0.0,0.000,438744.1,438744.1,32994,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465011070,589675.00
06/03/2016 23:30,2,0.000,ALERT,213.96,301.77,59.986,1465011003,"201051344000648","219011344069620",0.00,11.30,0,298.77,303.58,0.0,0.0,0.000,430487.0,430487.0,33282,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465011072,589676.00
06/03/2016 23:30,2,0.000,ALERT,213.74,302.68,59.975,1465011003,"201051344000569","219011344069620",0.00,12.30,0,300.27,304.48,0.0,0.0,0.000,439837.5,439837.5,32918,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465011074,589677.00
06/03/2016 23:30,2,0.000,ALERT,213.74,302.37,59.965,1465011003,"201051344000983","219011344069620",0.00,12.30,0,299.67,303.88,0.0,0.0,0.000,431370.3,431370.3,33399,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465011076,589678.00
06/03/2016 23:30,2,0.000,ALERT,213.74,302.07,59.975,1465011003,"201051344001158","219011344069620",0.00,11.70,0,299.07,302.98,0.0,0.0,0.000,425612.4,425612.4,33660,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465011077,589679.00
06/03/2016 23:30,2,0.000,ALERT,214.19,302.98,59.981,1465011003,"201051344000576","219011344069620",0.00,12.00,0,299.37,303.58,0.0,0.0,0.000,432643.9,432643.9,33068,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465011079,589680.00
06/03/2016 23:30,2,0.000,ALERT,212.83,299.67,59.965,1465011003,"274151322000087","219011344069620",0.00,13.70,0,297.87,301.47,0.0,0.0,0.000,661863.4,661863.4,26837,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465011081,589681.00
06/03/2016 23:45,2,0.000,ALERT,213.74,302.37,59.981,1465011903,"201051344000645","219011344069620",0.00,12.70,0,299.97,304.48,0.0,0.0,0.000,432181.5,432181.5,33204,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465011905,589682.00
06/03/2016 23:45,2,0.000,ALERT,213.06,301.17,59.975,1465011903,"274151322000085","219011344069620",0.00,13.00,0,299.07,302.68,0.0,0.0,0.000,690098.0,690098.0,26748,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465011907,589683.00
06/03/2016 23:45,2,0.000,ALERT,213.96,302.07,59.975,1465011903,"201051344000633","219011344069620",0.00,12.00,0,297.87,303.88,0.0,0.0,0.000,423327.0,423327.0,33687,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465011909,589684.00
06/03/2016 23:45,2,0.000,ALERT,213.51,302.37,59.986,1465011903,"201051344000469","219011344069620",0.00,11.70,0,299.07,304.18,0.0,0.0,0.000,424724.0,424724.0,33620,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465011910,589685.00
06/03/2016 23:45,2,0.000,ALERT,212.83,300.57,59.975,1465011903,"201051344000646","219011344069620",0.00,12.00,0,298.47,302.98,0.0,0.0,0.000,428081.3,428081.3,38167,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465011912,589686.00
06/03/2016 23:45,2,0.000,ALERT,212.61,301.47,59.970,1465011903,"274151322000052","219011344069620",0.00,13.30,0,298.77,302.98,0.0,0.0,0.000,703690.3,703690.3,26978,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465011914,589687.00
06/03/2016 23:45,2,0.000,ALERT,213.29,300.87,59.975,1465011903,"201051344000585","219011344069620",0.00,12.70,0,298.77,302.98,0.0,0.0,0.000,435062.7,435062.7,38173,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465011916,589688.00
06/03/2016 23:45,2,0.000,ALERT,213.06,300.87,59.981,1465011903,"201051344001230","219011344069620",0.00,12.30,0,299.37,303.28,0.0,0.0,0.000,431675.5,431675.5,37976,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465011917,589689.00
06/03/2016 23:45,2,0.000,ALERT,213.51,301.47,59.981,1465011903,"201051344000582","219011344069620",0.00,12.00,0,299.67,303.58,0.0,0.0,0.000,425069.8,425069.8,38134,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465011919,589690.00
06/03/2016 23:45,2,0.000,ALERT,212.61,300.57,59.975,1465011903,"201051344000955","219011344069620",0.00,12.30,0,299.07,302.98,0.0,0.0,0.000,437506.1,437506.1,38073,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465011921,589691.00
06/03/2016 23:45,2,0.000,ALERT,212.83,300.57,59.970,1465011903,"274151322000094","219011344069620",0.00,12.70,0,298.47,301.77,0.0,0.0,0.000,568906.5,568906.5,28038,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465011923,589692.00
06/03/2016 23:45,2,0.000,ALERT,213.29,302.68,59.975,1465011903,"201051344000579","219011344069620",0.00,12.30,0,300.87,305.08,0.0,0.0,0.000,438792.1,438792.1,13687,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465011925,589693.00
06/03/2016 23:45,2,0.000,ALERT,213.06,300.87,59.959,1465011903,"201051344000890","219011344069620",0.00,12.70,0,299.97,303.88,0.0,0.0,0.000,434675.3,434675.3,38091,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465011927,589694.00
06/03/2016 23:45,2,0.000,ALERT,213.29,300.57,59.986,1465011903,"201051344000438","219011344069620",0.00,12.00,0,299.37,302.98,0.0,0.0,0.000,436679.7,436679.7,38093,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465011929,589695.00
06/03/2016 23:45,2,0.000,ALERT,213.29,299.97,60.012,1465011903,"201051344000417","219011344069620",0.00,12.30,0,298.47,302.37,0.0,0.0,0.000,429106.3,429106.3,38256,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465011930,589696.00
06/03/2016 23:45,2,0.000,ALERT,213.06,301.17,59.975,1465011903,"274151322000083","219011344069620",0.00,13.00,0,299.07,302.98,0.0,0.0,0.000,697350.5,697350.5,27048,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465011932,589697.00
06/03/2016 23:45,2,0.000,ALERT,213.51,300.87,59.970,1465011903,"274151322000076","219011344069620",0.00,13.00,0,299.07,302.98,0.0,0.0,0.000,742655.1,742655.1,27049,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465011934,589698.00
06/03/2016 23:45,2,0.000,ALERT,213.06,302.68,59.986,1465011903,"201051344000868","219011344069620",0.00,12.30,0,300.87,305.38,0.0,0.0,0.000,423814.2,423814.2,33340,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465011936,589699.00
06/03/2016 23:45,2,0.000,ALERT,212.83,301.47,59.959,1465011903,"274151322000095","219011344069620",0.00,12.30,0,299.97,303.58,0.0,0.0,0.000,735010.2,735010.2,26967,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465011938,589700.00
06/03/2016 23:45,2,0.000,ALERT,213.06,302.07,59.975,1465011903,"201051344000988","219011344069620",0.00,12.30,0,297.87,304.18,0.0,0.0,0.000,420862.1,420862.1,33635,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465011939,589701.00
06/03/2016 23:45,2,0.000,ALERT,212.83,299.67,59.975,1465011903,"201051344001025","219011344069620",0.00,11.70,0,298.77,303.58,0.0,0.0,0.000,434716.9,434716.9,38145,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465011941,589702.00
06/03/2016 23:45,2,0.000,ALERT,213.06,301.77,59.954,1465011903,"201051344000458","219011344069620",0.00,13.00,0,300.57,305.08,0.0,0.0,0.000,431694.2,431694.2,33557,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465011943,589703.00
06/03/2016 23:45,2,0.000,ALERT,213.51,301.77,59.970,1465011903,"201051344000853","219011344069620",0.00,12.30,0,300.27,304.78,0.0,0.0,0.000,430375.5,430375.5,33159,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465011945,589704.00
06/03/2016 23:45,2,0.000,ALERT,213.51,300.87,59.981,1465011903,"201051344000685","219011344069620",0.00,12.30,0,299.07,302.98,0.0,0.0,0.000,436124.4,436124.4,37986,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465011947,589705.00
06/03/2016 23:45,2,0.000,ALERT,213.29,299.97,59.986,1465011903,"201051344000917","219011344069620",0.00,13.30,0,297.87,302.37,0.0,0.0,0.000,432956.8,432956.8,37987,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465011948,589706.00
06/03/2016 23:45,2,0.000,ALERT,213.29,300.87,59.944,1465011903,"201051344001145","219011344069620",0.00,12.30,0,299.67,303.58,0.0,0.0,0.000,438158.4,438158.4,37842,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465011950,589707.00
06/03/2016 23:45,2,0.000,ALERT,213.29,300.27,60.018,1465011903,"201051344000651","219011344069620",0.00,11.70,0,298.77,302.68,0.0,0.0,0.000,430551.5,430551.5,38198,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465011952,589708.00
06/03/2016 23:45,2,0.000,ALERT,212.38,300.57,59.975,1465011903,"274151322000088","219011344069620",0.00,13.30,0,299.07,302.37,0.0,0.0,0.000,673952.0,673952.0,26711,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465011954,589709.00
06/03/2016 23:45,2,0.000,ALERT,213.29,299.67,60.023,1465011903,"274151322000068","219011344069620",0.00,13.70,0,298.47,301.77,0.0,0.0,0.000,568733.5,568733.5,28246,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465011956,589710.00
06/03/2016 23:45,2,0.000,ALERT,212.83,300.57,59.981,1465011903,"201051344001135","219011344069620",0.00,12.00,0,299.37,303.58,0.0,0.0,0.000,426599.5,426599.5,38132,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465011958,589711.00
06/03/2016 23:45,2,0.000,ALERT,212.83,302.98,59.986,1465011903,"201051344000594","219011344069620",0.00,12.00,0,300.27,304.78,0.0,0.0,0.000,435571.4,435571.4,33597,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465011959,589712.00
06/03/2016 23:45,2,0.000,ALERT,213.29,300.57,59.986,1465011903,"201051344001203","219011344069620",0.00,12.00,0,299.07,304.48,0.0,0.0,0.000,433637.4,433637.4,38168,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465011961,589713.00
06/03/2016 23:45,2,0.000,ALERT,212.61,300.87,59.959,1465011903,"274151322000054","219011344069620",0.00,13.70,0,299.07,302.98,0.0,0.0,0.000,688369.9,688369.9,26738,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465011963,589714.00
06/03/2016 23:45,2,0.000,ALERT,213.51,302.07,59.981,1465011903,"201051344000867","219011344069620",0.00,12.70,0,299.97,305.08,0.0,0.0,0.000,423041.6,423041.6,33603,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465011965,589715.00
06/03/2016 23:45,2,0.000,ALERT,213.29,300.87,59.986,1465011903,"201051344001093","219011344069620",0.00,13.00,0,298.77,302.68,0.0,0.0,0.000,432124.9,432124.9,38039,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465011967,589716.00
06/03/2016 23:45,2,0.000,ALERT,213.29,302.68,59.981,1465011903,"201051344000900","219011344069620",0.00,12.00,0,299.97,304.18,0.0,0.0,0.000,438744.1,438744.1,32996,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465011968,589717.00
06/03/2016 23:45,2,0.000,ALERT,213.74,301.77,59.986,1465011903,"201051344000648","219011344069620",0.00,11.70,0,299.97,304.48,0.0,0.0,0.000,430487.0,430487.0,33284,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465011970,589718.00
06/03/2016 23:45,2,0.000,ALERT,213.51,302.98,59.986,1465011903,"201051344000569","219011344069620",0.00,12.30,0,301.17,305.38,0.0,0.0,0.000,439837.5,439837.5,32920,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465011972,589719.00
06/03/2016 23:45,2,0.000,ALERT,213.51,302.68,59.991,1465011903,"201051344000983","219011344069620",0.00,12.70,0,300.87,305.08,0.0,0.0,0.000,431370.3,431370.3,33401,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465011974,589720.00
06/03/2016 23:45,2,0.000,ALERT,213.29,302.07,59.991,1465011903,"201051344001158","219011344069620",0.00,11.70,0,299.67,304.18,0.0,0.0,0.000,425612.4,425612.4,33662,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465011976,589721.00
06/03/2016 23:45,2,0.000,ALERT,213.74,302.37,60.039,1465011903,"201051344000576","219011344069620",0.00,12.00,0,300.57,304.78,0.0,0.0,0.000,432643.9,432643.9,33070,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465011977,589722.00
06/03/2016 23:45,2,0.000,ALERT,212.83,300.27,59.991,1465011903,"274151322000087","219011344069620",0.00,13.70,0,298.47,302.07,0.0,0.0,0.000,661863.4,661863.4,26839,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465011979,589723.00
